Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,237.928528174,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  02:00:00,237.928529148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836112767,0.0,2.18836112767
 01/01  03:00:00,237.928529598,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883960667,0.0,2.1883960667
 01/01  04:00:00,237.928529506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843111031,0.0,2.18843111031
 01/01  05:00:00,250.150727284,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  06:00:00,274.596464572,0.0,0.0,0.0,24.9203635341,149.522181205,4.36088245893,0.0,4.36088245893
 01/01  07:00:00,323.483914593,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  08:00:00,322.297310765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848912954,0.0,2.18848912954
 01/01  09:00:00,296.666311085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852492893,0.0,2.18852492893
 01/01  10:00:00,259.999717507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833630027,0.0,2.18833630027
 01/01  11:00:00,211.110925801,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  12:00:00,233.826696484,0.381877039196,9.02493426771,0.0,24.9203635341,149.522181205,2.18981382599,0.0,2.18981382599
 01/01  13:00:00,577.35108941,19.3001605734,256.746406999,0.0,24.9203635341,149.522181205,4.35993240395,0.0,4.35993240395
 01/01  14:00:00,553.195633715,16.9855290568,236.319053643,0.0,24.9203635341,149.522181205,2.1921444795,0.0,2.1921444795
 01/01  15:00:00,594.342269286,20.1883963345,274.919290074,0.0,24.9203635341,149.522181205,2.18984689311,0.0,2.18984689311
 01/01  16:00:00,515.322803249,15.4839749438,219.165875673,0.0,24.9203635341,149.522181205,2.18852784103,0.0,2.18852784103
 01/01  17:00:00,259.99971782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833894834,0.0,2.18833894834
 01/01  18:00:00,322.297310751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837449976,0.0,2.18837449976
 01/01  19:00:00,347.92831063,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/01  20:00:00,323.483915524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841000215,0.0,2.18841000215
 01/01  21:00:00,323.483915662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844545097,0.0,2.18844545097
 01/01  22:00:00,299.040860665,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906230036,0.0,2.1906230036
 01/01  23:00:00,274.595124445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847009121,0.0,2.18847009121
 01/01  24:00:00,250.150728566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850544798,0.0,2.18850544798
 01/02  01:00:00,287.769706043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905457091,0.0,2.18905457091
 01/02  02:00:00,287.769706059,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/02  03:00:00,287.769706052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919876468,0.0,2.18919876468
 01/02  04:00:00,287.769706145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907176278,0.0,2.18907176278
 01/02  05:00:00,299.991904014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921604935,0.0,2.18921604935
 01/02  06:00:00,349.35800566,0.0,0.0,0.0,49.8407270682,199.362908273,4.36269499175,0.0,4.36269499175
 01/02  07:00:00,806.850268693,29.1042720148,283.352266549,0.0,49.8407270682,199.362908273,78.8344576227,76.6437644929,2.19069312982
 01/02  08:00:00,746.467006796,29.1042720148,129.113683532,0.0,149.522181205,199.362908273,168.262389129,161.705085068,6.55730406054
 01/02  09:00:00,1230.4416884,29.1042720148,89.9204448749,0.0,448.566543614,448.566543614,103.74097456,90.5757861127,13.1651884469
 01/02  10:00:00,1266.66103664,29.1118259111,161.682242713,0.0,448.566543614,448.566543614,82.8940916788,69.7177611278,13.176330551
 01/02  11:00:00,1296.01693566,30.1933765174,238.129304167,0.0,448.566543614,448.566543614,72.451034824,59.2701508063,13.1808840176
 01/02  12:00:00,1331.00588213,32.3651514694,270.337696222,0.0,448.566543614,448.566543614,73.067974992,55.4531705878,17.6148044042
 01/02  13:00:00,1296.16894862,33.8548682043,283.2848426,0.0,448.566543614,398.725816546,87.0826465119,67.2042984669,19.878348045
 01/02  14:00:00,1360.45144586,34.9792916017,296.092797694,0.0,448.566543614,448.566543614,59.3930807565,39.5331849872,19.8598957693
 01/02  15:00:00,1371.93707342,34.9439888106,307.074975363,0.0,448.566543614,448.566543614,28.6909998034,17.7255039034,10.9654959
 01/02  16:00:00,1378.98763411,34.0704274441,314.565877634,0.0,448.566543614,448.566543614,27.0481218669,13.8935075437,13.1546143232
 01/02  17:00:00,1428.13374444,32.2108095531,316.50877508,0.0,448.566543614,448.566543614,31.1334906082,15.7346284262,15.398862182
 01/02  18:00:00,1330.64293944,29.6384213061,309.157319079,0.0,348.885089477,398.725816546,48.6375632071,39.8810113659,8.75655184126
 01/02  19:00:00,1145.39681601,29.1042720148,298.845425414,0.0,249.203635341,299.044362409,95.2918821697,86.5502285149,8.74165365488
 01/02  20:00:00,1108.61748605,29.1042720148,287.17920197,0.0,249.203635341,299.044362409,110.353462735,105.981024941,4.37243779397
 01/02  21:00:00,937.726844126,29.1042720148,266.415399631,0.0,149.522181205,249.203635341,150.648485958,144.095831624,6.55265433472
 01/02  22:00:00,873.254085424,29.1042720148,226.86663077,0.0,149.522181205,249.203635341,169.089383564,164.72694061,4.36244295321
 01/02  23:00:00,349.356663185,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901489788,0.0,2.18901489788
 01/02  24:00:00,299.991904018,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/03  01:00:00,287.769707445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916166033,0.0,2.18916166033
 01/03  02:00:00,287.769707554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903663556,0.0,2.18903663556
 01/03  03:00:00,287.76970753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918339369,0.0,2.18918339369
 01/03  04:00:00,287.7697076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905851052,0.0,2.18905851052
 01/03  05:00:00,299.991905394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920532573,0.0,2.18920532573
 01/03  06:00:00,349.358007496,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112217234,0.0,2.19112217234
 01/03  07:00:00,767.456215454,29.1042720148,243.410123098,0.0,49.8407270682,199.362908273,469.465063563,465.103928436,4.36113512618
 01/03  08:00:00,729.634598796,29.1042720148,112.047133578,0.0,149.522181205,199.362908273,383.201073879,376.643599734,6.55747414493
 01/03  09:00:00,1235.11898661,29.1042720148,94.2652675497,0.0,448.566543614,448.566543614,191.233486727,178.073159054,13.1603276737
 01/03  10:00:00,1268.16139743,29.1042720148,163.016723564,0.0,448.566543614,448.566543614,155.262099392,142.089841744,13.1722576479
 01/03  11:00:00,1317.64771413,29.1280885664,260.447707134,0.0,448.566543614,448.566543614,106.894220546,93.7125712401,13.1816493057
 01/03  12:00:00,1385.1905827,29.8776227033,318.917661979,0.0,448.566543614,448.566543614,98.9331390544,81.3190955554,17.614043499
 01/03  13:00:00,1364.1691507,30.009455898,343.835484876,0.0,448.566543614,398.725816546,116.853143086,96.9715760714,19.881567015
 01/03  14:00:00,1453.40158638,32.4892966538,382.804574536,0.0,448.566543614,448.566543614,62.6498726221,42.78832985,19.8615427721
 01/03  15:00:00,1482.17420332,33.8905582289,412.693354243,0.0,448.566543614,448.566543614,27.0865952808,16.1187551052,10.9678401756
 01/03  16:00:00,1496.81601755,33.5546327937,427.891581729,0.0,448.566543614,448.566543614,26.2668028691,13.1128080981,13.153994771
 01/03  17:00:00,1543.51781204,31.8887589539,426.112614958,0.0,448.566543614,448.566543614,28.1446898075,12.7463354934,15.3983543141
 01/03  18:00:00,1431.8157852,29.5386773755,404.974650612,0.0,348.885089477,398.725816546,36.9477129917,28.1915468368,8.75616615484
 01/03  19:00:00,1234.29218271,29.1042720148,383.697424932,0.0,249.203635341,299.044362409,95.6618289032,86.9204629519,8.74136595129
 01/03  20:00:00,1191.78856451,29.1042720148,365.650241272,0.0,249.203635341,299.044362409,119.095577259,114.723279768,4.3722974907
 01/03  21:00:00,1028.87759025,29.1042720148,351.48529776,0.0,149.522181205,249.203635341,160.967051379,154.414581355,6.55247002369
 01/03  22:00:00,1007.99291023,29.1042720148,353.810263468,0.0,149.522181205,249.203635341,167.069944269,162.707629368,4.3623149007
 01/03  23:00:00,349.35666441,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/03  24:00:00,299.991905249,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892230194,0.0,2.1892230194
 01/04  01:00:00,287.769708704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910037297,0.0,2.18910037297
 01/04  02:00:00,287.769708777,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892492551,0.0,2.1892492551
 01/04  03:00:00,287.76970876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912637332,0.0,2.18912637332
 01/04  04:00:00,287.76970886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927533679,0.0,2.18927533679
 01/04  05:00:00,299.991906586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915255778,0.0,2.18915255778
 01/04  06:00:00,349.358009377,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107429818,0.0,2.19107429818
 01/04  07:00:00,812.539295844,29.1042720148,279.541397823,0.0,49.8407270682,199.362908273,580.458062713,576.097346985,4.36071572742
 01/04  08:00:00,680.032219668,29.1042720148,74.3075194274,0.0,149.522181205,199.362908273,475.28457064,468.72717977,6.55739087003
 01/04  09:00:00,1146.11009545,29.1042720148,36.7067517044,0.0,448.566543614,448.566543614,239.811171289,226.65084344,13.1603278487
 01/04  10:00:00,1148.13411373,29.1042720148,65.8459852005,0.0,448.566543614,448.566543614,178.067618186,164.893366561,13.1742516248
 01/04  11:00:00,1150.37809541,29.2625127076,101.737775742,0.0,448.566543614,448.566543614,156.353619685,143.173719717,13.1798999684
 01/04  12:00:00,1231.04415781,30.4185606108,172.765186726,0.0,448.566543614,448.566543614,154.952875442,137.3386168,17.6142586429
 01/04  13:00:00,1252.53395516,30.7579011233,243.202017504,0.0,448.566543614,398.725816546,168.847401392,148.965007328,19.8823940641
 01/04  14:00:00,1316.43725212,29.672531089,258.147819489,0.0,448.566543614,448.566543614,118.267527052,98.4052795498,19.8622475019
 01/04  15:00:00,1326.03363301,30.9242021056,266.060375806,0.0,448.566543614,448.566543614,74.5860093262,63.61932093,10.9666883963
 01/04  16:00:00,1333.54613681,30.3908645266,273.738372005,0.0,448.566543614,448.566543614,62.050245994,48.8955213438,13.1547246502
 01/04  17:00:00,1383.04235205,29.4115935769,275.315559151,0.0,448.566543614,448.566543614,75.2051810337,59.8057931878,15.399387846
 01/04  18:00:00,1284.84056627,29.1042720148,265.03551835,0.0,348.885089477,398.725816546,139.299154491,130.542348927,8.75680556428
 01/04  19:00:00,1057.54516242,29.1042720148,212.175692173,0.0,249.203635341,299.044362409,211.182416562,202.440467463,8.74194909973
 01/04  20:00:00,983.811436832,29.1042720148,163.419981414,0.0,249.203635341,299.044362409,228.417390676,224.044799763,4.37259091334
 01/04  21:00:00,809.924999598,29.1042720148,139.384424044,0.0,149.522181205,249.203635341,275.094319777,268.541387809,6.55293196803
 01/04  22:00:00,762.605142995,29.1042720148,116.902219662,0.0,149.522181205,249.203635341,312.234030942,307.871416837,4.36261410538
 01/04  23:00:00,349.356665594,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910060295,0.0,2.18910060295
 01/04  24:00:00,299.991906479,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/05  01:00:00,287.769709803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925178806,0.0,2.18925178806
 01/05  02:00:00,287.76970981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913076754,0.0,2.18913076754
 01/05  03:00:00,287.769709931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928192757,0.0,2.18928192757
 01/05  04:00:00,287.769709879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916104321,0.0,2.18916104321
 01/05  05:00:00,299.991907789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904014303,0.0,2.18904014303
 01/05  06:00:00,349.358011252,0.0,0.0,0.0,49.8407270682,199.362908273,4.36238164925,0.0,4.36238164925
 01/05  07:00:00,742.549800798,29.1042720148,218.424496552,0.0,49.8407270682,199.362908273,753.575817556,751.385273217,2.19054433955
 01/05  08:00:00,712.922002592,29.1042720148,102.058852745,0.0,149.522181205,199.362908273,570.476524892,563.918572701,6.55795219119
 01/05  09:00:00,1169.20127244,29.1042720148,50.6128008244,0.0,448.566543614,448.566543614,349.605398892,336.443818516,13.1615803761
 01/05  10:00:00,1158.21534092,29.1042720148,67.9056609477,0.0,448.566543614,448.566543614,260.029437566,246.855695395,13.1737421713
 01/05  11:00:00,1147.95097326,29.1042720148,93.6116313646,0.0,448.566543614,448.566543614,205.472815558,192.291400602,13.1814149559
 01/05  12:00:00,1201.12367678,29.1042720148,144.761343323,0.0,448.566543614,448.566543614,185.47829313,167.862165802,17.6161273287
 01/05  13:00:00,1208.48101317,29.1042720148,201.540678858,0.0,448.566543614,398.725816546,204.303361543,184.423358638,19.8800029053
 01/05  14:00:00,1321.36194983,29.1042720148,264.095427036,0.0,448.566543614,448.566543614,136.523489564,116.663066274,19.8604232902
 01/05  15:00:00,1358.53869037,29.1042720148,300.67990474,0.0,448.566543614,448.566543614,127.361625004,114.206125089,13.1554999152
 01/05  16:00:00,1373.43910864,29.1042720148,311.372393734,0.0,448.566543614,448.566543614,129.044796354,118.077954052,10.9668423023
 01/05  17:00:00,1433.62794804,29.1042720148,315.337769831,0.0,448.566543614,448.566543614,138.496909545,123.097218486,15.3996910595
 01/05  18:00:00,1349.57316851,29.1042720148,318.489512762,0.0,348.885089477,398.725816546,165.976705038,157.221100406,8.75560463263
 01/05  19:00:00,1172.98772088,29.1042720148,315.587771493,0.0,249.203635341,299.044362409,231.813102032,223.070785484,8.74231654811
 01/05  20:00:00,1121.77037263,29.1042720148,292.820202466,0.0,249.203635341,299.044362409,247.378689419,240.830278393,6.54841102587
 01/05  21:00:00,974.926350288,29.1042720148,303.632645844,0.0,149.522181205,249.203635341,297.277061456,292.90112351,4.37593794655
 01/05  22:00:00,947.892115913,29.1042720148,301.354082695,0.0,149.522181205,249.203635341,316.21572039,311.853225432,4.36249495859
 01/05  23:00:00,349.356666664,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918397173,0.0,2.18918397173
 01/05  24:00:00,299.991907592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906316404,0.0,2.18906316404
 01/06  01:00:00,287.769710832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921791667,0.0,2.18921791667
 01/06  02:00:00,287.769710786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909877165,0.0,2.18909877165
 01/06  03:00:00,287.769710818,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/06  04:00:00,287.769710804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925222872,0.0,2.18925222872
 01/06  05:00:00,299.991908644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913319766,0.0,2.18913319766
 01/06  06:00:00,349.358013255,0.0,0.0,0.0,49.8407270682,199.362908273,4.36229301261,0.0,4.36229301261
 01/06  07:00:00,858.787024688,29.1042720148,324.681976737,0.0,49.8407270682,199.362908273,485.659908161,483.469358166,2.19054999488
 01/06  08:00:00,950.190189275,29.1042720148,320.673638289,0.0,149.522181205,199.362908273,409.647501748,403.091218289,6.55628345924
 01/06  09:00:00,1470.52113059,29.1042720148,322.045911651,0.0,448.566543614,448.566543614,232.738720509,219.575172512,13.1635479968
 01/06  10:00:00,1458.90498923,29.1042720148,349.4222363,0.0,448.566543614,448.566543614,177.937562795,164.761159033,13.1764037625
 01/06  11:00:00,1429.22341169,29.1042720148,368.112876197,0.0,448.566543614,448.566543614,138.299937955,122.923358446,15.3765795089
 01/06  12:00:00,1458.338023,29.1042720148,393.663687833,0.0,448.566543614,448.566543614,104.952238532,89.536900752,15.4153377796
 01/06  13:00:00,1434.43215204,29.1042720148,417.992369136,0.0,448.566543614,398.725816546,109.465999231,89.5819328062,19.8840664252
 01/06  14:00:00,1504.14992273,29.1042720148,437.415866449,0.0,448.566543614,448.566543614,82.0484288831,62.1839344202,19.8644944629
 01/06  15:00:00,1507.61836847,29.1042720148,440.466505563,0.0,448.566543614,448.566543614,68.8930251813,55.7344353869,13.1585897944
 01/06  16:00:00,1487.32852902,29.1042720148,420.612914468,0.0,448.566543614,448.566543614,70.6855423069,59.7209177946,10.9646245123
 01/06  17:00:00,1525.51644157,29.1042720148,410.160362062,0.0,448.566543614,448.566543614,80.4458984903,65.0445301222,15.4013683681
 01/06  18:00:00,1412.07223696,29.1042720148,393.746771638,0.0,348.885089477,398.725816546,111.381418677,100.441104155,10.9403145225
 01/06  19:00:00,1223.20311679,29.1042720148,372.354188068,0.0,249.203635341,299.044362409,179.59218142,173.031232229,6.56094919063
 01/06  20:00:00,1182.00901901,29.1042720148,357.458688309,0.0,249.203635341,299.044362409,200.890376118,194.34184357,6.54853254772
 01/06  21:00:00,1012.570038,29.1042720148,335.197318426,0.0,149.522181205,249.203635341,262.95919395,256.406302552,6.55289139743
 01/06  22:00:00,970.220872754,29.1042720148,312.626043142,0.0,149.522181205,249.203635341,295.137907422,292.946584807,2.19132261478
 01/06  23:00:00,349.356668057,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917655446,0.0,2.18917655446
 01/06  24:00:00,299.991908986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905762443,0.0,2.18905762443
 01/07  01:00:00,237.928985098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921393375,0.0,2.18921393375
 01/07  02:00:00,237.928985086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909655263,0.0,2.18909655263
 01/07  03:00:00,237.928985061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925208984,0.0,2.18925208984
 01/07  04:00:00,237.928984977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913481919,0.0,2.18913481919
 01/07  05:00:00,250.151182811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929033544,0.0,2.18929033544
 01/07  06:00:00,274.59692333,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123881472,0.0,2.19123881472
 01/07  07:00:00,782.717157606,29.1042720148,258.271299491,0.0,49.8407270682,199.362908273,811.288662788,809.0979243,2.19073848791
 01/07  08:00:00,610.796989661,29.1042720148,97.8490520244,0.0,49.8407270682,199.362908273,608.804556452,604.437900434,4.36665601775
 01/07  09:00:00,785.240360475,29.1042720148,56.3879833853,0.0,249.203635341,249.203635341,381.368563075,374.819839395,6.54872368051
 01/07  10:00:00,823.398144921,29.1042720148,117.886689659,0.0,249.203635341,249.203635341,260.534964335,253.97327047,6.5616938654
 01/07  11:00:00,842.285443528,29.1042720148,185.072090386,0.0,249.203635341,249.203635341,228.554843577,219.818327911,8.73651566591
 01/07  12:00:00,900.654808364,29.2265975384,242.809941912,0.0,249.203635341,249.203635341,221.259733802,214.693859888,6.56587391443
 01/07  13:00:00,932.324067777,29.7104746947,273.597908357,0.0,249.203635341,249.203635341,212.982233709,204.242962803,8.73927090609
 01/07  14:00:00,940.110809522,29.6921701564,281.181577642,0.0,249.203635341,249.203635341,189.884815121,183.327247166,6.55756795479
 01/07  15:00:00,695.074938605,29.4327998018,285.42156277,0.0,74.7610906023,174.442544739,205.497015682,201.124671659,4.3723440234
 01/07  16:00:00,700.48407224,29.4131657717,290.861554612,0.0,74.7610906023,174.442544739,202.821588425,196.277084793,6.54450363211
 01/07  17:00:00,749.295545561,29.1042720148,291.15591668,0.0,74.7610906023,174.442544739,229.781965802,225.410625544,4.37134025756
 01/07  18:00:00,721.074910087,29.1042720148,284.334868498,0.0,24.9203635341,149.522181205,368.5937757,366.403378689,2.19039701126
 01/07  19:00:00,347.929662486,0.0,0.0,0.0,24.9203635341,149.522181205,4.36127430879,0.0,4.36127430879
 01/07  20:00:00,323.485266433,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065302457,0.0,2.19065302457
 01/07  21:00:00,323.485266214,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073813554,0.0,2.19073813554
 01/07  22:00:00,299.0417682,0.0,0.0,0.0,24.9203635341,149.522181205,4.36411043162,0.0,4.36411043162
 01/07  23:00:00,274.595578358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926259154,0.0,2.18926259154
 01/07  24:00:00,250.15118263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914543386,0.0,2.18914543386
 01/08  01:00:00,237.928536934,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  02:00:00,237.928537395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851612014,0.0,2.18851612014
 01/08  03:00:00,237.928537638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856558052,0.0,2.18856558052
 01/08  04:00:00,237.9285374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839000456,0.0,2.18839000456
 01/08  05:00:00,319.601003595,1.9618155696,5.60880812971,0.0,24.9203635341,149.522181205,8.97718966622,8.95718966622,0.02
 01/08  06:00:00,309.034168249,1.56945245568,3.9933956573,0.0,24.9203635341,149.522181205,12.8317484204,8.47041145326,4.36133696713
 01/08  07:00:00,364.140568896,1.9618155696,4.51257653126,0.0,24.9203635341,149.522181205,12.8825329382,12.8625329382,0.02
 01/08  08:00:00,354.70016847,1.56945245568,3.52321919757,0.0,24.9203635341,149.522181205,12.3808195592,10.192327534,2.18849202522
 01/08  09:00:00,340.171307485,1.9618155696,4.20119664737,0.0,24.9203635341,149.522181205,10.5063173223,8.31777564707,2.18854167525
 01/08  10:00:00,311.1527456,1.56945245568,3.85960522704,0.0,24.9203635341,149.522181205,7.37543338085,5.18706724879,2.18836613206
 01/08  11:00:00,235.903072843,1.17708934176,3.12215460481,0.0,24.9203635341,149.522181205,5.29228239162,3.10386632083,2.18841607079
 01/08  12:00:00,211.11183026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994778302,0.0,2.18994778302
 01/08  13:00:00,211.111830173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979682819,0.0,2.18979682819
 01/08  14:00:00,211.113175789,0.0,0.0,0.0,24.9203635341,149.522181205,2.19179765117,0.0,2.19179765117
 01/08  15:00:00,211.111830354,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003143671,0.0,2.19003143671
 01/08  16:00:00,211.110932799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842457639,0.0,2.18842457639
 01/08  17:00:00,259.999724343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847447097,0.0,2.18847447097
 01/08  18:00:00,313.75365104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852427924,0.0,2.18852427924
 01/08  19:00:00,347.928317257,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  20:00:00,323.483921625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857400719,0.0,2.18857400719
 01/08  21:00:00,323.483922077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839862439,0.0,2.18839862439
 01/08  22:00:00,299.040872235,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069433388,0.0,2.19069433388
 01/08  23:00:00,274.595130851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845333513,0.0,2.18845333513
 01/08  24:00:00,250.150735395,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885031957,0.0,2.1885031957
 01/09  01:00:00,287.769714095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924887516,0.0,2.18924887516
 01/09  02:00:00,287.769714017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913479034,0.0,2.18913479034
 01/09  03:00:00,307.287978837,0.78472622784,4.91000393346,0.0,24.9203635341,199.362908273,5.43958030868,3.25028624909,2.18929405959
 01/09  04:00:00,317.519007951,1.17708934176,7.80120794563,0.0,24.9203635341,199.362908273,7.36107056219,5.17189051988,2.18918004231
 01/09  05:00:00,339.048529093,1.56945245568,9.80938197714,0.0,24.9203635341,199.362908273,9.75137706455,7.56231105373,2.18906601082
 01/09  06:00:00,377.856115558,1.17708934176,6.59948017357,0.0,49.8407270682,199.362908273,8.51500058969,6.32356102722,2.19143956247
 01/09  07:00:00,785.135109764,29.1042720148,268.079216872,0.0,49.8407270682,199.362908273,936.220930483,934.030406354,2.19052412853
 01/09  08:00:00,818.111748033,29.1042720148,199.936747106,0.0,149.522181205,199.362908273,695.29471075,688.737266544,6.55744420629
 01/09  09:00:00,1336.00279876,29.1042720148,185.204171667,0.0,448.566543614,448.566543614,384.195691356,371.029353972,13.1663373839
 01/09  10:00:00,1310.00389928,29.1042720148,196.573863034,0.0,448.566543614,448.566543614,308.976652212,295.797187559,13.1794646523
 01/09  11:00:00,1285.4528134,29.1042720148,222.989367862,0.0,448.566543614,448.566543614,247.017538747,231.64383123,15.3737075171
 01/09  12:00:00,1315.89040585,29.1042720148,254.713405182,0.0,448.566543614,448.566543614,200.427305476,182.810034618,17.6172708579
 01/09  13:00:00,1308.01900926,29.1042720148,297.227477285,0.0,448.566543614,398.725816546,196.076977936,176.194719878,19.8822580574
 01/09  14:00:00,1396.31245616,29.1042720148,335.64813244,0.0,448.566543614,448.566543614,139.42896705,119.566142934,19.8628241159
 01/09  15:00:00,1401.8723875,29.1042720148,341.304031109,0.0,448.566543614,448.566543614,118.92916809,107.958671927,10.9704961626
 01/09  16:00:00,1402.93650863,29.1042720148,342.23346286,0.0,448.566543614,448.566543614,116.290523307,103.136949735,13.153573572
 01/09  17:00:00,1452.26289726,29.1042720148,342.436008877,0.0,448.566543614,448.566543614,119.608484016,104.207441527,15.4010424887
 01/09  18:00:00,1355.2559645,29.1042720148,341.190307243,0.0,348.885089477,398.725816546,179.013426427,170.257019244,8.75640718295
 01/09  19:00:00,1182.44146143,29.1042720148,333.489273198,0.0,249.203635341,299.044362409,261.467454515,252.725811095,8.74164342068
 01/09  20:00:00,1149.87971529,29.1042720148,324.753061699,0.0,249.203635341,299.044362409,269.623509927,265.251056002,4.37245392512
 01/09  21:00:00,1009.66774755,29.1042720148,333.563805052,0.0,149.522181205,249.203635341,325.154530877,318.601699282,6.55283159435
 01/09  22:00:00,984.376345839,29.1042720148,332.442716128,0.0,149.522181205,249.203635341,334.300492636,329.937971438,4.36252119836
 01/09  23:00:00,349.356670927,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905532521,0.0,2.18905532521
 01/09  24:00:00,299.99191176,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/10  01:00:00,287.769714798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921652824,0.0,2.18921652824
 01/10  02:00:00,287.769714857,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891039044,0.0,2.1891039044
 01/10  03:00:00,287.769714896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926501335,0.0,2.18926501335
 01/10  04:00:00,287.769714887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915249748,0.0,2.18915249748
 01/10  05:00:00,299.991912802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931355155,0.0,2.18931355155
 01/10  06:00:00,349.358019219,0.0,0.0,0.0,49.8407270682,199.362908273,4.36243404448,0.0,4.36243404448
 01/10  07:00:00,859.563573953,29.1042720148,328.528868036,0.0,49.8407270682,199.362908273,542.620941879,540.430361122,2.19058075681
 01/10  08:00:00,913.084218841,29.1042720148,288.2862207,0.0,149.522181205,199.362908273,456.794015009,450.235736748,6.55827826106
 01/10  09:00:00,1417.94699042,29.1042720148,270.012725611,0.0,448.566543614,448.566543614,266.347025935,253.184130933,13.1628950024
 01/10  10:00:00,1389.80028737,29.1042720148,278.828453224,0.0,448.566543614,448.566543614,216.957659426,203.782145801,13.1755136247
 01/10  11:00:00,1367.35889239,29.1042720148,305.666968484,0.0,448.566543614,448.566543614,177.870237578,164.68659994,13.1836376385
 01/10  12:00:00,1393.27845774,29.1042720148,331.96156387,0.0,448.566543614,448.566543614,139.067978878,121.450503614,17.6174752642
 01/10  13:00:00,1345.58006286,29.1042720148,334.169291291,0.0,448.566543614,398.725816546,158.334276887,138.449420568,19.8848563193
 01/10  14:00:00,1396.38377632,29.1042720148,334.27206059,0.0,448.566543614,448.566543614,107.724496192,87.8586222993,19.8658738926
 01/10  15:00:00,1397.57298001,29.1042720148,334.898317369,0.0,448.566543614,448.566543614,96.161440696,83.0019841872,13.1594565088
 01/10  16:00:00,1398.08948897,29.1042720148,335.095608411,0.0,448.566543614,448.566543614,94.128183815,83.1627477719,10.965436043
 01/10  17:00:00,1448.51909675,29.1042720148,336.526991917,0.0,448.566543614,448.566543614,113.804879821,96.2059409803,17.5989388409
 01/10  18:00:00,1353.31721548,29.1042720148,337.447113128,0.0,348.885089477,398.725816546,161.702780878,152.946024075,8.75675680286
 01/10  19:00:00,1183.332681,29.1042720148,332.61917064,0.0,249.203635341,299.044362409,240.700783664,234.139054477,6.56172918677
 01/10  20:00:00,1152.04953512,29.1042720148,324.991509904,0.0,249.203635341,299.044362409,263.358330034,256.809763891,6.54856614299
 01/10  21:00:00,989.607939084,29.1042720148,310.680293236,0.0,149.522181205,249.203635341,317.432291019,310.878515902,6.55377511688
 01/10  22:00:00,948.39294894,29.1042720148,291.92945406,0.0,149.522181205,249.203635341,332.735955343,330.544773257,2.19118208636
 01/10  23:00:00,349.356671826,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928662634,0.0,2.18928662634
 01/10  24:00:00,299.991912705,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890652077,0.0,2.1890652077
 01/11  01:00:00,287.769715715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922841925,0.0,2.18922841925
 01/11  02:00:00,287.769715749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911721895,0.0,2.18911721895
 01/11  03:00:00,287.769715785,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892799568,0.0,2.1892799568
 01/11  04:00:00,287.769715726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916885916,0.0,2.18916885916
 01/11  05:00:00,299.991913606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905775726,0.0,2.18905775726
 01/11  06:00:00,349.358019859,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115218699,0.0,2.19115218699
 01/11  07:00:00,830.538092465,29.1042720148,296.344644734,0.0,49.8407270682,199.362908273,607.122925676,602.761792198,4.36113347843
 01/11  08:00:00,845.567116254,29.1042720148,214.310287542,0.0,149.522181205,199.362908273,490.110899379,483.554179403,6.55671997638
 01/11  09:00:00,1309.00331157,29.1042720148,167.319135487,0.0,448.566543614,448.566543614,290.101815976,276.941296503,13.1605194727
 01/11  10:00:00,1359.17851378,29.1042720148,240.820970763,0.0,448.566543614,448.566543614,229.453974836,216.281427553,13.1725472838
 01/11  11:00:00,1334.03075681,29.1042720148,264.581981733,0.0,448.566543614,448.566543614,203.539201176,190.358522004,13.1806791724
 01/11  12:00:00,1370.99387916,29.1042720148,301.570225664,0.0,448.566543614,448.566543614,170.912941053,153.293159773,17.6197812803
 01/11  13:00:00,1334.86576021,29.1042720148,315.295236983,0.0,448.566543614,398.725816546,151.39049934,131.506723957,19.8837753832
 01/11  14:00:00,1392.60424231,29.1042720148,323.212939837,0.0,448.566543614,448.566543614,127.161970875,107.299818327,19.8621525478
 01/11  15:00:00,1394.44222022,29.1042720148,325.657543761,0.0,448.566543614,448.566543614,114.847932928,101.690956393,13.1569765347
 01/11  16:00:00,1393.63712612,29.1042720148,326.601037373,0.0,448.566543614,448.566543614,131.982395223,121.015606293,10.9667889302
 01/11  17:00:00,1436.41569176,29.1042720148,321.381403537,0.0,448.566543614,448.566543614,161.606798376,146.204033364,15.4027650128
 01/11  18:00:00,1333.26093988,29.1042720148,314.144699494,0.0,348.885089477,398.725816546,216.731854389,205.790876998,10.9409773911
 01/11  19:00:00,1134.93845524,29.1042720148,279.7726315,0.0,249.203635341,299.044362409,284.61341464,278.051746701,6.56166793882
 01/11  20:00:00,1077.39682482,29.1042720148,244.615222749,0.0,249.203635341,299.044362409,305.54809185,298.999118353,6.54897349715
 01/11  21:00:00,874.514899121,29.1042720148,195.493194214,0.0,149.522181205,249.203635341,362.687395982,356.134713278,6.55268270374
 01/11  22:00:00,814.50866967,29.1042720148,169.175194384,0.0,149.522181205,249.203635341,390.855707729,388.664470433,2.19123729559
 01/11  23:00:00,349.356672795,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908841358,0.0,2.18908841358
 01/11  24:00:00,299.991913629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925140961,0.0,2.18925140961
 01/12  01:00:00,287.76971658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914230558,0.0,2.18914230558
 01/12  02:00:00,287.769716623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930650344,0.0,2.18930650344
 01/12  03:00:00,287.76971649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919672094,0.0,2.18919672094
 01/12  04:00:00,287.76971651,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890869342,0.0,2.1890869342
 01/12  05:00:00,299.991914222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925140013,0.0,2.18925140013
 01/12  06:00:00,377.958867899,0.78472622784,1.52984387212,0.0,49.8407270682,199.362908273,6.92592383942,4.73470536193,2.19121847748
 01/12  07:00:00,729.955976422,29.1042720148,212.902387095,0.0,49.8407270682,199.362908273,1002.75598881,1000.56526493,2.19072388324
 01/12  08:00:00,526.562178639,29.1042720148,0.0,0.0,149.522181205,199.362908273,853.058273883,844.321429654,8.73684422951
 01/12  09:00:00,1048.91062926,29.1042720148,0.0,0.0,448.566543614,448.566543614,516.282135524,505.305451283,10.976684241
 01/12  10:00:00,1143.42035736,29.1042720148,73.3881457611,0.0,448.566543614,448.566543614,344.128686833,328.75526449,15.3734223431
 01/12  11:00:00,1044.20023427,29.1042720148,24.4663277422,0.0,448.566543614,448.566543614,279.984612633,266.80597074,13.1786418934
 01/12  12:00:00,1065.59001848,29.1042720148,40.799475979,0.0,448.566543614,448.566543614,236.279999706,218.661040984,17.6189587217
 01/12  13:00:00,1058.64819119,29.1042720148,70.290169123,0.0,448.566543614,398.725816546,237.933739408,218.046907357,19.886832051
 01/12  14:00:00,1167.7408894,29.1042720148,112.666015904,0.0,448.566543614,448.566543614,184.513277918,164.645637279,19.8676406393
 01/12  15:00:00,1215.74620232,29.1056155552,159.493080407,0.0,448.566543614,448.566543614,146.324026313,135.357666369,10.9663599449
 01/12  16:00:00,1246.79981676,29.2173837061,190.14233373,0.0,448.566543614,448.566543614,114.523255344,101.366349559,13.1569057859
 01/12  17:00:00,1293.5342601,29.1042720148,188.002561584,0.0,448.566543614,448.566543614,121.750304794,106.349341485,15.4009633093
 01/12  18:00:00,1164.21332225,29.1042720148,154.748265743,0.0,348.885089477,398.725816546,189.423428361,180.666538069,8.7568902917
 01/12  19:00:00,950.195438935,29.1042720148,106.526104084,0.0,249.203635341,299.044362409,289.33315859,280.590118839,8.74303975089
 01/12  20:00:00,886.368729222,29.1042720148,79.1644539408,0.0,249.203635341,299.044362409,321.078159528,314.529176303,6.54898322509
 01/12  21:00:00,713.483025762,29.1042720148,63.8604692392,0.0,149.522181205,249.203635341,381.017208352,376.642507631,4.37470072188
 01/12  22:00:00,659.837874159,29.1042720148,42.9504931753,0.0,149.522181205,249.203635341,419.596224853,415.233305601,4.36291925175
 01/12  23:00:00,349.356673268,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912350663,0.0,2.18912350663
 01/12  24:00:00,299.991914225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928790841,0.0,2.18928790841
 01/13  01:00:00,287.769717099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918015577,0.0,2.18918015577
 01/13  02:00:00,287.769717169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907152302,0.0,2.18907152302
 01/13  03:00:00,287.769717061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923741643,0.0,2.18923741643
 01/13  04:00:00,302.865533732,0.78472622784,0.383166955792,0.0,24.9203635341,199.362908273,5.71979627061,3.53066742051,2.1891288501
 01/13  05:00:00,330.049573907,1.56945245568,1.1298715837,0.0,24.9203635341,199.362908273,9.00446366759,8.98446366759,0.02
 01/13  06:00:00,387.022126617,1.9618155696,1.56679071588,0.0,49.8407270682,199.362908273,20.4727092515,16.1097004987,4.36300875288
 01/13  07:00:00,716.695995159,29.1042720148,209.118419925,0.0,49.8407270682,199.362908273,1053.59200168,1051.40150713,2.19049455671
 01/13  08:00:00,526.960718626,29.1042720148,0.0,0.0,149.522181205,199.362908273,1181.80772252,1175.25023068,6.55749183898
 01/13  09:00:00,1049.07949909,29.1042720148,0.0,0.0,448.566543614,448.566543614,603.790589174,590.623699156,13.1668900179
 01/13  10:00:00,1159.47757988,29.1042720148,78.8034976341,0.0,448.566543614,448.566543614,303.14370488,289.963385781,13.1803190996
 01/13  11:00:00,1141.77750778,29.1042720148,88.3199612931,0.0,448.566543614,448.566543614,204.774286431,189.399535802,15.3747506289
 01/13  12:00:00,1272.64293793,29.1042720148,216.417036335,0.0,448.566543614,448.566543614,169.265534723,151.646194249,17.6193404737
 01/13  13:00:00,1304.04376256,29.1172874033,296.938592344,0.0,448.566543614,398.725816546,182.794545067,162.90961398,19.8849310865
 01/13  14:00:00,1375.74260082,29.1042720148,316.275673572,0.0,448.566543614,448.566543614,155.080673224,135.214810752,19.8658624727
 01/13  15:00:00,1391.13768066,29.1042720148,321.725136379,0.0,448.566543614,448.566543614,135.056659989,124.08761767,10.9690423185
 01/13  16:00:00,1391.15428982,29.1042720148,321.745502226,0.0,448.566543614,448.566543614,135.179792239,122.023742771,13.1560494684
 01/13  17:00:00,1437.01225372,29.1042720148,318.702365317,0.0,448.566543614,448.566543614,147.345717638,131.943429132,15.4022885064
 01/13  18:00:00,1335.9063964,29.1042720148,313.439688378,0.0,348.885089477,398.725816546,189.087887094,180.332181398,8.75570569599
 01/13  19:00:00,1142.72152071,29.1042720148,285.37088713,0.0,249.203635341,299.044362409,266.899877025,258.157337192,8.74253983345
 01/13  20:00:00,1065.65092295,29.1042720148,232.631496664,0.0,249.203635341,299.044362409,291.536577418,284.987957486,6.5486199319
 01/13  21:00:00,877.178985348,29.1042720148,193.631673679,0.0,149.522181205,249.203635341,352.744892221,348.368709542,4.37618267924
 01/13  22:00:00,834.213150411,29.1042720148,175.100492488,0.0,149.522181205,249.203635341,373.757932284,369.395252818,4.36267946643
 01/13  23:00:00,349.35667403,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927842903,0.0,2.18927842903
 01/13  24:00:00,299.991914877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916995205,0.0,2.18916995205
 01/14  01:00:00,237.928990777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906326225,0.0,2.18906326225
 01/14  02:00:00,237.928990649,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892304896,0.0,2.1892304896
 01/14  03:00:00,237.928990633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912305956,0.0,2.18912305956
 01/14  04:00:00,237.928990673,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/14  05:00:00,250.151188457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929019012,0.0,2.18929019012
 01/14  06:00:00,274.596933233,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267873003,0.0,4.36267873003
 01/14  07:00:00,809.329926803,29.1042720148,274.929964214,0.0,49.8407270682,199.362908273,792.647529832,790.456772805,2.1907570272
 01/14  08:00:00,674.355285617,29.1042720148,143.951584928,0.0,49.8407270682,199.362908273,620.220128986,615.852980154,4.36714883227
 01/14  09:00:00,853.590124839,29.1042720148,109.974676011,0.0,249.203635341,249.203635341,355.429468175,348.880423639,6.54904453621
 01/14  10:00:00,878.276826356,29.1042720148,172.916324146,0.0,249.203635341,249.203635341,262.527145977,255.965561356,6.56158462087
 01/14  11:00:00,878.733787267,29.107285695,221.734273575,0.0,249.203635341,249.203635341,239.454905598,232.89753055,6.55737504845
 01/14  12:00:00,935.716485108,29.3907830371,277.825895242,0.0,249.203635341,249.203635341,236.788711568,228.040838287,8.74787328116
 01/14  13:00:00,953.209285532,30.4450969271,293.647466355,0.0,249.203635341,249.203635341,229.402004737,220.662087296,8.73991744081
 01/14  14:00:00,961.178024821,31.188226001,300.454357222,0.0,249.203635341,249.203635341,202.386796688,195.829391531,6.55740515676
 01/14  15:00:00,715.11123563,30.6872958956,303.827397668,0.0,74.7610906023,174.442544739,250.819774336,246.447518614,4.37225572176
 01/14  16:00:00,718.429724074,30.1884249751,307.527636884,0.0,74.7610906023,174.442544739,246.898771888,240.35434176,6.5444301279
 01/14  17:00:00,769.491788415,29.3318489233,310.571216375,0.0,74.7610906023,174.442544739,250.462525678,246.091165005,4.37136067318
 01/14  18:00:00,741.272758225,29.1042720148,303.962564584,0.0,24.9203635341,149.522181205,367.282630138,365.091870763,2.19075937563
 01/14  19:00:00,347.929670699,0.0,0.0,0.0,24.9203635341,149.522181205,4.3613476301,0.0,4.3613476301
 01/14  20:00:00,323.48527466,0.0,0.0,0.0,24.9203635341,149.522181205,2.190678602,0.0,2.190678602
 01/14  21:00:00,323.485274422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077524452,0.0,2.19077524452
 01/14  22:00:00,299.041778791,0.0,0.0,0.0,24.9203635341,149.522181205,4.36423647184,0.0,4.36423647184
 01/14  23:00:00,274.595584258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932232916,0.0,2.18932232916
 01/14  24:00:00,250.15118849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921502564,0.0,2.18921502564
 01/15  01:00:00,237.928541275,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  02:00:00,237.928541732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859039822,0.0,2.18859039822
 01/15  03:00:00,237.928541948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842346276,0.0,2.18842346276
 01/15  04:00:00,237.928541802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848311132,0.0,2.18848311132
 01/15  05:00:00,310.687856091,1.56945245568,6.37503015023,0.0,24.9203635341,149.522181205,7.17880306385,7.15880306385,0.02
 01/15  06:00:00,324.501709247,1.9618155696,6.63988277925,0.0,24.9203635341,149.522181205,15.0142879013,10.6530791719,4.36120872941
 01/15  07:00:00,358.75591005,1.56945245568,4.88248658963,0.0,24.9203635341,149.522181205,12.1401706156,9.95163015006,2.1885404655
 01/15  08:00:00,366.295637277,1.9618155696,6.37834372324,0.0,24.9203635341,149.522181205,10.5816900435,10.5616900435,0.02
 01/15  09:00:00,332.624212896,1.56945245568,4.87265102215,0.0,24.9203635341,149.522181205,8.44811672932,6.25990674783,2.18820998149
 01/15  10:00:00,316.846435936,1.76563401264,6.3694708847,0.0,24.9203635341,149.522181205,6.97557034138,4.78706166919,2.18850867219
 01/15  11:00:00,211.110937244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856827121,0.0,2.18856827121
 01/15  12:00:00,211.111836785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979676751,0.0,2.18979676751
 01/15  13:00:00,246.971275971,1.14563111759,13.7199794516,0.0,24.9203635341,149.522181205,2.1900447672,0.0,2.1900447672
 01/15  14:00:00,348.766525532,8.8742149266,88.8852324462,0.0,24.9203635341,149.522181205,2.19219467302,0.0,2.19219467302
 01/15  15:00:00,507.008612735,17.115359035,190.558033083,0.0,24.9203635341,149.522181205,4.36005235332,0.0,4.36005235332
 01/15  16:00:00,451.02522885,13.0376570138,154.053164814,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  17:00:00,259.999728681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845979965,0.0,2.18845979965
 01/15  18:00:00,313.753655536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851953235,0.0,2.18851953235
 01/15  19:00:00,347.928321988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857913802,0.0,2.18857913802
 01/15  20:00:00,323.483925901,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  21:00:00,323.483926273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841235309,0.0,2.18841235309
 01/15  22:00:00,299.040880187,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058850189,0.0,2.19058850189
 01/15  23:00:00,340.277670733,1.56945245568,11.4086373672,0.0,24.9203635341,149.522181205,6.12865849847,3.94017082745,2.18848767102
 01/15  24:00:00,308.236339172,1.9618155696,11.5598676618,0.0,24.9203635341,149.522181205,8.92152512757,6.73297691502,2.18854821256
 01/16  01:00:00,276.503975987,1.56945245568,7.91095096369,0.0,24.9203635341,149.522181205,9.47375798933,7.28537628853,2.1883817008
 01/16  02:00:00,284.311677463,1.9618155696,9.07912298827,0.0,24.9203635341,149.522181205,12.5100268693,10.3215844843,2.18844238506
 01/16  03:00:00,273.551165445,1.56945245568,6.20401802591,0.0,24.9203635341,149.522181205,10.3568040506,10.3368040506,0.02
 01/16  04:00:00,281.663841646,1.9618155696,7.23614311573,0.0,24.9203635341,149.522181205,15.5824372573,13.3939342691,2.18850298816
 01/16  05:00:00,283.848240593,1.56945245568,4.79325110126,0.0,24.9203635341,149.522181205,16.0227436463,13.8341801344,2.18856351193
 01/16  06:00:00,316.392862057,1.9618155696,5.71343394669,0.0,24.9203635341,149.522181205,20.585767375,18.3952815077,2.19048586736
 01/16  07:00:00,355.965134953,1.56945245568,3.65187997248,0.0,24.9203635341,149.522181205,21.0660434129,18.8776296066,2.18841380631
 01/16  08:00:00,362.608929711,1.9618155696,4.28839532088,0.0,24.9203635341,149.522181205,23.7925727538,21.6040982065,2.18847454728
 01/16  09:00:00,328.324053655,1.56945245568,2.86616954377,0.0,24.9203635341,149.522181205,15.11787273,15.09787273,0.02
 01/16  10:00:00,301.064088681,1.9618155696,4.30094931907,0.0,24.9203635341,149.522181205,12.8045160846,10.6159802556,2.18853582902
 01/16  11:00:00,251.436602511,1.56945245568,3.72358807447,0.0,24.9203635341,149.522181205,9.35162100687,7.16302518225,2.18859582463
 01/16  12:00:00,276.75446549,1.9618155696,5.63509580135,0.0,24.9203635341,149.522181205,10.4173880998,8.22741665797,2.18997144181
 01/16  13:00:00,250.084927251,1.37327089872,4.26583468127,0.0,24.9203635341,149.522181205,7.26845016655,5.07840467771,2.19004548884
 01/16  14:00:00,241.486935404,1.37327089872,5.07636097461,0.0,24.9203635341,149.522181205,8.50417467812,4.13979317032,4.3643815078
 01/16  15:00:00,265.781394221,1.56945245568,6.83214962744,0.0,24.9203635341,149.522181205,7.25840202014,5.06834776846,2.19005425168
 01/16  16:00:00,257.053877714,1.17708934176,5.33502471368,0.0,24.9203635341,149.522181205,6.21758360625,4.02909204487,2.18849156138
 01/16  17:00:00,305.947470106,1.17708934176,5.33815750211,0.0,24.9203635341,149.522181205,4.76653624815,4.74653624815,0.02
 01/16  18:00:00,389.888303986,1.9618155696,8.46486505644,0.0,24.9203635341,149.522181205,11.4289270932,9.2403742653,2.18855282791
 01/16  19:00:00,408.56806416,1.56945245568,6.51081028449,0.0,24.9203635341,149.522181205,10.2554539882,8.06691569445,2.18853829376
 01/16  20:00:00,395.652860682,1.9618155696,7.50820005957,0.0,24.9203635341,149.522181205,13.7314133147,11.5428143777,2.18859893697
 01/16  21:00:00,368.193512525,1.56945245568,5.65049076541,0.0,24.9203635341,149.522181205,12.6206884432,10.4321229842,2.18856545896
 01/16  22:00:00,348.360380273,1.9618155696,6.25518314005,0.0,24.9203635341,149.522181205,17.4571462211,15.2663554916,2.19079072952
 01/16  23:00:00,310.68156308,1.56945245568,4.6859450784,0.0,24.9203635341,149.522181205,15.8032214574,13.6146359842,2.18858547326
 01/16  24:00:00,291.944917414,1.9618155696,4.90480949151,0.0,24.9203635341,149.522181205,20.765427287,20.745427287,0.02
 01/17  01:00:00,320.268299514,1.56945245568,3.63303304179,0.0,24.9203635341,199.362908273,18.780386024,16.5912335354,2.18915248862
 01/17  02:00:00,327.437745207,1.9618155696,3.66553142202,0.0,24.9203635341,199.362908273,28.0836581997,25.8943354346,2.18932276502
 01/17  03:00:00,319.011392619,1.56945245568,2.45928728343,0.0,24.9203635341,199.362908273,25.9453277245,23.7559981433,2.18932958128
 01/17  04:00:00,463.840979266,13.5546912831,106.919075011,0.0,24.9203635341,199.362908273,87.5978712434,85.4087575189,2.18911372452
 01/17  05:00:00,520.213592624,17.0266200737,140.0259934,0.0,24.9203635341,199.362908273,114.668966446,112.479680627,2.18928581924
 01/17  06:00:00,613.144695152,21.2832750921,175.679753588,0.0,49.8407270682,199.362908273,171.366033734,167.003610286,4.36242344825
 01/17  07:00:00,717.548465139,29.1042720148,213.01230452,0.0,49.8407270682,199.362908273,1845.04262173,1842.85203652,2.19058521082
 01/17  08:00:00,527.593902561,29.1042720148,0.0,0.0,149.522181205,199.362908273,1716.75469269,1710.1961956,6.55849709256
 01/17  09:00:00,1049.60101952,29.1042720148,0.0,0.0,448.566543614,448.566543614,1009.14105119,995.977666362,13.1633848242
 01/17  10:00:00,1012.60646613,29.1042720148,0.0,0.0,448.566543614,448.566543614,708.128808773,694.951784538,13.1770242356
 01/17  11:00:00,963.491208648,29.1042720148,0.0,0.0,448.566543614,448.566543614,529.484258484,514.10605414,15.3782043444
 01/17  12:00:00,1098.21112362,29.1042720148,72.9249803036,0.0,448.566543614,448.566543614,392.305564242,376.88730361,15.4182606314
