Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  13:00:00,977.04081791,29.1042720148,11.7050403267,0.0,448.566543614,398.725816546,365.66980094,343.575437365,22.0943635748
 01/17  14:00:00,1043.27680581,29.1042720148,26.2931634678,0.0,448.566543614,448.566543614,312.227903301,294.569731084,17.6581722169
 01/17  15:00:00,1062.84201531,29.1042720148,41.3155735066,0.0,448.566543614,448.566543614,309.475970928,296.312791988,13.1631789393
 01/17  16:00:00,1074.20683451,29.1042720148,50.3229166691,0.0,448.566543614,448.566543614,322.22896284,309.074817869,13.1541449714
 01/17  17:00:00,1125.58535711,29.1042720148,52.3966907333,0.0,448.566543614,448.566543614,329.688881538,314.286274709,15.4026068287
 01/17  18:00:00,1024.06084872,29.1042720148,47.7095315356,0.0,348.885089477,398.725816546,394.156364199,385.400463415,8.75590078402
 01/17  19:00:00,847.351594076,29.1042720148,38.431860517,0.0,249.203635341,299.044362409,482.937388285,474.194861813,8.74252647233
 01/17  20:00:00,819.186485197,29.1042720148,35.5279212704,0.0,249.203635341,299.044362409,496.417429564,492.045285209,4.37214435544
 01/17  21:00:00,662.191927819,29.1042720148,29.3301569159,0.0,149.522181205,249.203635341,603.912142301,597.358519118,6.5536231832
 01/17  22:00:00,626.973999365,29.1042720148,20.7511353014,0.0,149.522181205,249.203635341,649.905142025,645.542546414,4.3625956107
 01/17  23:00:00,349.356676485,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930277109,0.0,2.18930277109
 01/17  24:00:00,299.99191726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919833969,0.0,2.18919833969
 01/18  01:00:00,287.76971994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909523344,0.0,2.18909523344
 01/18  02:00:00,302.518015804,0.78472622784,0.28473692229,0.0,24.9203635341,199.362908273,4.38355116946,4.36355116946,0.02
 01/18  03:00:00,317.642748589,1.56945245568,0.946072108288,0.0,24.9203635341,199.362908273,11.6964080503,9.50714132805,2.18926672229
 01/18  04:00:00,325.436181905,1.9618155696,1.54598528871,0.0,24.9203635341,199.362908273,16.5875277847,14.3982718108,2.18925597381
 01/18  05:00:00,330.411025314,1.56945245568,1.5293480535,0.0,24.9203635341,199.362908273,14.8590794795,12.669743718,2.18933576153
 01/18  06:00:00,387.449371498,1.9618155696,2.00893392055,0.0,49.8407270682,199.362908273,22.8489150105,18.4859365765,4.36297843397
 01/18  07:00:00,716.306664808,29.1042720148,208.51660061,0.0,49.8407270682,199.362908273,1308.16611793,1305.97557591,2.19054202146
 01/18  08:00:00,650.492217626,29.1042720148,69.6111352987,0.0,149.522181205,199.362908273,956.956150409,950.399516497,6.55663391178
 01/18  09:00:00,1110.77362172,29.1042720148,10.1960078841,0.0,448.566543614,448.566543614,555.734104223,542.568576176,13.1655280478
 01/18  10:00:00,1078.50776164,29.1042720148,14.4169474582,0.0,448.566543614,448.566543614,469.807903174,456.628680575,13.1792225992
 01/18  11:00:00,1043.69733343,29.1042720148,26.4855998113,0.0,448.566543614,448.566543614,399.906364612,384.529582589,15.3767820231
 01/18  12:00:00,1060.96738716,29.1042720148,39.9852471148,0.0,448.566543614,448.566543614,355.849739739,338.231009073,17.6187306653
 01/18  13:00:00,1021.17265834,29.1042720148,47.9897136321,0.0,448.566543614,398.725816546,357.241268929,337.355904203,19.8853647262
 01/18  14:00:00,1072.46336504,29.1042720148,49.2534268385,0.0,448.566543614,448.566543614,299.43626997,279.569474857,19.8667951135
 01/18  15:00:00,1076.12472363,29.1042720148,52.0572860214,0.0,448.566543614,448.566543614,316.633836333,305.66459364,10.9692426928
 01/18  16:00:00,1072.94035492,29.1042720148,48.5365076346,0.0,448.566543614,448.566543614,335.490181442,322.333707434,13.156474008
 01/18  17:00:00,1109.19038815,29.1042720148,37.7284042042,0.0,448.566543614,448.566543614,336.56417022,321.160929249,15.4032409706
 01/18  18:00:00,991.64787142,29.1042720148,26.7734303582,0.0,348.885089477,398.725816546,402.416219099,393.660025552,8.75619354719
 01/18  19:00:00,825.330991554,29.1042720148,18.4430699105,0.0,249.203635341,299.044362409,497.48071848,488.73764196,8.74307652061
 01/18  20:00:00,801.43999949,29.1042720148,19.4485178927,0.0,249.203635341,299.044362409,502.985512066,496.43647983,6.54903223646
 01/18  21:00:00,656.3270384,29.1042720148,23.4952860955,0.0,149.522181205,249.203635341,563.919570428,559.544792524,4.37477790411
 01/18  22:00:00,624.694900082,29.1042720148,17.6187666952,0.0,149.522181205,249.203635341,616.056613211,611.693639105,4.36297410606
 01/18  23:00:00,349.356676821,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915108867,0.0,2.18915108867
 01/18  24:00:00,299.991917816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932250049,0.0,2.18932250049
 01/19  01:00:00,287.769720339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921992266,0.0,2.18921992266
 01/19  02:00:00,287.76972038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911684834,0.0,2.18911684834
 01/19  03:00:00,317.230341095,1.56945245568,0.507166952857,0.0,24.9203635341,199.362908273,12.2374654345,10.0481750539,2.18929038059
 01/19  04:00:00,325.14461286,1.9618155696,1.23363434088,0.0,24.9203635341,199.362908273,16.0980346203,13.9088484121,2.18918620826
 01/19  05:00:00,330.029229024,1.56945245568,1.16364976817,0.0,24.9203635341,199.362908273,15.8784185062,13.6891505343,2.18926797188
 01/19  06:00:00,387.196337134,1.9618155696,1.75178164032,0.0,49.8407270682,199.362908273,20.2498552566,18.0583680793,2.19148717722
 01/19  07:00:00,722.921282477,29.1042720148,207.863181854,0.0,49.8407270682,199.362908273,1344.86138902,1342.67081197,2.19057705365
 01/19  08:00:00,526.936752574,29.1042720148,0.0,0.0,149.522181205,199.362908273,1185.93945045,1179.38156975,6.55788069576
 01/19  09:00:00,1049.18478022,29.1042720148,0.0,0.0,448.566543614,448.566543614,764.348252719,751.180109531,13.1681431888
 01/19  10:00:00,1012.39171095,29.1042720148,0.0,0.0,448.566543614,448.566543614,628.638543442,613.26464584,15.3738976022
 01/19  11:00:00,963.423407918,29.1042720148,0.0,0.0,448.566543614,448.566543614,547.988970758,534.809679374,13.1792913841
 01/19  12:00:00,963.385438391,29.1042720148,0.0,0.0,448.566543614,448.566543614,513.779903658,496.159876493,17.6200271652
 01/19  13:00:00,962.654249244,29.1042720148,34.1895477622,0.0,448.566543614,398.725816546,505.804702242,485.918002425,19.8866998167
 01/19  14:00:00,1072.23193617,29.1042720148,40.8662044067,0.0,448.566543614,448.566543614,433.717747722,413.852148513,19.865599209
 01/19  15:00:00,1024.34349744,29.1042720148,7.35563335439,0.0,448.566543614,448.566543614,396.301982841,383.144570271,13.1574125702
 01/19  16:00:00,1024.57365576,29.1042720148,7.06588255874,0.0,448.566543614,448.566543614,384.20142944,373.234015292,10.967414148
 01/19  17:00:00,1074.67623477,29.1042720148,7.65597510618,0.0,448.566543614,448.566543614,402.974694318,387.57250602,15.4021882981
 01/19  18:00:00,970.638405745,29.1042720148,7.76409423009,0.0,348.885089477,398.725816546,456.558046722,445.617298704,10.9407480185
 01/19  19:00:00,812.361898265,29.1042720148,6.70718597982,0.0,249.203635341,299.044362409,531.214922656,524.652551291,6.56237136489
 01/19  20:00:00,787.231255451,29.1042720148,6.37911209294,0.0,249.203635341,299.044362409,540.727551332,534.178627259,6.54892407374
 01/19  21:00:00,617.434292224,29.1042720148,4.14692437195,0.0,149.522181205,249.203635341,613.042601404,606.489098578,6.55350282585
 01/19  22:00:00,552.97418719,29.1042720148,0.0,0.0,149.522181205,249.203635341,659.490894218,657.29940276,2.19149145731
 01/19  23:00:00,349.356677538,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932368733,0.0,2.18932368733
 01/19  24:00:00,299.991918327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923574078,0.0,2.18923574078
 01/20  01:00:00,287.769720905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913354046,0.0,2.18913354046
 01/20  02:00:00,287.769720928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930646181,0.0,2.18930646181
 01/20  03:00:00,302.873056454,0.78472622784,0.109901730785,0.0,24.9203635341,199.362908273,6.68559380553,4.49638976154,2.18920404399
 01/20  04:00:00,317.835107127,1.56945245568,0.555599914756,0.0,24.9203635341,199.362908273,11.757421428,9.56831985821,2.18910156979
 01/20  05:00:00,338.175280128,1.9618155696,1.0886535951,0.0,24.9203635341,199.362908273,16.3410810056,14.1518050886,2.189275917
 01/20  06:00:00,379.927150303,1.56945245568,1.16469716018,0.0,49.8407270682,199.362908273,14.1328186648,11.9412821722,2.19153649261
 01/20  07:00:00,734.761921275,29.1042720148,214.823994946,0.0,49.8407270682,199.362908273,1230.57873783,1228.38806123,2.19067660334
 01/20  08:00:00,693.830356646,29.1042720148,78.0826857033,0.0,149.522181205,199.362908273,901.85792175,893.121437183,8.73648456646
 01/20  09:00:00,1147.30101541,29.1042720148,17.2717062436,0.0,448.566543614,448.566543614,445.477437354,432.315977104,13.1614602495
 01/20  10:00:00,1156.18376209,29.1042720148,53.7223329629,0.0,448.566543614,448.566543614,300.6141872,287.439284685,13.174902515
 01/20  11:00:00,1200.91872048,29.1042720148,141.852146059,0.0,448.566543614,448.566543614,235.004385763,221.821851258,13.1825345047
 01/20  12:00:00,1266.29951239,29.1088554118,198.898924106,0.0,448.566543614,448.566543614,217.005039327,199.38547056,17.6195687674
 01/20  13:00:00,1269.74415479,29.1527798073,252.048698524,0.0,448.566543614,398.725816546,241.390058664,221.504157696,19.8859009674
 01/20  14:00:00,1378.73691354,29.9475265781,308.791645631,0.0,448.566543614,448.566543614,183.41329263,163.545952065,19.8673405648
 01/20  15:00:00,1396.39410404,30.2286276929,326.290090138,0.0,448.566543614,448.566543614,128.760906523,115.600222121,13.1606844018
 01/20  16:00:00,1407.30387545,29.8808054389,337.847827397,0.0,448.566543614,448.566543614,92.5071501758,81.5419266911,10.9652234847
 01/20  17:00:00,1457.48136573,29.3334628829,339.347516294,0.0,448.566543614,448.566543614,93.6715992215,76.0694393851,17.6021598365
 01/20  18:00:00,1341.00757406,29.1042720148,327.032994304,0.0,348.885089477,398.725816546,132.82190576,124.06490798,8.75699778025
 01/20  19:00:00,1149.88592897,29.1042720148,294.661059938,0.0,249.203635341,299.044362409,221.887341089,213.144710096,8.74263099317
 01/20  20:00:00,1059.02118512,29.1042720148,239.55121196,0.0,249.203635341,299.044362409,249.604069545,245.231143669,4.37292587619
 01/20  21:00:00,864.023315391,29.1042720148,194.46314752,0.0,149.522181205,249.203635341,326.955810545,320.403276268,6.55253427701
 01/20  22:00:00,807.829306722,29.1042720148,163.195248774,0.0,149.522181205,249.203635341,355.477340337,353.286157278,2.19118305842
 01/20  23:00:00,349.356677638,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932197313,0.0,2.18932197313
 01/20  24:00:00,299.991918474,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892182466,0.0,2.1892182466
 01/21  01:00:00,237.928993992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911637422,0.0,2.18911637422
 01/21  02:00:00,237.928994022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928994205,0.0,2.18928994205
 01/21  03:00:00,237.928994018,0.0,0.0,0.0,24.9203635341,149.522181205,2.189188026,0.0,2.189188026
 01/21  04:00:00,237.928994117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908610905,0.0,2.18908610905
 01/21  05:00:00,264.294993734,0.39236311392,0.619998269578,0.0,24.9203635341,149.522181205,4.1963568297,2.00709701113,2.18925981857
 01/21  06:00:00,329.060155062,1.9618155696,3.4596577731,0.0,24.9203635341,149.522181205,15.1162975443,10.7539075955,4.36238994883
 01/21  07:00:00,736.02870299,29.1042720148,215.849222752,0.0,49.8407270682,199.362908273,1077.94806468,1075.75749299,2.19057169355
 01/21  08:00:00,426.924209014,29.1042720148,0.0,0.0,49.8407270682,199.362908273,882.416935529,878.049731048,4.36720448153
 01/21  09:00:00,784.37567773,29.1042720148,74.3272844641,0.0,249.203635341,249.203635341,495.546544767,491.173864903,4.3726798644
 01/21  10:00:00,756.597239185,29.1042720148,52.7470193011,0.0,249.203635341,249.203635341,365.235566184,356.492529297,8.74303688713
 01/21  11:00:00,773.394473652,29.1042720148,117.697535734,0.0,249.203635341,249.203635341,309.953728276,303.395839511,6.55788876548
 01/21  12:00:00,846.766051345,29.1054033235,190.370490197,0.0,249.203635341,249.203635341,294.012989383,285.264562431,8.74842695163
 01/21  13:00:00,912.93511389,29.1493324573,255.941864812,0.0,249.203635341,249.203635341,274.706153469,268.14707006,6.55908340867
 01/21  14:00:00,952.268102787,29.1291078708,294.94135069,0.0,249.203635341,249.203635341,243.727575705,234.990976808,8.7365988972
 01/21  15:00:00,709.855780712,29.1133874701,301.437851802,0.0,74.7610906023,174.442544739,369.572807333,365.199811596,4.37299573675
 01/21  16:00:00,711.204055197,29.1042720148,302.757520504,0.0,74.7610906023,174.442544739,390.73834269,386.368822878,4.36951981226
 01/21  17:00:00,758.046593028,29.1042720148,300.910830504,0.0,74.7610906023,174.442544739,420.122126958,413.574943294,6.5471836641
 01/21  18:00:00,690.967426863,29.1042720148,263.764243184,0.0,24.9203635341,149.522181205,550.987964812,548.797203324,2.19076148813
 01/21  19:00:00,347.929674798,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074275738,0.0,2.19074275738
 01/21  20:00:00,323.485279539,0.0,0.0,0.0,24.9203635341,149.522181205,4.36129402209,0.0,4.36129402209
 01/21  21:00:00,323.485279182,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080161021,0.0,2.19080161021
 01/21  22:00:00,299.041784217,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404154147,0.0,4.36404154147
 01/21  23:00:00,274.595587438,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/21  24:00:00,250.151191769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926567873,0.0,2.18926567873
 01/22  01:00:00,237.928543956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842936691,0.0,2.18842936691
 01/22  02:00:00,307.822897673,1.9618155696,5.52196876869,0.0,24.9203635341,149.522181205,10.6120036859,8.42350946731,2.18849421856
 01/22  03:00:00,272.918179804,1.56945245568,4.14577395629,0.0,24.9203635341,149.522181205,10.0076314762,7.81907254749,2.1885589287
 01/22  04:00:00,278.688178514,1.9618155696,4.60392996135,0.0,24.9203635341,149.522181205,15.4765863937,13.2881898929,2.18839650076
 01/22  05:00:00,282.544945296,1.56945245568,3.50176842913,0.0,24.9203635341,149.522181205,13.2237559593,13.2037559593,0.02
 01/22  06:00:00,314.283725635,1.9618155696,3.62576008899,0.0,24.9203635341,149.522181205,25.1000635345,20.7387079337,4.36135560084
 01/22  07:00:00,355.16719608,1.56945245568,2.84198932974,0.0,24.9203635341,149.522181205,17.2687251208,17.2487251208,0.02
 01/22  08:00:00,361.180872409,1.9618155696,2.87669209281,0.0,24.9203635341,149.522181205,25.2136492088,23.0251042282,2.18854498062
 01/22  09:00:00,327.865162257,1.56945245568,2.39597561087,0.0,24.9203635341,149.522181205,12.6493009606,10.4609388582,2.18836210242
 01/22  10:00:00,307.483884793,1.9618155696,3.49016697164,0.0,24.9203635341,149.522181205,11.783473119,9.59491108877,2.18856203028
 01/22  11:00:00,243.849992749,1.56945245568,3.86409836136,0.0,24.9203635341,149.522181205,5.30502515454,5.28502515454,0.02
 01/22  12:00:00,236.377059989,1.17708934176,3.57767498865,0.0,24.9203635341,149.522181205,7.41807996834,3.05824990719,4.35983006114
 01/22  13:00:00,222.579340367,0.381877039196,4.09656669698,0.0,24.9203635341,149.522181205,2.19003525126,0.0,2.19003525126
 01/22  14:00:00,348.601197391,9.2560919658,88.4260863487,0.0,24.9203635341,149.522181205,2.19221856024,0.0,2.19221856024
 01/22  15:00:00,384.728680751,11.1927900693,117.106698722,0.0,24.9203635341,149.522181205,2.19004422628,0.0,2.19004422628
 01/22  16:00:00,277.071710342,4.2461689437,46.2905700015,0.0,24.9203635341,149.522181205,2.18859832416,0.0,2.18859832416
 01/22  17:00:00,259.999731022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843516185,0.0,2.18843516185
 01/22  18:00:00,305.209991005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850075326,0.0,2.18850075326
 01/22  19:00:00,347.928323841,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  20:00:00,323.483928309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856495498,0.0,2.18856495498
 01/22  21:00:00,323.483928758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840261177,0.0,2.18840261177
 01/22  22:00:00,332.727667592,0.78472622784,6.53974712411,0.0,24.9203635341,149.522181205,3.83219400516,1.64145813751,2.19073586765
 01/22  23:00:00,339.703008375,1.56945245568,10.8430338781,0.0,24.9203635341,149.522181205,6.25567615528,4.06711139557,2.18856475971
 01/22  24:00:00,320.177960983,1.9618155696,10.6355113628,0.0,24.9203635341,149.522181205,9.36200153009,7.17344753878,2.18855399131
 01/23  01:00:00,328.226396633,1.56945245568,7.42432121705,0.0,24.9203635341,199.362908273,8.84142619111,6.6521071286,2.18931906251
 01/23  02:00:00,334.15505042,1.9618155696,7.71361188024,0.0,24.9203635341,199.362908273,12.7363599765,10.5470490652,2.18931091131
 01/23  03:00:00,322.975638974,1.56945245568,5.41042804044,0.0,24.9203635341,199.362908273,11.9003391264,9.71122237086,2.18911675555
 01/23  04:00:00,329.117484783,1.9618155696,5.19820549196,0.0,24.9203635341,199.362908273,17.4064791507,15.2171879713,2.18929117937
 01/23  05:00:00,332.356069639,1.56945245568,3.54335407739,0.0,24.9203635341,199.362908273,16.5255462117,14.3362444659,2.18930174579
 01/23  06:00:00,388.580446362,1.9618155696,3.24633157704,0.0,49.8407270682,199.362908273,24.3516772008,22.1601582559,2.19151894488
 01/23  07:00:00,729.789851499,29.1042720148,212.795950405,0.0,49.8407270682,199.362908273,1337.69771047,1335.50701814,2.19069233613
 01/23  08:00:00,638.909618952,29.1042720148,67.4325216692,0.0,149.522181205,199.362908273,940.566244159,931.82922967,8.73701448858
 01/23  09:00:00,1200.26917722,29.1042720148,61.1566957538,0.0,448.566543614,448.566543614,367.959852443,356.982351714,10.9775007296
 01/23  10:00:00,1241.57962894,29.1042720148,137.878423922,0.0,448.566543614,448.566543614,242.800966368,227.427832563,15.373133805
 01/23  11:00:00,1320.2442028,29.2408829116,264.108173973,0.0,448.566543614,448.566543614,187.052351032,173.871842094,13.1805089383
 01/23  12:00:00,1365.15181768,30.4208398837,306.957918382,0.0,448.566543614,448.566543614,172.14940775,154.529945484,17.6194622663
 01/23  13:00:00,1333.6999742,31.6568831948,323.261848649,0.0,448.566543614,398.725816546,182.610956346,162.724825691,19.8861306551
 01/23  14:00:00,1393.54275762,33.336156128,331.073860212,0.0,448.566543614,448.566543614,118.895034614,99.0297016945,19.8653329192
 01/23  15:00:00,1397.10658882,33.6558177732,333.880258532,0.0,448.566543614,448.566543614,63.7126692105,50.5536468492,13.1590223614
 01/23  16:00:00,1400.81745504,33.0711435244,337.735320313,0.0,448.566543614,448.566543614,47.4523293056,36.4851330899,10.9671962157
 01/23  17:00:00,1449.3028177,31.7678627658,338.341602102,0.0,448.566543614,448.566543614,49.3843296064,32.9883576795,16.3959719269
 01/23  18:00:00,1335.42848717,29.6129492026,331.162326799,0.0,348.885089477,398.725816546,68.7879180124,58.8319449739,9.95597303852
 01/23  19:00:00,1163.76116312,29.1042720148,317.522796488,0.0,249.203635341,299.044362409,146.487439212,139.925244864,6.5621943478
 01/23  20:00:00,1119.99765471,29.1042720148,299.075173449,0.0,249.203635341,299.044362409,178.683022783,172.133977154,6.54904562859
 01/23  21:00:00,952.644968488,29.1042720148,281.85811943,0.0,149.522181205,249.203635341,234.426085946,227.871666963,6.55441898283
 01/23  22:00:00,891.714854606,29.1042720148,245.894380433,0.0,149.522181205,249.203635341,248.569621545,246.378254322,2.19136722231
 01/23  23:00:00,349.356678342,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929172984,0.0,2.18929172984
 01/23  24:00:00,299.991919204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925814321,0.0,2.18925814321
 01/24  01:00:00,287.7697216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915725697,0.0,2.18915725697
 01/24  02:00:00,287.769721708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933187475,0.0,2.18933187475
 01/24  03:00:00,287.76972165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923095527,0.0,2.18923095527
 01/24  04:00:00,287.769721707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913002383,0.0,2.18913002383
 01/24  05:00:00,299.991919536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930475228,0.0,2.18930475228
 01/24  06:00:00,349.358029603,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142581855,0.0,2.19142581855
 01/24  07:00:00,776.424303399,29.1042720148,253.193980524,0.0,49.8407270682,199.362908273,692.391063331,688.029580226,4.36148310432
 01/24  08:00:00,746.357554263,29.1042720148,129.143159197,0.0,149.522181205,199.362908273,495.760848118,489.202993354,6.55785476475
 01/24  09:00:00,1249.87114384,29.1042720148,109.30851757,0.0,448.566543614,448.566543614,203.468564587,190.302914679,13.1656499083
 01/24  10:00:00,1333.57211827,29.1588132958,228.069870482,0.0,448.566543614,448.566543614,142.285817114,129.104675581,13.1811415327
 01/24  11:00:00,1357.25561071,30.824878278,297.761972956,0.0,448.566543614,448.566543614,106.312448885,93.1188864845,13.1935624007
 01/24  12:00:00,1395.7346154,33.1020501928,332.890646721,0.0,448.566543614,448.566543614,86.4314390522,68.8198912955,17.6115477566
 01/24  13:00:00,1380.86717201,34.4204725001,365.700437578,0.0,448.566543614,398.725816546,93.2381346714,71.1410335907,22.0971010807
 01/24  14:00:00,1454.05254627,35.7928842387,386.795736181,0.0,448.566543614,448.566543614,37.2944242817,19.6339118121,17.6605124696
 01/24  15:00:00,1464.23279173,36.0180241561,396.078224705,0.0,448.566543614,448.566543614,14.0162868842,0.853040788225,13.163246096
 01/24  16:00:00,1468.35514429,35.2730203872,400.723206235,0.0,448.566543614,448.566543614,13.1543592259,0.0,13.1543592259
 01/24  17:00:00,1513.98091973,33.5960968746,399.061763059,0.0,448.566543614,448.566543614,15.4031913465,0.0,15.4031913465
 01/24  18:00:00,1390.38648991,31.0098531625,382.809075934,0.0,348.885089477,398.725816546,15.9178567915,7.16033579805,8.7575209934
 01/24  19:00:00,1207.54636186,29.1380180465,359.377308129,0.0,249.203635341,299.044362409,60.4124911,51.6696250635,8.74286603643
 01/24  20:00:00,1164.13982043,29.1042720148,341.180952609,0.0,249.203635341,299.044362409,90.8485585554,86.4762496746,4.37230888073
 01/24  21:00:00,1000.88210631,29.1042720148,328.036133861,0.0,149.522181205,249.203635341,142.229494257,135.675577891,6.55391636648
 01/24  22:00:00,966.495187946,29.1042720148,318.555989053,0.0,149.522181205,249.203635341,160.204460179,155.842104484,4.36235569489
 01/24  23:00:00,349.356678546,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911877198,0.0,2.18911877198
 01/24  24:00:00,299.991919402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929354824,0.0,2.18929354824
 01/25  01:00:00,287.7697216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919288657,0.0,2.18919288657
 01/25  02:00:00,287.769721638,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890920974,0.0,2.1890920974
 01/25  03:00:00,287.769721638,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/25  04:00:00,287.769721602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926710875,0.0,2.18926710875
 01/25  05:00:00,299.99191945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916633491,0.0,2.18916633491
 01/25  06:00:00,349.35803042,0.0,0.0,0.0,49.8407270682,199.362908273,4.36247173658,0.0,4.36247173658
 01/25  07:00:00,815.62538634,29.1042720148,291.066583056,0.0,49.8407270682,199.362908273,440.122326292,437.931664227,2.19066206502
 01/25  08:00:00,777.503340726,29.1042720148,159.198858961,0.0,149.522181205,199.362908273,376.396887573,369.839820978,6.55706659446
 01/25  09:00:00,1258.87567146,29.1042720148,117.547239886,0.0,448.566543614,448.566543614,186.738583608,173.571926617,13.1666569919
 01/25  10:00:00,1331.34464446,29.1042720148,223.504075155,0.0,448.566543614,448.566543614,123.3556879,110.175192792,13.1804951081
 01/25  11:00:00,1380.99056602,29.1935610706,311.553762097,0.0,448.566543614,448.566543614,72.1620485303,56.7855007445,15.3765477858
 01/25  12:00:00,1420.97715173,30.0090198895,350.738974953,0.0,448.566543614,448.566543614,51.7801457718,34.1591960091,17.6209497627
 01/25  13:00:00,1403.45288918,30.9238510726,382.133314326,0.0,448.566543614,398.725816546,57.6829560275,37.7946963733,19.8882596542
 01/25  14:00:00,1472.8227522,32.6162370428,399.995248983,0.0,448.566543614,448.566543614,27.0272083473,7.15732401507,19.8698843323
 01/25  15:00:00,1480.93349429,32.0405099339,408.696129516,0.0,448.566543614,448.566543614,13.3562975196,0.1996273361,13.1566701835
 01/25  16:00:00,1482.89405879,32.3599915079,410.337827071,0.0,448.566543614,448.566543614,10.9684739969,0.0,10.9684739969
 01/25  17:00:00,1525.80396826,30.2771844731,406.436793544,0.0,448.566543614,448.566543614,15.403048462,0.0,15.403048462
 01/25  18:00:00,1413.7990133,29.2540141673,399.769872748,0.0,348.885089477,398.725816546,17.5870014173,6.6453936268,10.9416077905
 01/25  19:00:00,1236.78735707,29.1042720148,379.523007647,0.0,249.203635341,299.044362409,54.1605199376,47.5984058198,6.5621141178
 01/25  20:00:00,1188.49925027,29.1042720148,355.664774109,0.0,249.203635341,299.044362409,76.4850038635,69.9363319059,6.54867195753
 01/25  21:00:00,1027.16264066,29.1042720148,343.814161896,0.0,149.522181205,249.203635341,122.375691594,115.822410901,6.55328069339
 01/25  22:00:00,987.897058653,29.1042720148,339.499036925,0.0,149.522181205,249.203635341,139.831341647,137.639927951,2.1914136959
 01/25  23:00:00,349.356678876,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926122866,0.0,2.18926122866
 01/25  24:00:00,299.991919678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915962311,0.0,2.18915962311
 01/26  01:00:00,287.769721962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933452974,0.0,2.18933452974
 01/26  02:00:00,287.76972185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923382997,0.0,2.18923382997
 01/26  03:00:00,287.769721866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913310994,0.0,2.18913310994
 01/26  04:00:00,287.769721865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930807013,0.0,2.18930807013
 01/26  05:00:00,299.991919576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920736218,0.0,2.18920736218
 01/26  06:00:00,349.358029553,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147352107,0.0,2.19147352107
 01/26  07:00:00,890.193070123,29.3843982146,355.981064244,0.0,49.8407270682,199.362908273,262.159457555,259.968656964,2.19080059137
 01/26  08:00:00,982.824894976,29.1042720148,363.582179191,0.0,149.522181205,199.362908273,243.652358899,234.916064513,8.73629438644
 01/26  09:00:00,1524.46789494,29.1042720148,377.19905638,0.0,448.566543614,448.566543614,102.28391813,89.1226013548,13.1613167751
 01/26  10:00:00,1522.34340161,29.1042720148,408.323408411,0.0,448.566543614,448.566543614,78.682594731,65.5087193976,13.1738753334
 01/26  11:00:00,1513.08694858,29.1042720148,444.923956903,0.0,448.566543614,448.566543614,58.1784382922,44.9958895558,13.1825487364
 01/26  12:00:00,1525.60036777,29.1042720148,456.530562273,0.0,448.566543614,448.566543614,38.0107220738,20.3909482106,17.6197738633
 01/26  13:00:00,1480.64480631,29.1042720148,461.335222055,0.0,448.566543614,398.725816546,48.610266124,28.723899983,19.886366141
 01/26  14:00:00,1526.01820528,29.4107196099,456.957754112,0.0,448.566543614,448.566543614,24.8811913306,5.01372815256,19.867463178
 01/26  15:00:00,1534.95128062,30.9055709092,463.848767283,0.0,448.566543614,448.566543614,13.4922895209,0.331223138459,13.1610663824
 01/26  16:00:00,1535.12697973,29.7982906133,465.132426322,0.0,448.566543614,448.566543614,10.9764787517,0.0123822359055,10.9640965157
 01/26  17:00:00,1575.79744802,29.3580876028,457.349259841,0.0,448.566543614,448.566543614,17.7484460628,0.14549161234,17.6029544504
 01/26  18:00:00,1460.61232747,29.1042720148,446.84578717,0.0,348.885089477,398.725816546,21.6283916022,12.8710271386,8.7573644636
 01/26  19:00:00,1283.41271441,29.1042720148,427.994451204,0.0,249.203635341,299.044362409,60.2955978268,51.5525755354,8.74302229137
 01/26  20:00:00,1241.39393727,29.1042720148,411.810266144,0.0,249.203635341,299.044362409,68.5971775212,64.2240544948,4.37312302645
 01/26  21:00:00,1089.62077189,29.1042720148,410.140106444,0.0,149.522181205,249.203635341,96.3289458953,89.7761003348,6.55284556054
 01/26  22:00:00,1061.16673746,29.1042720148,407.200168444,0.0,149.522181205,249.203635341,111.662021229,107.29953079,4.36249043965
 01/26  23:00:00,349.356678701,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/26  24:00:00,299.991919539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931717746,0.0,2.18931717746
 01/27  01:00:00,287.769721679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921643936,0.0,2.18921643936
 01/27  02:00:00,287.769721755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911568825,0.0,2.18911568825
 01/27  03:00:00,287.769721768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929066144,0.0,2.18929066144
 01/27  04:00:00,287.769721759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918991314,0.0,2.18918991314
 01/27  05:00:00,299.991919655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908915131,0.0,2.18908915131
 01/27  06:00:00,349.358030252,0.0,0.0,0.0,49.8407270682,199.362908273,4.3626076246,0.0,4.3626076246
 01/27  07:00:00,880.799822734,29.7528032632,350.382944208,0.0,49.8407270682,199.362908273,258.841148735,256.650467111,2.19068162386
 01/27  08:00:00,926.304727474,29.1042720148,308.82675391,0.0,149.522181205,199.362908273,273.900242651,267.342319798,6.55792285264
 01/27  09:00:00,1447.81210922,29.1042720148,293.294309657,0.0,448.566543614,448.566543614,112.602176579,99.4371304836,13.165046095
 01/27  10:00:00,1411.08817873,29.104974968,292.856728708,0.0,448.566543614,448.566543614,65.4042365554,52.2259171429,13.1783194125
 01/27  11:00:00,1360.7710363,30.0970487249,299.976451453,0.0,448.566543614,448.566543614,52.2396667028,36.8617585611,15.3779081417
 01/27  12:00:00,1380.41048951,32.390436647,317.209915819,0.0,448.566543614,448.566543614,42.5805735246,27.1625936242,15.4179799005
 01/27  13:00:00,1338.25369714,33.2912891761,323.628261804,0.0,448.566543614,398.725816546,52.121795566,30.0268098562,22.0949857098
 01/27  14:00:00,1400.93443455,33.4195619078,335.927368776,0.0,448.566543614,448.566543614,25.8429795164,5.9763344895,19.8666450269
 01/27  15:00:00,1419.53906296,34.6860761484,352.585431109,0.0,448.566543614,448.566543614,10.9708410697,0.0,10.9708410697
 01/27  16:00:00,1428.02604102,34.4816052993,360.865715109,0.0,448.566543614,448.566543614,13.1564507599,0.0,13.1564507599
 01/27  17:00:00,1476.03836385,33.5404053531,360.729376486,0.0,448.566543614,448.566543614,15.4034890281,0.0,15.4034890281
 01/27  18:00:00,1357.93357083,30.4384610707,350.35500182,0.0,348.885089477,398.725816546,12.6366524643,3.87902181111,8.7576306532
 01/27  19:00:00,1180.6693864,29.1042720148,331.970606169,0.0,249.203635341,299.044362409,40.8524157421,32.1091962746,8.74321946752
 01/27  20:00:00,1140.23108999,29.1042720148,316.708462608,0.0,249.203635341,299.044362409,68.0263145841,61.4771702808,6.54914430329
 01/27  21:00:00,979.5009333,29.1042720148,306.134660443,0.0,149.522181205,249.203635341,125.913920791,119.361691317,6.55222947385
 01/27  22:00:00,944.633351076,29.1042720148,296.329083706,0.0,149.522181205,249.203635341,152.170275368,149.978788808,2.19148655945
 01/27  23:00:00,349.35667854,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918854697,0.0,2.18918854697
 01/27  24:00:00,299.991919543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908775641,0.0,2.18908775641
 01/28  01:00:00,237.928994526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926256605,0.0,2.18926256605
 01/28  02:00:00,237.928994522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916167175,0.0,2.18916167175
 01/28  03:00:00,237.92899459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933633767,0.0,2.18933633767
 01/28  04:00:00,237.928994451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923545762,0.0,2.18923545762
 01/28  05:00:00,250.151192249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913455683,0.0,2.18913455683
 01/28  06:00:00,274.596939174,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154468712,0.0,2.19154468712
 01/28  07:00:00,823.477506515,29.5130886647,297.560904538,0.0,49.8407270682,199.362908273,348.501141153,346.310505711,2.19063544196
 01/28  08:00:00,769.337551175,29.1042720148,257.612855661,0.0,49.8407270682,199.362908273,346.447859001,342.081293728,4.36656527221
 01/28  09:00:00,958.224205809,29.1042720148,214.551257119,0.0,249.203635341,249.203635341,265.330118865,258.780913231,6.54920563402
 01/28  10:00:00,961.162170149,29.1042720148,251.803862064,0.0,249.203635341,249.203635341,219.666329358,213.104751793,6.56157756526
 01/28  11:00:00,994.504584463,29.1042720148,324.080532033,0.0,249.203635341,249.203635341,189.045127925,180.307834683,8.73729324168
 01/28  12:00:00,1019.9357614,29.1042720148,353.56211457,0.0,249.203635341,249.203635341,156.505559986,149.938203592,6.56735639393
 01/28  13:00:00,1049.16011314,29.611584227,385.103170633,0.0,249.203635341,249.203635341,134.257133544,125.516996963,8.7401365815
 01/28  14:00:00,1088.11622343,30.7822240417,420.82762709,0.0,249.203635341,249.203635341,107.84777127,101.289958284,6.55781298606
 01/28  15:00:00,850.663400058,30.1622953169,432.041930798,0.0,74.7610906023,174.442544739,118.025723275,111.476340936,6.54938233923
 01/28  16:00:00,854.834628003,29.9560499769,436.929028757,0.0,74.7610906023,174.442544739,101.50008098,97.1304085378,4.36967244185
 01/28  17:00:00,897.19320998,29.1146617059,431.733904528,0.0,74.7610906023,174.442544739,108.511050317,104.140136129,4.37091418864
 01/28  18:00:00,855.421332843,29.1042720148,420.332595522,0.0,24.9203635341,149.522181205,161.223691721,156.862414583,4.36127713834
 01/28  19:00:00,347.929675404,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907010836,0.0,2.1907010836
 01/28  20:00:00,323.485279682,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080524481,0.0,2.19080524481
 01/28  21:00:00,323.48527996,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053684776,0.0,2.19053684776
 01/28  22:00:00,299.041785278,0.0,0.0,0.0,24.9203635341,149.522181205,4.36434569044,0.0,4.36434569044
 01/28  23:00:00,274.595587971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929185706,0.0,2.18929185706
 01/28  24:00:00,250.151192353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919094819,0.0,2.18919094819
 01/29  01:00:00,237.928544107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843730212,0.0,2.18843730212
 01/29  02:00:00,237.928543655,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  03:00:00,237.928543873,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885026008,0.0,2.1885026008
 01/29  04:00:00,237.928544285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856776356,0.0,2.18856776356
 01/29  05:00:00,250.150742122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840574576,0.0,2.18840574576
 01/29  06:00:00,274.596488246,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065680317,0.0,2.19065680317
 01/29  07:00:00,323.483928898,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884919337,0.0,2.1884919337
 01/29  08:00:00,313.753657581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855709348,0.0,2.18855709348
 01/29  09:00:00,296.666323865,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  10:00:00,259.999730895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839504504,0.0,2.18839504504
 01/29  11:00:00,211.110939922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846040732,0.0,2.18846040732
 01/29  12:00:00,211.111840355,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005957463,0.0,2.19005957463
 01/29  13:00:00,401.376732252,6.75113045475,131.502461749,0.0,24.9203635341,149.522181205,2.18992333733,0.0,2.18992333733
 01/29  14:00:00,648.185961005,17.3866757856,324.923516928,0.0,24.9203635341,149.522181205,4.36449795462,0.0,4.36449795462
 01/29  15:00:00,629.525956316,16.2118173939,312.170115089,0.0,24.9203635341,149.522181205,2.1900545223,0.0,2.1900545223
 01/29  16:00:00,574.184563328,14.6706527834,276.696331059,0.0,24.9203635341,149.522181205,2.1885549411,0.0,2.1885549411
 01/29  17:00:00,383.960892519,4.6280459829,89.141307276,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  18:00:00,305.209990861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844883424,0.0,2.18844883424
 01/29  19:00:00,347.928324521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851405952,0.0,2.18851405952
 01/29  20:00:00,323.483928922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857917936,0.0,2.18857917936
 01/29  21:00:00,323.483928482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841716514,0.0,2.18841716514
 01/29  22:00:00,299.040884202,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058463438,0.0,2.19058463438
 01/29  23:00:00,274.59513726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850303533,0.0,2.18850303533
 01/29  24:00:00,250.150741404,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/30  01:00:00,287.769721256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907568359,0.0,2.18907568359
 01/30  02:00:00,287.769721233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924999198,0.0,2.18924999198
 01/30  03:00:00,287.769721298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914856302,0.0,2.18914856302
 01/30  04:00:00,287.769721388,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893226367,0.0,2.1893226367
 01/30  05:00:00,299.991919141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922121409,0.0,2.18922121409
 01/30  06:00:00,349.358029592,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119597683,0.0,2.19119597683
 01/30  07:00:00,869.859216205,29.3437189888,339.245379479,0.0,49.8407270682,199.362908273,351.288368426,346.927025702,4.36134272388
 01/30  08:00:00,787.187486692,29.1042720148,171.855061442,0.0,149.522181205,199.362908273,358.770346241,352.211923427,6.5584228132
 01/30  09:00:00,1262.46096997,29.1042720148,110.875321617,0.0,448.566543614,448.566543614,202.557252368,189.39318499,13.1640673774
 01/30  10:00:00,1208.42786408,29.1042720148,103.013820788,0.0,448.566543614,448.566543614,145.115926673,131.938652486,13.1772741862
 01/30  11:00:00,1177.22576664,29.1042720148,120.417499792,0.0,448.566543614,448.566543614,114.604458509,99.2266572778,15.377801231
 01/30  12:00:00,1225.35358866,29.3262455182,167.788864815,0.0,448.566543614,448.566543614,101.11500123,85.6959793928,15.4190218374
 01/30  13:00:00,1229.71333783,29.2217317292,221.643000267,0.0,448.566543614,398.725816546,132.843576844,110.747697811,22.095879033
 01/30  14:00:00,1323.08056745,29.8892211387,264.255464893,0.0,448.566543614,448.566543614,85.6070998106,65.7409521933,19.8661476174
 01/30  15:00:00,1329.39910946,29.1270513262,271.206319181,0.0,448.566543614,448.566543614,75.1358586924,64.1626487293,10.9732099631
 01/30  16:00:00,1312.55088172,29.1042720148,254.483577249,0.0,448.566543614,448.566543614,72.48115787,59.325943443,13.155214427
 01/30  17:00:00,1357.9983665,29.1042720148,250.945718244,0.0,448.566543614,448.566543614,80.2053882746,64.803422299,15.4019659755
 01/30  18:00:00,1246.06165977,29.1042720148,251.907060662,0.0,348.885089477,398.725816546,109.838913587,101.082157298,8.75675628938
 01/30  19:00:00,1060.13348746,29.1042720148,214.545282337,0.0,249.203635341,299.044362409,210.611373462,201.86901279,8.74236067152
 01/30  20:00:00,988.909757167,29.1042720148,168.339724843,0.0,249.203635341,299.044362409,235.976433914,231.603848995,4.37258491871
 01/30  21:00:00,811.711891802,29.1042720148,140.947998286,0.0,149.522181205,249.203635341,308.810897271,302.256569803,6.55432746797
 01/30  22:00:00,773.261746239,29.1042720148,127.275673339,0.0,149.522181205,249.203635341,331.760477276,327.397850241,4.36262703515
 01/30  23:00:00,349.356678183,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925380324,0.0,2.18925380324
 01/30  24:00:00,299.991919078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915234571,0.0,2.18915234571
 01/31  01:00:00,287.769721079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932567309,0.0,2.18932567309
 01/31  02:00:00,287.769720951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922386981,0.0,2.18922386981
 01/31  03:00:00,287.769720958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912203695,0.0,2.18912203695
 01/31  04:00:00,287.769720987,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/31  05:00:00,299.991918764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929571492,0.0,2.18929571492
 01/31  06:00:00,349.358029009,0.0,0.0,0.0,49.8407270682,199.362908273,4.36272410833,0.0,4.36272410833
 01/31  07:00:00,766.945755293,29.1091248582,242.427975564,0.0,49.8407270682,199.362908273,635.186122584,632.995336091,2.19078649297
 01/31  08:00:00,779.598831273,29.1042720148,169.511440472,0.0,149.522181205,199.362908273,485.451662449,478.894246853,6.55741559553
 01/31  09:00:00,1279.47141353,29.1042720148,137.986768298,0.0,448.566543614,448.566543614,272.913508221,259.746225369,13.1672828523
 01/31  10:00:00,1280.13183003,29.1042720148,174.697560348,0.0,448.566543614,448.566543614,225.474792782,212.293715288,13.1810774936
 01/31  11:00:00,1306.09189194,29.1042720148,242.958311408,0.0,448.566543614,448.566543614,184.239449929,168.864449396,15.3750005339
 01/31  12:00:00,1368.65010211,29.1042720148,299.781453281,0.0,448.566543614,448.566543614,149.33700613,131.717856605,17.6191495257
 01/31  13:00:00,1348.05075569,29.1042720148,332.490128486,0.0,448.566543614,398.725816546,162.602819313,142.714075411,19.8887439016
 01/31  14:00:00,1414.58166544,29.1042720148,352.008173907,0.0,448.566543614,448.566543614,141.104336368,121.23528639,19.8690499781
 01/31  15:00:00,1424.90798367,29.1042720148,363.802502367,0.0,448.566543614,448.566543614,125.997153593,112.840236466,13.1569171273
 01/31  16:00:00,1435.79602401,29.1042720148,372.288819754,0.0,448.566543614,448.566543614,121.617804807,110.649142081,10.968662726
 01/31  17:00:00,1490.81729165,29.1042720148,377.019231998,0.0,448.566543614,448.566543614,124.422018877,109.018083066,15.4039358109
 01/31  18:00:00,1383.53517791,29.1042720148,382.22901672,0.0,348.885089477,398.725816546,161.304061883,150.362344195,10.9417176876
 01/31  19:00:00,1237.59718075,29.1042720148,384.982197551,0.0,249.203635341,299.044362409,224.074615645,217.51244332,6.56217232489
 01/31  20:00:00,1215.82378277,29.1042720148,388.461205477,0.0,249.203635341,299.044362409,234.281812511,227.733083142,6.5487293689
 01/31  21:00:00,1067.68511886,29.1042720148,390.218972151,0.0,149.522181205,249.203635341,280.576942179,274.023618782,6.55332339761
 01/31  22:00:00,1044.32663835,29.1042720148,392.037264018,0.0,149.522181205,249.203635341,292.830966358,290.639536308,2.19143005014
 01/31  23:00:00,349.356678222,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927792569,0.0,2.18927792569
 01/31  24:00:00,299.991919023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917525292,0.0,2.18917525292
 02/01  01:00:00,287.769721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907274989,0.0,2.18907274989
 02/01  02:00:00,287.769720887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924604518,0.0,2.18924604518
 02/01  03:00:00,287.769720888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914373385,0.0,2.18914373385
 02/01  04:00:00,287.769720916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931677524,0.0,2.18931677524
 02/01  05:00:00,299.991918609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921445516,0.0,2.18921445516
 02/01  06:00:00,349.358028014,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147635463,0.0,2.19147635463
 02/01  07:00:00,895.303593636,29.1042720148,366.330478296,0.0,49.8407270682,199.362908273,464.529547754,462.338745445,2.1908023084
 02/01  08:00:00,879.935741355,29.1042720148,266.853398873,0.0,149.522181205,199.362908273,450.433735812,441.697490963,8.73624484889
 02/01  09:00:00,1298.47533231,29.1042720148,150.516477768,0.0,448.566543614,448.566543614,267.831506759,255.722912577,12.1085941816
 02/01  10:00:00,1270.20714496,29.1042720148,152.723335858,0.0,448.566543614,448.566543614,162.799844749,148.569478585,14.2303661633
 02/01  11:00:00,1207.14245758,29.1148526886,150.493008717,0.0,448.566543614,448.566543614,140.647906924,127.465756697,13.1821502272
 02/01  12:00:00,1279.55989442,29.658123257,221.781730494,0.0,448.566543614,448.566543614,138.295080375,120.675995411,17.6190849646
 02/01  13:00:00,1276.1631505,30.5514009091,266.98528811,0.0,448.566543614,398.725816546,171.071825017,151.186469498,19.8853555191
 02/01  14:00:00,1333.66082919,31.519888017,273.424108713,0.0,448.566543614,448.566543614,129.479901881,109.612613835,19.8672880465
 02/01  15:00:00,1337.48561823,31.6042002674,276.843319336,0.0,448.566543614,448.566543614,84.96286342,71.8025371879,13.160326232
 02/01  16:00:00,1335.88386629,31.1433055059,275.574759343,0.0,448.566543614,448.566543614,70.0690685947,59.1041388626,10.9649297321
 02/01  17:00:00,1380.27389945,30.1569707086,271.998657095,0.0,448.566543614,448.566543614,82.9365928618,65.3349005519,17.6016923099
 02/01  18:00:00,1256.69887365,29.1152067857,262.556584073,0.0,348.885089477,398.725816546,108.640211214,99.883439979,8.75677123505
 02/01  19:00:00,1057.63516015,29.1042720148,212.268390179,0.0,249.203635341,299.044362409,214.705367897,205.962784073,8.7425838242
 02/01  20:00:00,974.558189974,29.1042720148,154.288792112,0.0,249.203635341,299.044362409,243.756700064,239.383888304,4.37281175993
 02/01  21:00:00,790.73797029,29.1042720148,120.37972868,0.0,149.522181205,249.203635341,305.134640462,298.58227545,6.55236501226
 02/01  22:00:00,720.7802777,29.1042720148,88.7129846686,0.0,149.522181205,249.203635341,348.174033216,345.982996996,2.19103622003
 02/01  23:00:00,349.356677565,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932061954,0.0,2.18932061954
 02/01  24:00:00,299.991918442,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891618224,0.0,2.1891618224
 02/02  01:00:00,287.769720421,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893340682,0.0,2.1893340682
 02/02  02:00:00,287.76972038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923120274,0.0,2.18923120274
 02/02  03:00:00,287.769720453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912829644,0.0,2.18912829644
 02/02  04:00:00,311.479304392,1.17708934176,1.43794525086,0.0,24.9203635341,199.362908273,7.58769252102,5.39839183498,2.18930068603
 02/02  05:00:00,331.132695867,1.56945245568,2.1786918083,0.0,24.9203635341,199.362908273,11.2798977235,9.09070000671,2.18919771678
 02/02  06:00:00,388.72740482,1.9618155696,3.18326707927,0.0,49.8407270682,199.362908273,16.0682703755,13.8771015936,2.19116878187
 02/02  07:00:00,718.448609014,29.1042720148,212.479641547,0.0,49.8407270682,199.362908273,1032.27323222,1027.9119478,4.36128441925
 02/02  08:00:00,518.189556004,29.1042720148,0.0,0.0,149.522181205,199.362908273,1011.13580492,1004.5775119,6.55829301629
 02/02  09:00:00,1048.94293648,29.1042720148,0.0,0.0,448.566543614,448.566543614,510.841839314,497.678149017,13.1636902968
 02/02  10:00:00,1130.9788942,29.1042720148,72.556790331,0.0,448.566543614,448.566543614,275.574781782,262.397951092,13.1768306898
 02/02  11:00:00,1061.46745646,29.1052713889,39.8174124449,0.0,448.566543614,448.566543614,230.209714595,214.829714458,15.3800001373
 02/02  12:00:00,1085.04025172,29.2151594741,58.5955875909,0.0,448.566543614,448.566543614,216.387223922,200.968991091,15.4182328307
 02/02  13:00:00,1069.48561227,29.8461858321,85.3609310924,0.0,448.566543614,398.725816546,240.489211704,218.394646086,22.0945656177
 02/02  14:00:00,1171.1987371,30.6679554067,125.623461662,0.0,448.566543614,448.566543614,189.443498945,171.785057332,17.658441613
 02/02  15:00:00,1204.61264553,30.3838067294,150.089677634,0.0,448.566543614,448.566543614,150.23010106,137.06672974,13.1633713196
 02/02  16:00:00,1212.67643264,29.9514531429,155.124507599,0.0,448.566543614,448.566543614,120.754756801,107.600366737,13.1543900639
 02/02  17:00:00,1238.73181437,29.1851053917,138.389887072,0.0,448.566543614,448.566543614,123.490854489,108.087813663,15.4030408259
 02/02  18:00:00,1095.06355284,29.1042720148,115.779235114,0.0,348.885089477,398.725816546,165.992160081,157.236031787,8.75612829389
