Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  19:00:00,900.949249021,29.1042720148,80.3437973297,0.0,249.203635341,299.044362409,271.727577103,262.984797545,8.74277955789
 02/02  20:00:00,831.64627255,29.1042720148,44.660192709,0.0,249.203635341,299.044362409,308.06324508,303.690979433,4.37226564706
 02/02  21:00:00,657.477696124,29.1042720148,24.5862459669,0.0,149.522181205,249.203635341,399.069075672,392.515250005,6.55382566669
 02/02  22:00:00,575.444619298,29.1042720148,4.78925129259,0.0,149.522181205,249.203635341,465.716412444,461.35368851,4.36272393371
 02/02  23:00:00,349.356677355,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909182594,0.0,2.18909182594
 02/02  24:00:00,299.991918158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926427339,0.0,2.18926427339
 02/03  01:00:00,287.769719897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916013491,0.0,2.18916013491
 02/03  02:00:00,302.427342921,0.78472622784,0.192218866115,0.0,24.9203635341,199.362908273,2.98507296219,2.96507296219,0.02
 02/03  03:00:00,317.48693495,1.56945245568,0.783043223254,0.0,24.9203635341,199.362908273,9.07183303198,6.8825013848,2.18933164718
 02/03  04:00:00,325.167841283,1.9618155696,1.2922815568,0.0,24.9203635341,199.362908273,14.400766845,12.2114686127,2.1892982323
 02/03  05:00:00,330.036524874,1.56945245568,1.18477838472,0.0,24.9203635341,199.362908273,14.4100883495,12.2209638307,2.18912451879
 02/03  06:00:00,386.724854241,1.9618155696,1.34431340998,0.0,49.8407270682,199.362908273,24.5121545031,20.1491877982,4.3629667049
 02/03  07:00:00,713.805548953,29.1042720148,210.235376571,0.0,49.8407270682,199.362908273,1088.06156342,1085.87095545,2.190607971
 02/03  08:00:00,518.573272665,29.1042720148,0.0,0.0,149.522181205,199.362908273,1276.02171415,1269.46488043,6.55683371665
 02/03  09:00:00,1049.12877481,29.1042720148,0.0,0.0,448.566543614,448.566543614,591.999568778,578.833628672,13.1659401057
 02/03  10:00:00,1157.62344356,29.1042720148,85.1525865887,0.0,448.566543614,448.566543614,231.89157272,218.711936836,13.1796358842
 02/03  11:00:00,1129.97650353,29.1052416716,87.4412156342,0.0,448.566543614,448.566543614,175.578197497,160.202915285,15.3752822124
 02/03  12:00:00,1214.65776339,29.1690785716,158.385031412,0.0,448.566543614,448.566543614,163.049064561,145.429778688,17.6192858726
 02/03  13:00:00,1230.29157993,29.2759531921,223.12190196,0.0,448.566543614,398.725816546,179.261709437,159.375715967,19.8859934701
 02/03  14:00:00,1315.98123615,29.8548258196,257.900781273,0.0,448.566543614,448.566543614,130.276439286,110.409538828,19.8669004584
 02/03  15:00:00,1322.37879849,29.1042720148,264.755274953,0.0,448.566543614,448.566543614,114.084875366,103.114195828,10.9706795381
 02/03  16:00:00,1323.75060898,29.1042720148,266.15892717,0.0,448.566543614,448.566543614,122.897770885,109.740884561,13.1568863243
 02/03  17:00:00,1371.55591457,29.1042720148,265.204389655,0.0,448.566543614,448.566543614,137.56083788,122.158741197,15.4020966824
 02/03  18:00:00,1255.87905363,29.1042720148,262.489584413,0.0,348.885089477,398.725816546,164.959791548,156.203326468,8.75646508027
 02/03  19:00:00,1094.20320751,29.1042720148,249.196822483,0.0,249.203635341,299.044362409,214.821978399,206.07862377,8.74335462902
 02/03  20:00:00,1046.80838585,29.1042720148,226.610733379,0.0,249.203635341,299.044362409,237.266011198,230.716776782,6.54923441549
 02/03  21:00:00,883.654624487,29.1042720148,213.152212238,0.0,149.522181205,249.203635341,294.64820189,288.095919925,6.55228196587
 02/03  22:00:00,847.963666502,29.1042720148,202.197995725,0.0,149.522181205,249.203635341,319.162100302,316.970590899,2.19150940281
 02/03  23:00:00,349.356676887,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921268466,0.0,2.18921268466
 02/03  24:00:00,299.991917845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910902216,0.0,2.18910902216
 02/04  01:00:00,237.9289925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927937564,0.0,2.18927937564
 02/04  02:00:00,237.928992459,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891750461,0.0,2.1891750461
 02/04  03:00:00,237.928992535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907068117,0.0,2.18907068117
 02/04  04:00:00,237.928992399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924153179,0.0,2.18924153179
 02/04  05:00:00,250.151190176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913714549,0.0,2.18913714549
 02/04  06:00:00,274.596935868,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915376568,0.0,2.1915376568
 02/04  07:00:00,787.170790432,29.1042720148,263.704387787,0.0,49.8407270682,199.362908273,677.024478624,674.833851969,2.19062665492
 02/04  08:00:00,661.340853133,29.1042720148,151.995393035,0.0,49.8407270682,199.362908273,538.378950042,534.012427106,4.3665229356
 02/04  09:00:00,838.407154128,29.1042720148,96.9557730876,0.0,249.203635341,249.203635341,442.998912535,436.44982405,6.54908848449
 02/04  10:00:00,810.129585146,29.1042720148,105.133129886,0.0,249.203635341,249.203635341,415.47077819,408.909385367,6.5613928222
 02/04  11:00:00,795.878311751,29.1042720148,132.882608945,0.0,249.203635341,249.203635341,397.369352135,388.632352077,8.73700005852
 02/04  12:00:00,804.106199301,29.1042720148,135.347220766,0.0,249.203635341,249.203635341,371.463390384,364.896913488,6.56647689586
 02/04  13:00:00,831.405719606,29.1042720148,164.110742576,0.0,249.203635341,249.203635341,346.811647245,338.072445302,8.73920194307
 02/04  14:00:00,863.199038886,29.1042720148,197.683980665,0.0,249.203635341,249.203635341,338.582531081,332.024110068,6.5584210126
 02/04  15:00:00,623.958222915,29.1042720148,209.172581828,0.0,74.7610906023,174.442544739,461.35227646,454.803260634,6.54901582619
 02/04  16:00:00,623.595205671,29.1042720148,208.899490368,0.0,74.7610906023,174.442544739,482.318787029,477.948706977,4.37008005263
 02/04  17:00:00,662.016493524,29.1042720148,197.582109489,0.0,74.7610906023,174.442544739,545.735968092,541.364617838,4.37135025436
 02/04  18:00:00,602.032104701,29.1042720148,174.459789522,0.0,24.9203635341,149.522181205,662.372137078,658.010944893,4.36119218503
 02/04  19:00:00,347.929672807,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056054004,0.0,2.19056054004
 02/04  20:00:00,323.485276708,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066076312,0.0,2.19066076312
 02/04  21:00:00,323.485277003,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076084886,0.0,2.19076084886
 02/04  22:00:00,299.041781694,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402995531,0.0,4.36402995531
 02/04  23:00:00,274.595585947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913592168,0.0,2.18913592168
 02/04  24:00:00,250.151190379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930651801,0.0,2.18930651801
 02/05  01:00:00,237.928541974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850204355,0.0,2.18850204355
 02/05  02:00:00,237.928541691,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  03:00:00,265.986414288,0.78472622784,0.99249690409,0.0,24.9203635341,149.522181205,6.83602733063,4.64746443546,2.18856289516
 02/05  04:00:00,294.381653664,1.56945245568,2.31254744731,0.0,24.9203635341,149.522181205,11.5404137503,9.35186472233,2.18854902802
 02/05  05:00:00,320.91019053,1.9618155696,3.11577047522,0.0,24.9203635341,149.522181205,15.6925770599,13.504042634,2.18853442592
 02/05  06:00:00,331.513525028,1.56945245568,2.80680152649,0.0,24.9203635341,149.522181205,13.7977310049,11.6072600008,2.19047100413
 02/05  07:00:00,382.114757883,1.9618155696,3.61035447868,0.0,24.9203635341,149.522181205,18.0445050424,15.8559691024,2.18853593993
 02/05  08:00:00,371.013662686,1.56945245568,3.17349092859,0.0,24.9203635341,149.522181205,12.6302384047,12.6102384047,0.02
 02/05  09:00:00,368.023237127,1.9618155696,3.78213051366,0.0,24.9203635341,149.522181205,18.5614597437,16.3728631006,2.18859664309
 02/05  10:00:00,317.239613172,1.56945245568,3.18218331364,0.0,24.9203635341,149.522181205,13.8910935582,11.7025116271,2.18858193111
 02/05  11:00:00,282.481318585,1.9618155696,3.82032286106,0.0,24.9203635341,149.522181205,16.6782199149,14.4896526874,2.18856722751
 02/05  12:00:00,268.407357928,1.56945245568,3.25120222078,0.0,24.9203635341,149.522181205,11.469649057,9.2797961007,2.1898529563
 02/05  13:00:00,282.654862211,1.9618155696,3.99887931744,0.0,24.9203635341,149.522181205,15.2242784562,13.0342413269,2.19003712934
 02/05  14:00:00,268.616954107,1.56945245568,3.45897692571,0.0,24.9203635341,149.522181205,14.6619281355,10.2975042831,4.36442385247
 02/05  15:00:00,283.003289816,1.9618155696,4.34061646291,0.0,24.9203635341,149.522181205,16.636445945,14.4463997163,2.19004622862
 02/05  16:00:00,268.915002918,1.56945245568,3.75228708923,0.0,24.9203635341,149.522181205,14.2522188733,12.063679311,2.18853956229
 02/05  17:00:00,332.140690179,1.9618155696,4.58665767557,0.0,24.9203635341,149.522181205,17.0221368495,17.0021368495,0.02
 02/05  18:00:00,354.520065626,1.56945245568,3.80600992912,0.0,24.9203635341,149.522181205,17.0498679851,14.8613052885,2.18856269657
 02/05  19:00:00,419.895509851,1.9618155696,4.42564868673,0.0,24.9203635341,149.522181205,24.0971845588,21.9088462538,2.18833830506
 02/05  20:00:00,380.904237509,1.56945245568,3.39476201939,0.0,24.9203635341,149.522181205,19.9708375055,17.782266431,2.18857107446
 02/05  21:00:00,394.68406201,1.9618155696,3.6973983333,0.0,24.9203635341,149.522181205,24.0640044982,24.0440044982,0.02
 02/05  22:00:00,355.897329472,1.56945245568,2.8607492352,0.0,24.9203635341,149.522181205,23.4838132068,19.1224282678,4.36138493899
 02/05  23:00:00,345.202691875,1.9618155696,3.13524444961,0.0,24.9203635341,149.522181205,26.935345237,26.915345237,0.02
 02/05  24:00:00,306.578108789,1.56945245568,2.45264552588,0.0,24.9203635341,149.522181205,24.5003836627,22.3119042567,2.18847940599
 02/06  01:00:00,357.871787007,1.9618155696,2.65540608022,0.0,24.9203635341,199.362908273,30.3510419006,28.161948486,2.1890934146
 02/06  02:00:00,343.831831008,1.56945245568,2.10470252735,0.0,24.9203635341,199.362908273,25.4355053875,23.2461868605,2.18931852702
 02/06  03:00:00,355.05303473,1.9618155696,2.09241474907,0.0,24.9203635341,199.362908273,34.4150105153,32.2258544432,2.18915607212
 02/06  04:00:00,335.362357398,1.56945245568,1.72251953393,0.0,24.9203635341,199.362908273,28.1880002277,25.9986757488,2.1893244789
 02/06  05:00:00,480.115182615,12.0089745213,96.6721420995,0.0,24.9203635341,199.362908273,89.8209361554,87.6316066015,2.18932955383
 02/06  06:00:00,555.445583256,13.1623281692,117.256811171,0.0,49.8407270682,199.362908273,90.4081410199,88.2166438349,2.19149718501
 02/06  07:00:00,788.681595192,29.1042720148,254.819530934,0.0,49.8407270682,199.362908273,1777.26299665,1772.90165193,4.36134471434
 02/06  08:00:00,710.449054572,29.1042720148,92.3743377968,0.0,149.522181205,199.362908273,1192.4032213,1185.84583072,6.55739057846
 02/06  09:00:00,1205.36606174,29.1042720148,57.021508761,0.0,448.566543614,448.566543614,613.045616759,599.883689719,13.1619270393
 02/06  10:00:00,1179.50432136,29.1042720148,66.7700232875,0.0,448.566543614,448.566543614,489.425085263,476.250544473,13.1745407894
 02/06  11:00:00,1147.62662686,29.1042720148,84.3766836428,0.0,448.566543614,448.566543614,417.46333045,404.280377748,13.1829527028
 02/06  12:00:00,1173.88740334,29.1042720148,111.489970541,0.0,448.566543614,448.566543614,366.772276533,349.154956434,17.6173200985
 02/06  13:00:00,1156.0252976,29.1042720148,144.022962148,0.0,448.566543614,398.725816546,359.576218745,339.690720982,19.8854977625
 02/06  14:00:00,1205.28749895,29.1042720148,143.540024691,0.0,448.566543614,448.566543614,329.593727955,309.726647853,19.8670801022
 02/06  15:00:00,1196.04814196,29.1042720148,134.583608079,0.0,448.566543614,448.566543614,284.727252075,271.567038714,13.1602133613
 02/06  16:00:00,1207.99887927,29.1042720148,146.68082078,0.0,448.566543614,448.566543614,263.311637414,252.346919985,10.9647174289
 02/06  17:00:00,1252.59243497,29.1042720148,142.61452707,0.0,448.566543614,448.566543614,286.515667612,268.914741103,17.6009265093
 02/06  18:00:00,1122.0976494,29.1042720148,125.094601303,0.0,348.885089477,398.725816546,355.077384935,346.320980873,8.75640406172
 02/06  19:00:00,960.542217052,29.1042720148,111.013982195,0.0,249.203635341,299.044362409,432.961139419,424.390913272,8.57022614676
 02/06  20:00:00,934.117275482,29.1042720148,107.989924148,0.0,249.203635341,299.044362409,436.265300361,431.721830941,4.54346942055
 02/06  21:00:00,784.446154242,29.1042720148,106.98214249,0.0,149.522181205,249.203635341,557.910949332,551.358059064,6.5528902676
 02/06  22:00:00,760.266121429,29.1042720148,106.675831567,0.0,149.522181205,249.203635341,586.870644746,584.67920213,2.19144261654
 02/06  23:00:00,349.356675236,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932745858,0.0,2.18932745858
 02/06  24:00:00,299.991916196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932965283,0.0,2.18932965283
 02/07  01:00:00,287.769717746,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892222047,0.0,2.1892222047
 02/07  02:00:00,287.769717843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911503328,0.0,2.18911503328
 02/07  03:00:00,287.769717898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928242791,0.0,2.18928242791
 02/07  04:00:00,287.769717889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917521409,0.0,2.18917521409
 02/07  05:00:00,299.991915798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906796321,0.0,2.18906796321
 02/07  06:00:00,349.358023688,0.0,0.0,0.0,49.8407270682,199.362908273,2.19144773044,0.0,2.19144773044
 02/07  07:00:00,817.302001129,29.1042720148,283.679029977,0.0,49.8407270682,199.362908273,1022.1781527,1017.81664145,4.36151125157
 02/07  08:00:00,819.665986255,29.1042720148,202.693862301,0.0,149.522181205,199.362908273,765.833487864,759.275759127,6.55772873655
 02/07  09:00:00,1324.14461158,29.1042720148,177.4108085,0.0,448.566543614,448.566543614,388.296971686,375.134739588,13.1622320979
 02/07  10:00:00,1324.6912317,29.1042720148,215.947800316,0.0,448.566543614,448.566543614,304.364648428,291.189558982,13.175089446
 02/07  11:00:00,1354.7743149,29.1042720148,295.740565288,0.0,448.566543614,448.566543614,205.993709933,192.810248652,13.1834612806
 02/07  12:00:00,1414.99554466,29.1042720148,356.303289377,0.0,448.566543614,448.566543614,156.441755227,138.822828236,17.618926991
 02/07  13:00:00,1391.91624175,29.1116919553,381.808842897,0.0,448.566543614,398.725816546,169.57718775,149.691696386,19.8854913642
 02/07  14:00:00,1469.7838812,30.0703642135,406.015117791,0.0,448.566543614,448.566543614,101.587487537,81.7210545767,19.8664329603
 02/07  15:00:00,1486.31486343,31.0587090613,420.304839653,0.0,448.566543614,448.566543614,43.5251214353,30.3646668621,13.1604545732
 02/07  16:00:00,1480.43377092,31.178317114,415.239959733,0.0,448.566543614,448.566543614,34.1795127457,23.2146298997,10.964882846
 02/07  17:00:00,1523.94058712,30.4068010108,408.345662774,0.0,448.566543614,448.566543614,40.1345994291,22.533523774,17.6010756552
 02/07  18:00:00,1390.91658419,29.1554233568,386.29374353,0.0,348.885089477,398.725816546,44.3125308419,35.5560335827,8.75649725917
 02/07  19:00:00,1220.52081436,29.1042720148,363.213030897,0.0,249.203635341,299.044362409,111.831989915,103.089631176,8.74235873857
 02/07  20:00:00,1175.46860116,29.1042720148,342.571862468,0.0,249.203635341,299.044362409,154.211837521,149.839188312,4.3726492084
 02/07  21:00:00,1010.97924593,29.1042720148,327.556879397,0.0,149.522181205,249.203635341,217.526567074,210.974610324,6.55195675092
 02/07  22:00:00,902.89044497,29.1042720148,252.566686252,0.0,149.522181205,249.203635341,258.879594658,256.688137167,2.19145749123
 02/07  23:00:00,349.356674615,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931513844,0.0,2.18931513844
 02/07  24:00:00,299.991915562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906930701,0.0,2.18906930701
 02/08  01:00:00,287.769717083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923539034,0.0,2.18923539034
 02/08  02:00:00,287.769717162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912709805,0.0,2.18912709805
 02/08  03:00:00,287.769717243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929313245,0.0,2.18929313245
 02/08  04:00:00,287.769717216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918479297,0.0,2.18918479297
 02/08  05:00:00,299.991915113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907641043,0.0,2.18907641043
 02/08  06:00:00,349.358022649,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145308353,0.0,2.19145308353
 02/08  07:00:00,811.951358158,29.1042720148,288.28310824,0.0,49.8407270682,199.362908273,677.559363611,673.197844449,4.36151916148
 02/08  08:00:00,813.117524338,29.1042720148,195.01033694,0.0,149.522181205,199.362908273,536.220637477,529.662926856,6.55771062126
 02/08  09:00:00,1288.96019482,29.1042720148,135.442573829,0.0,448.566543614,448.566543614,324.001085841,310.838980985,13.1621048563
 02/08  10:00:00,1266.34320306,29.1042720148,150.735164858,0.0,448.566543614,448.566543614,270.582489596,257.407588362,13.1749012339
 02/08  11:00:00,1218.39699232,29.1042720148,151.885445479,0.0,448.566543614,448.566543614,225.655380141,212.472167795,13.1832123463
 02/08  12:00:00,1229.05631514,29.1042720148,162.296364906,0.0,448.566543614,448.566543614,199.664333929,182.046937002,17.6173969271
 02/08  13:00:00,1190.2839138,29.1042720148,173.179785167,0.0,448.566543614,398.725816546,208.877596176,188.99229949,19.8852966862
 02/08  14:00:00,1263.39665876,29.1042720148,195.486655176,0.0,448.566543614,448.566543614,147.967405939,128.100727881,19.8666780579
 02/08  15:00:00,1301.76534153,29.1042720148,234.19564487,0.0,448.566543614,448.566543614,128.753346291,115.593384673,13.1599616182
 02/08  16:00:00,1333.83660663,29.1042720148,266.741625434,0.0,448.566543614,448.566543614,96.1574480496,85.1930048539,10.9644431956
 02/08  17:00:00,1405.0487722,29.1042720148,289.400796734,0.0,448.566543614,448.566543614,95.6516239724,78.0513755772,17.6002483952
 02/08  18:00:00,1269.50555402,29.1042720148,267.054142412,0.0,348.885089477,398.725816546,127.06892036,118.311532166,8.75738819378
 02/08  19:00:00,1049.29640043,29.1042720148,194.77271189,0.0,249.203635341,299.044362409,279.280798718,272.719638162,6.56116055584
 02/08  20:00:00,967.939746705,29.1042720148,136.105474236,0.0,249.203635341,299.044362409,317.777351423,311.22829487,6.54905655305
 02/08  21:00:00,767.8873245,29.1042720148,91.6450139387,0.0,149.522181205,249.203635341,389.031731447,382.47826206,6.55346938702
 02/08  22:00:00,702.003775387,29.1042720148,57.9341034117,0.0,149.522181205,249.203635341,421.638118391,419.446764119,2.19135427211
 02/08  23:00:00,349.356674006,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929502523,0.0,2.18929502523
 02/08  24:00:00,299.991914882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924006927,0.0,2.18924006927
 02/09  01:00:00,287.769716419,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891302095,0.0,2.1891302095
 02/09  02:00:00,287.769716513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929485123,0.0,2.18929485123
 02/09  03:00:00,287.769716483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918532187,0.0,2.18918532187
 02/09  04:00:00,287.769716578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907573808,0.0,2.18907573808
 02/09  05:00:00,299.991914331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924043078,0.0,2.18924043078
 02/09  06:00:00,349.35802122,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133918746,0.0,2.19133918746
 02/09  07:00:00,767.511905043,29.1042720148,256.240039377,0.0,49.8407270682,199.362908273,710.050876196,705.689513093,4.36136310351
 02/09  08:00:00,857.009108935,29.1042720148,234.449693359,0.0,149.522181205,199.362908273,534.589072415,528.031744068,6.5573283475
 02/09  09:00:00,1374.2060466,29.1042720148,224.645296585,0.0,448.566543614,448.566543614,317.130277984,303.968451989,13.1618259948
 02/09  10:00:00,1373.74407383,29.1042720148,263.544499666,0.0,448.566543614,448.566543614,245.005908889,231.831949314,13.173959575
 02/09  11:00:00,1389.74470785,29.1042720148,330.249798801,0.0,448.566543614,448.566543614,194.40702036,181.224830606,13.1821897539
 02/09  12:00:00,1439.21045055,29.1042720148,377.705492258,0.0,448.566543614,448.566543614,169.206432712,151.588101951,17.6183307608
 02/09  13:00:00,1417.71829267,29.1042720148,403.152316765,0.0,448.566543614,398.725816546,163.697984565,143.814499085,19.8834854797
 02/09  14:00:00,1487.31838814,29.1042720148,422.430280975,0.0,448.566543614,448.566543614,104.306541086,84.4417459857,19.8647951005
 02/09  15:00:00,1488.84815634,29.1042720148,423.249434325,0.0,448.566543614,448.566543614,81.4110503158,68.2523282129,13.1587221029
 02/09  16:00:00,1493.74397307,29.1042720148,427.519121308,0.0,448.566543614,448.566543614,70.0668997556,59.1016988892,10.9652008664
 02/09  17:00:00,1548.97933571,29.1042720148,433.555955815,0.0,448.566543614,448.566543614,86.4945781428,71.0917837114,15.4027944314
 02/09  18:00:00,1435.07193448,29.1042720148,432.554803905,0.0,348.885089477,398.725816546,113.594896744,102.6536612,10.941235544
 02/09  19:00:00,1282.30543098,29.1042720148,428.784717943,0.0,249.203635341,299.044362409,177.006084426,170.444525085,6.56155934188
 02/09  20:00:00,1259.30533309,29.1042720148,430.76456317,0.0,249.203635341,299.044362409,187.476997501,180.927836981,6.54916051989
 02/09  21:00:00,1125.93312432,29.1042720148,446.702552211,0.0,149.522181205,249.203635341,224.696866196,218.143219812,6.55364638442
 02/09  22:00:00,1113.35084388,29.1042720148,458.830203094,0.0,149.522181205,249.203635341,229.327205626,227.136072106,2.19113352079
 02/09  23:00:00,349.356673496,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926631058,0.0,2.18926631058
 02/09  24:00:00,299.991914378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929282049,0.0,2.18929282049
 02/10  01:00:00,287.769715742,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891814782,0.0,2.1891814782
 02/10  02:00:00,287.76971583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907066483,0.0,2.18907066483
 02/10  03:00:00,287.769715768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923390138,0.0,2.18923390138
 02/10  04:00:00,287.769715773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912302051,0.0,2.18912302051
 02/10  05:00:00,299.991913597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928603631,0.0,2.18928603631
 02/10  06:00:00,349.358019971,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110693283,0.0,2.19110693283
 02/10  07:00:00,923.567315721,29.1042720148,393.776722485,0.0,49.8407270682,199.362908273,426.594083417,424.403422155,2.19066126163
 02/10  08:00:00,962.485021855,29.1042720148,349.05319562,0.0,149.522181205,199.362908273,344.345625866,335.609503091,8.73612277483
 02/10  09:00:00,1503.71024467,29.1042720148,358.379263004,0.0,448.566543614,448.566543614,116.040202447,105.066167728,10.9740347194
 02/10  10:00:00,1503.95760511,29.1222743471,390.818999243,0.0,448.566543614,448.566543614,82.1641895054,66.796438789,15.3677507164
 02/10  11:00:00,1489.54559027,30.2123043267,421.881036288,0.0,448.566543614,448.566543614,55.7025727479,42.5222486514,13.1803240965
 02/10  12:00:00,1497.73161101,31.9865548971,428.179252608,0.0,448.566543614,448.566543614,48.3044796026,30.6863169958,17.6181626068
 02/10  13:00:00,1443.71441498,32.3524966664,424.931266862,0.0,448.566543614,398.725816546,50.1775008152,30.2942145717,19.8832862435
 02/10  14:00:00,1489.89313295,32.9938687439,421.704571506,0.0,448.566543614,448.566543614,28.3406459368,8.47633856162,19.8643073752
 02/10  15:00:00,1476.25529284,31.4233450323,409.551528975,0.0,448.566543614,448.566543614,13.3694772575,0.212832835376,13.1566444221
 02/10  16:00:00,1439.0071959,31.5100751074,372.984482996,0.0,448.566543614,448.566543614,11.1321306024,0.164538261127,10.9675923413
 02/10  17:00:00,1436.11100074,29.8688461464,321.802600569,0.0,448.566543614,448.566543614,28.5108361055,13.1084592766,15.4023768289
 02/10  18:00:00,1206.96266546,29.1042720148,202.467888307,0.0,348.885089477,398.725816546,90.9692452766,80.0278729073,10.9413723693
 02/10  19:00:00,902.102578715,29.1042720148,73.2840869109,0.0,249.203635341,299.044362409,231.305685047,224.74417853,6.56150651636
 02/10  20:00:00,791.044089632,29.1042720148,23.9518594071,0.0,249.203635341,299.044362409,325.153327533,318.604515912,6.54881162067
 02/10  21:00:00,577.347067402,29.1042720148,0.0,0.0,149.522181205,249.203635341,614.64767913,608.095156718,6.5525224119
 02/10  22:00:00,553.239722443,29.1042720148,0.0,0.0,149.522181205,249.203635341,959.019652604,956.828468535,2.19118406946
 02/10  23:00:00,349.356672805,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930916392,0.0,2.18930916392
 02/10  24:00:00,299.991913596,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891982156,0.0,2.1891982156
 02/11  01:00:00,267.829927181,1.56945245568,0.888415337951,0.0,24.9203635341,149.522181205,10.2097032163,8.02061801386,2.18908520247
 02/11  02:00:00,309.729527315,5.8261074741,29.0843583047,0.0,24.9203635341,149.522181205,34.195867269,32.0066205376,2.18924673138
 02/11  03:00:00,498.13127179,20.8909119782,178.700306175,0.0,24.9203635341,149.522181205,114.487819895,112.298519847,2.18930004795
 02/11  04:00:00,455.795235496,17.4189831876,144.132054401,0.0,24.9203635341,149.522181205,158.265851284,156.07655402,2.18929726381
 02/11  05:00:00,508.271164052,20.8909119782,177.731735281,0.0,24.9203635341,149.522181205,234.695192407,232.505897951,2.1892944557
 02/11  06:00:00,486.322775111,17.4189831876,139.39461589,0.0,24.9203635341,149.522181205,264.600421647,262.408939487,2.19148216019
 02/11  07:00:00,708.360653086,29.1042720148,213.011664053,0.0,49.8407270682,199.362908273,1661.31860755,1659.12796004,2.19064751141
 02/11  08:00:00,413.365619156,29.1042720148,0.0,0.0,49.8407270682,199.362908273,2620.88650392,2616.51999536,4.36650856517
 02/11  09:00:00,653.578016219,29.1042720148,0.0,0.0,249.203635341,249.203635341,1460.05497255,1453.50602631,6.54894624733
 02/11  10:00:00,616.756553205,29.1042720148,0.0,0.0,249.203635341,249.203635341,1171.43965857,1164.87856164,6.56109693311
 02/11  11:00:00,567.709034758,29.1042720148,0.0,0.0,249.203635341,249.203635341,1013.12532255,1006.56742075,6.55790180645
 02/11  12:00:00,566.895215592,29.1042720148,0.0,0.0,249.203635341,249.203635341,784.068363797,775.319919248,8.74844454887
 02/11  13:00:00,565.705411566,29.1042720148,0.0,0.0,249.203635341,249.203635341,549.386682915,540.647269037,8.73941387826
 02/11  14:00:00,565.21653246,29.1042720148,0.0,0.0,249.203635341,249.203635341,489.857701023,483.299971671,6.55772935114
 02/11  15:00:00,315.829846624,29.1042720148,0.0,0.0,74.7610906023,174.442544739,497.500531016,493.1280718,4.37245921577
 02/11  16:00:00,315.661661699,29.1042720148,0.0,0.0,74.7610906023,174.442544739,485.480831926,478.936126892,6.54470503399
 02/11  17:00:00,364.56956553,29.1042720148,0.0,0.0,74.7610906023,174.442544739,561.470715877,557.099916061,4.37079981538
 02/11  18:00:00,326.69526604,29.1042720148,0.0,0.0,24.9203635341,149.522181205,794.999483658,792.809011738,2.19047191946
 02/11  19:00:00,339.385999838,0.0,0.0,0.0,24.9203635341,149.522181205,4.36136758659,0.0,4.36136758659
 02/11  20:00:00,371.87472463,1.9618155696,10.7004681746,0.0,24.9203635341,149.522181205,9.44409958963,7.25335246441,2.19074712521
 02/11  21:00:00,542.658792142,17.0266200737,145.245502076,0.0,24.9203635341,149.522181205,50.131840153,47.9410759564,2.19076419661
 02/11  22:00:00,561.587509069,21.2832750921,178.905668349,0.0,24.9203635341,149.522181205,88.5745535359,84.2102228345,4.36433070142
 02/11  23:00:00,493.543547444,17.0266200737,144.180288358,0.0,24.9203635341,149.522181205,90.1920070089,88.002703511,2.18930349795
 02/11  24:00:00,511.122711868,21.2832750921,178.24963147,0.0,24.9203635341,149.522181205,129.033921309,126.844663108,2.18925820186
 02/12  01:00:00,451.817818875,17.0266200737,140.401436461,0.0,24.9203635341,149.522181205,140.377780301,140.357780301,0.02
 02/12  02:00:00,494.27137902,21.2832750921,175.136759415,0.0,24.9203635341,149.522181205,199.833667559,197.645085099,2.18858246003
 02/12  03:00:00,445.518557704,18.4013774148,139.150303471,0.0,24.9203635341,149.522181205,204.412198735,202.223654485,2.18854425005
 02/12  04:00:00,493.094496225,23.1926602881,177.510208786,0.0,24.9203635341,149.522181205,276.634633937,274.446082955,2.18855098167
 02/12  05:00:00,454.07793645,18.5541282305,142.008167029,0.0,24.9203635341,149.522181205,277.638697432,277.618697432,0.02
 02/12  06:00:00,529.258968615,23.1926602881,177.510208786,0.0,24.9203635341,149.522181205,359.7212057,355.359696612,4.36150908728
 02/12  07:00:00,527.403186221,18.5541282305,142.008167029,0.0,24.9203635341,149.522181205,340.179183283,337.990614588,2.18856869498
 02/12  08:00:00,560.50047585,23.1926602881,177.510208786,0.0,24.9203635341,149.522181205,358.663072887,358.643072887,0.02
 02/12  09:00:00,501.609723238,18.1722511913,142.008167029,0.0,24.9203635341,149.522181205,243.574884131,241.386308898,2.1885752324
 02/12  10:00:00,515.531454542,21.2832750921,177.420336011,0.0,24.9203635341,149.522181205,241.191755308,239.003173551,2.18858175639
 02/12  11:00:00,418.342576221,17.0266200737,141.917167916,0.0,24.9203635341,149.522181205,113.765160877,111.576617584,2.18854329249
 02/12  12:00:00,476.750213166,21.2832750921,177.510208786,0.0,24.9203635341,149.522181205,96.5243194104,94.3343036485,2.19001576195
 02/12  13:00:00,436.182365273,17.0266200737,137.208304149,0.0,24.9203635341,149.522181205,67.753362135,65.5633510926,2.19001104239
 02/12  14:00:00,440.842194998,17.4189831876,143.548547877,0.0,24.9203635341,149.522181205,55.1205344014,52.9283632295,2.19217117193
 02/12  15:00:00,309.911646241,5.43374436018,39.4990822245,0.0,24.9203635341,149.522181205,20.0682499571,17.8784040433,2.18984591374
 02/12  16:00:00,260.398747959,1.9618155696,5.05569345071,0.0,24.9203635341,149.522181205,14.5362731179,12.3477120176,2.18856110029
 02/12  17:00:00,503.877209563,17.0266200737,148.166090185,0.0,24.9203635341,149.522181205,46.2943916556,44.1058239018,2.1885677538
 02/12  18:00:00,592.191538506,21.2832750921,188.251426726,0.0,24.9203635341,149.522181205,79.1982647237,77.0096904187,2.18857430498
 02/12  19:00:00,591.617083748,17.0266200737,150.764213246,0.0,24.9203635341,149.522181205,82.7224522365,80.5338713973,2.18858083921
 02/12  20:00:00,615.583697339,21.2832750921,185.051088301,0.0,24.9203635341,149.522181205,102.284023344,102.264023344,0.02
 02/12  21:00:00,569.812780126,17.0266200737,145.035550856,0.0,24.9203635341,149.522181205,95.5776890576,93.3891466585,2.18854239906
 02/12  22:00:00,581.99695038,21.2832750921,176.125046223,0.0,24.9203635341,149.522181205,122.138583249,119.948110896,2.19047235343
 02/12  23:00:00,514.097277589,17.0266200737,138.371409622,0.0,24.9203635341,149.522181205,112.9475911,110.759046653,2.18854444662
 02/12  24:00:00,523.754242951,21.2832750921,167.279337451,0.0,24.9203635341,149.522181205,144.725438683,142.536898912,2.18853977083
 02/13  01:00:00,513.622602515,17.0266200737,131.246909183,0.0,24.9203635341,199.362908273,125.30098957,123.111867655,2.18912191509
 02/13  02:00:00,546.076476961,21.2832750921,160.052957014,0.0,24.9203635341,199.362908273,160.04473603,157.855454683,2.18928134628
 02/13  03:00:00,497.861210292,17.0266200737,126.551986429,0.0,24.9203635341,199.362908273,152.347776855,150.158474348,2.18930250657
 02/13  04:00:00,533.664092825,21.2832750921,155.121393695,0.0,24.9203635341,199.362908273,187.945386911,185.756117558,2.18926935254
 02/13  05:00:00,503.754935374,17.0266200737,122.390351774,0.0,24.9203635341,199.362908273,168.130445588,165.941182244,2.18926334443
 02/13  06:00:00,591.058923864,21.2832750921,151.45212295,0.0,49.8407270682,199.362908273,200.724503263,198.533186367,2.19131689628
 02/13  07:00:00,724.165039005,29.1042720148,213.012250543,0.0,49.8407270682,199.362908273,2337.05834334,2334.86768022,2.19066311614
 02/13  08:00:00,510.459329268,29.1042720148,0.0,0.0,149.522181205,199.362908273,1713.12623623,1706.5684115,6.55782473
 02/13  09:00:00,1156.76689191,29.1042720148,63.0600255115,0.0,448.566543614,448.566543614,1008.96727067,995.800291447,13.1669792205
 02/13  10:00:00,1076.75525539,29.1042720148,13.2142914422,0.0,448.566543614,448.566543614,800.616626505,787.436612581,13.1800139235
 02/13  11:00:00,1019.47377519,29.1042720148,5.89921092953,0.0,448.566543614,448.566543614,675.833199,660.460193315,15.3730056855
 02/13  12:00:00,1020.23500371,29.1042720148,6.47237393456,0.0,448.566543614,448.566543614,557.745408874,540.127670803,17.6177380717
 02/13  13:00:00,978.706889599,29.1042720148,13.9549496312,0.0,448.566543614,398.725816546,571.495807562,551.613249661,19.882557901
 02/13  14:00:00,1040.72733355,29.1042720148,22.7105988282,0.0,448.566543614,448.566543614,426.530115358,406.66713809,19.8629772674
 02/13  15:00:00,1050.5355644,29.1042720148,29.3184922447,0.0,448.566543614,448.566543614,381.763988829,370.793390203,10.9705986261
 02/13  16:00:00,1070.4387063,29.1042720148,42.7206198158,0.0,448.566543614,448.566543614,340.385433308,327.23180586,13.1536274479
 02/13  17:00:00,1134.58790909,29.1042720148,52.960365038,0.0,448.566543614,448.566543614,349.140943653,333.739978383,15.4009652705
 02/13  18:00:00,1024.79064175,29.1042720148,55.0388250471,0.0,348.885089477,398.725816546,447.513851998,438.757475565,8.75637643311
 02/13  19:00:00,868.505055297,29.1042720148,55.1844070746,0.0,249.203635341,299.044362409,618.25455638,609.512957853,8.74159852746
 02/13  20:00:00,854.569629926,29.1042720148,55.3764257155,0.0,249.203635341,299.044362409,626.464301051,622.091871415,4.37242963612
 02/13  21:00:00,708.434013333,29.1042720148,55.5918328161,0.0,149.522181205,249.203635341,756.517064063,749.964286872,6.55277719108
 02/13  22:00:00,685.09848413,29.1042720148,55.4950215373,0.0,149.522181205,249.203635341,770.949494295,766.587004479,4.36248981648
 02/13  23:00:00,349.356670018,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903950763,0.0,2.18903950763
 02/13  24:00:00,299.991910853,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/14  01:00:00,287.769711983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919574836,0.0,2.18919574836
 02/14  02:00:00,287.769712068,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890788725,0.0,2.1890788725
 02/14  03:00:00,287.769712081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923492796,0.0,2.18923492796
 02/14  04:00:00,287.769712105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911794826,0.0,2.18911794826
 02/14  05:00:00,299.991909975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927379156,0.0,2.18927379156
 02/14  06:00:00,362.20070389,0.39236311392,0.286650348967,0.0,49.8407270682,199.362908273,6.89368294714,2.53103944271,4.36264350443
 02/14  07:00:00,733.110116059,29.1042720148,212.531946367,0.0,49.8407270682,199.362908273,1363.77054221,1361.58002056,2.19052165755
 02/14  08:00:00,684.494402987,29.1042720148,86.0763612882,0.0,149.522181205,199.362908273,993.365752549,986.807773696,6.5579788528
 02/14  09:00:00,1190.38987592,29.1042720148,52.0482238329,0.0,448.566543614,448.566543614,447.322187346,434.159982899,13.1622044472
 02/14  10:00:00,1208.9605707,29.1042720148,106.616618541,0.0,448.566543614,448.566543614,328.653386386,315.479108154,13.1742782321
 02/14  11:00:00,1208.41667182,29.1042720148,154.453090447,0.0,448.566543614,448.566543614,252.061672013,238.87952789,13.182144123
 02/14  12:00:00,1253.93487352,29.1042720148,199.476633696,0.0,448.566543614,448.566543614,183.349672249,165.731473192,17.6181990574
 02/14  13:00:00,1264.97279673,29.1198670946,259.700005708,0.0,448.566543614,398.725816546,196.889501588,177.008062118,19.8814394704
 02/14  14:00:00,1351.18092001,29.9816486287,294.613803416,0.0,448.566543614,448.566543614,145.392945467,125.531318945,19.8616265226
 02/14  15:00:00,1365.16403367,29.8778650425,308.087594499,0.0,448.566543614,448.566543614,98.7788708723,85.6218644153,13.157006457
 02/14  16:00:00,1376.05166464,29.1953576671,319.236796204,0.0,448.566543614,448.566543614,77.693730264,66.7271125502,10.9666177139
 02/14  17:00:00,1431.72826449,29.1730219706,325.68362414,0.0,448.566543614,448.566543614,82.6258506905,67.225762874,15.4000878165
 02/14  18:00:00,1316.70487516,29.1042720148,323.585873638,0.0,348.885089477,398.725816546,102.408945999,91.4678036999,10.9411422987
 02/14  19:00:00,1149.91089215,29.1042720148,314.097922837,0.0,249.203635341,299.044362409,183.073037252,176.511919722,6.56111753036
 02/14  20:00:00,1103.89512518,29.1042720148,284.619424813,0.0,249.203635341,299.044362409,220.746955697,214.198339299,6.54861639815
 02/14  21:00:00,912.233700536,29.1042720148,242.74060896,0.0,149.522181205,249.203635341,315.367893179,308.815646029,6.55224715069
 02/14  22:00:00,834.340541895,29.1042720148,189.833482385,0.0,149.522181205,249.203635341,382.593989759,380.402883845,2.19110591373
 02/14  23:00:00,349.356669028,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923278082,0.0,2.18923278082
 02/14  24:00:00,299.991909903,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891156663,0.0,2.1891156663
 02/15  01:00:00,287.769711072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926861282,0.0,2.18926861282
 02/15  02:00:00,287.769710979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914996276,0.0,2.18914996276
 02/15  03:00:00,287.769711048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903122134,0.0,2.18903122134
 02/15  04:00:00,287.769710872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918526228,0.0,2.18918526228
 02/15  05:00:00,299.991908671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906645895,0.0,2.18906645895
 02/15  06:00:00,349.358012712,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142694386,0.0,2.19142694386
 02/15  07:00:00,758.44343784,29.1042720148,236.137221112,0.0,49.8407270682,199.362908273,1015.95289866,1013.76238969,2.19050897114
 02/15  08:00:00,509.428674799,29.1042720148,0.0,0.0,149.522181205,199.362908273,801.699859197,795.142583562,6.55727563527
 02/15  09:00:00,1203.40361546,29.1042720148,79.7874647619,0.0,448.566543614,448.566543614,291.928943088,278.763364844,13.1655782439
 02/15  10:00:00,1170.57158643,29.1042720148,67.564391136,0.0,448.566543614,448.566543614,178.624959981,165.446528318,13.1784316635
 02/15  11:00:00,1241.10442649,29.1156831982,185.645306787,0.0,448.566543614,448.566543614,145.498388002,130.125356468,15.3730315335
 02/15  12:00:00,1359.36291196,29.9006931678,295.499830755,0.0,448.566543614,448.566543614,121.790114309,106.374704261,15.4154100474
 02/15  13:00:00,1343.1487367,31.2812455266,321.401171451,0.0,448.566543614,398.725816546,144.293966714,122.20437283,22.0895938836
 02/15  14:00:00,1406.52278027,32.4682990504,333.788159553,0.0,448.566543614,448.566543614,92.1892053464,74.5321798837,17.6570254627
 02/15  15:00:00,1412.98017165,32.5183782385,340.238447802,0.0,448.566543614,448.566543614,46.0611252073,32.9005042496,13.1606209577
 02/15  16:00:00,1418.79603439,31.8269782475,346.754995754,0.0,448.566543614,448.566543614,33.0087930715,22.0457831743,10.9630098973
 02/15  17:00:00,1468.91316575,30.8687190945,348.93611495,0.0,448.566543614,448.566543614,40.3597463799,22.7602694251,17.5994769547
 02/15  18:00:00,1351.40139319,29.2928229626,345.845754006,0.0,348.885089477,398.725816546,53.9966572688,45.240910738,8.75574653079
 02/15  19:00:00,1184.74253531,29.1042720148,335.963035962,0.0,249.203635341,299.044362409,125.506836436,118.94542985,6.56140658623
 02/15  20:00:00,1139.34148303,29.1042720148,314.331153594,0.0,249.203635341,299.044362409,162.330278868,155.781526691,6.54875217771
 02/15  21:00:00,976.501054997,29.1042720148,305.363101207,0.0,149.522181205,249.203635341,205.108829335,198.554958232,6.55387110342
 02/15  22:00:00,912.996681826,29.1042720148,267.014884673,0.0,149.522181205,249.203635341,225.921442053,223.730213816,2.1912282366
 02/15  23:00:00,349.356667855,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922658819,0.0,2.18922658819
 02/15  24:00:00,299.991908744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910686922,0.0,2.18910686922
 02/16  01:00:00,287.769709916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925815402,0.0,2.18925815402
 02/16  02:00:00,287.769709905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913768445,0.0,2.18913768445
 02/16  03:00:00,287.76971002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928932998,0.0,2.18928932998
 02/16  04:00:00,287.769709922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916876958,0.0,2.18916876958
 02/16  05:00:00,299.991907795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904812937,0.0,2.18904812937
 02/16  06:00:00,349.358010588,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111830096,0.0,2.19111830096
 02/16  07:00:00,780.087631334,29.1042720148,256.702142491,0.0,49.8407270682,199.362908273,654.081797623,651.891132938,2.19066468487
 02/16  08:00:00,666.716646444,29.1042720148,82.2477030768,0.0,149.522181205,199.362908273,530.946218612,522.210423677,8.73579493462
 02/16  09:00:00,1190.44602328,29.1042720148,50.8869821157,0.0,448.566543614,448.566543614,310.766900497,299.79568562,10.9712148768
 02/16  10:00:00,1219.89867824,29.1042720148,115.693151452,0.0,448.566543614,448.566543614,236.692045199,221.324531602,15.3675135964
 02/16  11:00:00,1270.64820899,29.1042720148,202.654673648,0.0,448.566543614,448.566543614,184.234713042,171.056732892,13.17798015
 02/16  12:00:00,1324.00026143,29.1042720148,260.240555595,0.0,448.566543614,448.566543614,148.292467654,130.676764438,17.615703216
 02/16  13:00:00,1345.6332682,29.3176002234,333.578366738,0.0,448.566543614,398.725816546,146.733611013,126.850141585,19.8834694288
 02/16  14:00:00,1422.83429777,30.7961005057,359.826451287,0.0,448.566543614,448.566543614,100.372335807,80.5094817634,19.8628540441
 02/16  15:00:00,1441.15997546,31.3430246891,377.712340799,0.0,448.566543614,448.566543614,48.8945758351,37.9256805356,10.9688952995
 02/16  16:00:00,1447.1514694,31.2309711074,382.521941387,0.0,448.566543614,448.566543614,41.0381989524,27.8847912085,13.1534077439
 02/16  17:00:00,1491.34463846,30.3750784211,378.378830456,0.0,448.566543614,448.566543614,41.8467240881,26.4465135557,15.4002105324
 02/16  18:00:00,1370.97538574,29.1411973959,370.722203009,0.0,348.885089477,398.725816546,52.7705253763,44.0145285498,8.75599682647
 02/16  19:00:00,1204.61625506,29.1042720148,359.550315036,0.0,249.203635341,299.044362409,108.984726363,100.243017445,8.74170891874
 02/16  20:00:00,1180.06592847,29.1042720148,349.394262684,0.0,249.203635341,299.044362409,137.409114323,133.036902554,4.37221176925
 02/16  21:00:00,1017.74887011,29.1042720148,335.357217667,0.0,149.522181205,249.203635341,190.20244461,183.650055462,6.55238914796
 02/16  22:00:00,980.456826828,29.1042720148,321.51350127,0.0,149.522181205,249.203635341,212.245708839,207.883459797,4.36224904239
 02/16  23:00:00,349.356666797,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/16  24:00:00,299.991907637,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891914699,0.0,2.1891914699
 02/17  01:00:00,287.769708751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906879943,0.0,2.18906879943
 02/17  02:00:00,287.76970877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921850205,0.0,2.18921850205
 02/17  03:00:00,287.769708807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909606518,0.0,2.18909606518
 02/17  04:00:00,287.769708856,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892455365,0.0,2.1892455365
 02/17  05:00:00,299.991906633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912301839,0.0,2.18912301839
 02/17  06:00:00,349.358009398,0.0,0.0,0.0,49.8407270682,199.362908273,2.19146097134,0.0,2.19146097134
 02/17  07:00:00,836.562968921,29.1042720148,302.477969523,0.0,49.8407270682,199.362908273,459.29631342,454.934885909,4.36142751069
 02/17  08:00:00,802.305567483,29.1042720148,188.616046593,0.0,149.522181205,199.362908273,359.700114008,353.142808562,6.55730544548
 02/17  09:00:00,1379.4123143,29.1042720148,224.985493989,0.0,448.566543614,448.566543614,134.954427555,121.791645978,13.1627815766
 02/17  10:00:00,1443.9695449,29.1122300344,328.50465858,0.0,448.566543614,448.566543614,94.6246495714,81.4515209952,13.1731285762
 02/17  11:00:00,1431.4944938,30.0710427796,365.897276544,0.0,448.566543614,448.566543614,64.2813127547,51.1015818481,13.1797309067
 02/17  12:00:00,1455.91993018,31.3220918077,390.013485784,0.0,448.566543614,448.566543614,50.0393078121,32.4231893976,17.6161184145
 02/17  13:00:00,1424.50724444,32.3139674746,407.845389697,0.0,448.566543614,398.725816546,51.2884051719,31.406252671,19.8821525009
 02/17  14:00:00,1490.56668899,33.4721384011,422.649105771,0.0,448.566543614,448.566543614,26.1222204266,6.2602094883,19.8620109383
 02/17  15:00:00,1498.05640779,33.0515605949,428.809067864,0.0,448.566543614,448.566543614,10.9665612861,0.0,10.9665612861
 02/17  16:00:00,1497.66346488,31.7759430733,428.705900016,0.0,448.566543614,448.566543614,13.1545729925,0.0,13.1545729925
 02/17  17:00:00,1543.2740636,30.0986198336,426.425793057,0.0,448.566543614,448.566543614,15.3992147652,0.0,15.3992147652
 02/17  18:00:00,1427.96595006,29.2815812469,424.296122855,0.0,348.885089477,398.725816546,9.18017410297,0.424768806753,8.75540529621
 02/17  19:00:00,1258.98240308,29.1042720148,413.167433107,0.0,249.203635341,299.044362409,47.9710422298,39.2291900562,8.74185217366
 02/17  20:00:00,1225.9050326,29.1042720148,398.18770882,0.0,249.203635341,299.044362409,71.0773446328,66.7047987798,4.37254585294
 02/17  21:00:00,1066.08412776,29.1042720148,389.546147916,0.0,149.522181205,249.203635341,115.798691348,109.245826205,6.55286514336
 02/17  22:00:00,1039.45998204,29.1042720148,387.768145402,0.0,149.522181205,249.203635341,126.703058331,122.340488894,4.36256943672
 02/17  23:00:00,349.356665672,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907835156,0.0,2.18907835156
 02/17  24:00:00,299.991906538,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/18  01:00:00,237.928980395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922566713,0.0,2.18922566713
 02/18  02:00:00,237.928980436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910132089,0.0,2.18910132089
 02/18  03:00:00,237.928980517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924849916,0.0,2.18924849916
 02/18  04:00:00,237.928980507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912402442,0.0,2.18912402442
 02/18  05:00:00,250.151178413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927101888,0.0,2.18927101888
 02/18  06:00:00,274.596916941,0.0,0.0,0.0,24.9203635341,149.522181205,4.36227697333,0.0,4.36227697333
 02/18  07:00:00,922.202922575,29.1042720148,393.886751969,0.0,49.8407270682,199.362908273,201.782478753,199.591991618,2.19048713538
 02/18  08:00:00,903.132412344,29.1042720148,395.308615887,0.0,49.8407270682,199.362908273,216.407077408,212.040215575,4.3668618332
 02/18  09:00:00,1153.52469189,29.1042720148,403.653946958,0.0,249.203635341,249.203635341,141.335437059,136.963293379,4.37214368008
 02/18  10:00:00,1133.69500026,29.1042720148,418.686686064,0.0,249.203635341,249.203635341,121.827641651,113.086283554,8.74135809752
 02/18  11:00:00,1112.85305958,29.1042720148,445.273026672,0.0,249.203635341,249.203635341,71.0973767599,64.540017123,6.55735963688
 02/18  12:00:00,1137.35884978,29.1042720148,468.89904184,0.0,249.203635341,249.203635341,63.3780443374,54.6309950801,8.7470492573
 02/18  13:00:00,1150.88665881,29.1042720148,481.970333879,0.0,249.203635341,249.203635341,53.6519179838,47.092903876,6.55901410778
 02/18  14:00:00,1154.18071409,29.1042720148,485.330794695,0.0,249.203635341,249.203635341,47.2494234643,40.6930412559,6.5563822084
 02/18  15:00:00,900.777270605,29.1042720148,481.476827364,0.0,74.7610906023,174.442544739,50.5504086344,44.0017911179,6.54861751652
 02/18  16:00:00,908.14782829,29.1042720148,489.230368074,0.0,74.7610906023,174.442544739,37.7256639623,33.3564939407,4.36917002167
 02/18  17:00:00,959.944401558,29.1042720148,492.453614485,0.0,74.7610906023,174.442544739,40.3741571235,36.0032213324,4.37093579105
