Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  18:00:00,906.986712611,29.1042720148,478.446917666,0.0,24.9203635341,149.522181205,89.6460913074,85.2847429233,4.36134838404
 02/18  19:00:00,339.38598908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069626034,0.0,2.19069626034
 02/18  20:00:00,323.485259948,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040573744,0.0,2.19040573744
 02/18  21:00:00,323.485260252,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048239219,0.0,2.19048239219
 02/18  22:00:00,299.0417599,0.0,0.0,0.0,24.9203635341,149.522181205,4.36410373479,0.0,4.36410373479
 02/18  23:00:00,274.595573867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917930034,0.0,2.18917930034
 02/18  24:00:00,250.151178319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905462655,0.0,2.18905462655
 02/19  01:00:00,237.928531805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851022434,0.0,2.18851022434
 02/19  02:00:00,237.928531391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  03:00:00,237.928531895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854833545,0.0,2.18854833545
 02/19  04:00:00,237.928532158,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883627031,0.0,2.1883627031
 02/19  05:00:00,250.150729769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840087535,0.0,2.18840087535
 02/19  06:00:00,274.596467173,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008104512,0.0,2.19008104512
 02/19  07:00:00,323.483916509,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884307939,0.0,2.1884307939
 02/19  08:00:00,305.209978288,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  09:00:00,296.66631187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846931614,0.0,2.18846931614
 02/19  10:00:00,468.856354964,6.75113045475,149.57719361,0.0,24.9203635341,149.522181205,2.18850717701,0.0,2.18850717701
 02/19  11:00:00,514.139952383,10.6790685325,220.871193566,0.0,24.9203635341,149.522181205,2.18854493943,0.0,2.18854493943
 02/19  12:00:00,701.920385839,18.8311752455,375.731454143,0.0,24.9203635341,149.522181205,2.18995990006,0.0,2.18995990006
 02/19  13:00:00,759.623175362,23.1438595455,426.672015162,0.0,24.9203635341,149.522181205,2.18998893046,0.0,2.18998893046
 02/19  14:00:00,708.624212591,19.4959801006,383.029437519,0.0,24.9203635341,149.522181205,3.16439694106,0.0,3.16439694106
 02/19  15:00:00,762.990636891,23.4673268939,429.847969284,0.0,24.9203635341,149.522181205,3.38814483529,0.0,3.38814483529
 02/19  16:00:00,710.491128419,19.1469309368,385.114506913,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  17:00:00,810.96103183,22.9504958897,429.39535869,0.0,24.9203635341,149.522181205,2.18852815319,0.0,2.18852815319
 02/19  18:00:00,735.514164482,16.4773117142,334.703463129,0.0,24.9203635341,149.522181205,2.18849136924,0.0,2.18849136924
 02/19  19:00:00,339.384645593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837927784,0.0,2.18837927784
 02/19  20:00:00,323.483916135,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  21:00:00,323.483916429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841723063,0.0,2.18841723063
 02/19  22:00:00,299.040863107,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054077812,0.0,2.19054077812
 02/19  23:00:00,274.595125279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844739211,0.0,2.18844739211
 02/19  24:00:00,250.150730057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848526352,0.0,2.18848526352
 02/20  01:00:00,237.928531158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852040376,0.0,2.18852040376
 02/20  02:00:00,237.928530662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833284969,0.0,2.18833284969
 02/20  03:00:00,237.928530603,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  04:00:00,237.928531071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836887666,0.0,2.18836887666
 02/20  05:00:00,250.150728932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840474376,0.0,2.18840474376
 02/20  06:00:00,274.596465159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058316312,0.0,2.19058316312
 02/20  07:00:00,323.483915704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842996194,0.0,2.18842996194
 02/20  08:00:00,305.209977663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846618601,0.0,2.18846618601
 02/20  09:00:00,296.666310607,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  10:00:00,259.999717705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850114035,0.0,2.18850114035
 02/20  11:00:00,458.16402639,10.6154223593,193.437494311,0.0,24.9203635341,149.522181205,2.18853716495,0.0,2.18853716495
 02/20  12:00:00,663.435096724,18.7172619002,345.14624742,0.0,24.9203635341,149.522181205,2.18998039708,0.0,2.18998039708
 02/20  13:00:00,761.554087232,22.9110605126,428.082447346,0.0,24.9203635341,149.522181205,2.18994355552,0.0,2.18994355552
 02/20  14:00:00,678.75263114,19.1906695424,352.762245958,0.0,24.9203635341,149.522181205,4.36421402347,0.0,4.36421402347
 02/20  15:00:00,746.933437627,22.9224179718,414.012643294,0.0,24.9203635341,149.522181205,2.18988358821,0.0,2.18988358821
 02/20  16:00:00,673.535408112,19.0883693586,347.742149513,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  17:00:00,728.640675536,20.1089492948,365.152687425,0.0,24.9203635341,149.522181205,2.18850473521,0.0,2.18850473521
 02/20  18:00:00,296.666311334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853997554,0.0,2.18853997554
 02/20  19:00:00,339.384644683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835156146,0.0,2.18835156146
 02/20  20:00:00,323.483915269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838721201,0.0,2.18838721201
 02/20  21:00:00,323.483915102,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  22:00:00,299.040861496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36079761187,0.0,4.36079761187
 02/20  23:00:00,274.595123948,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  24:00:00,250.150728819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844651354,0.0,2.18844651354
 02/21  01:00:00,287.769703788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907113304,0.0,2.18907113304
 02/21  02:00:00,287.769703776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921080311,0.0,2.18921080311
 02/21  03:00:00,287.769703731,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890798357,0.0,2.1890798357
 02/21  04:00:00,287.769703716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921931268,0.0,2.18921931268
 02/21  05:00:00,299.991901431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908824823,0.0,2.18908824823
 02/21  06:00:00,349.358000438,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127326171,0.0,2.19127326171
 02/21  07:00:00,1020.5126309,29.9379636366,485.903381146,0.0,49.8407270682,199.362908273,60.0043440471,57.8137628843,2.19058116286
 02/21  08:00:00,1103.17932529,29.1042720148,488.864207604,0.0,149.522181205,199.362908273,76.5008485281,67.7646093209,8.73623920714
 02/21  09:00:00,1651.44747319,29.1042720148,496.987683378,0.0,448.566543614,448.566543614,22.1468666768,11.1724715111,10.9743951657
 02/21  10:00:00,1629.8645761,29.1042720148,511.668989138,0.0,448.566543614,448.566543614,18.7549233723,5.5772143922,13.1777089801
 02/21  11:00:00,1584.62528191,29.1042720148,515.320844415,0.0,448.566543614,448.566543614,17.1924437374,1.82098659874,15.3714571387
 02/21  12:00:00,1577.82144464,29.3041383233,508.314853304,0.0,448.566543614,448.566543614,15.5147631641,0.102022643695,15.4127405204
 02/21  13:00:00,1521.92813276,30.5228910861,501.03907235,0.0,448.566543614,398.725816546,20.3886670035,0.0604579714735,20.328209032
 02/21  14:00:00,1572.22524869,30.1670049758,501.852738493,0.0,448.566543614,448.566543614,19.4146395689,0.0,19.4146395689
 02/21  15:00:00,1560.8741228,31.8221283904,488.855424309,0.0,448.566543614,448.566543614,13.156568704,0.0,13.156568704
 02/21  16:00:00,1558.29415354,32.4676905459,485.630333534,0.0,448.566543614,448.566543614,10.9641700842,0.0,10.9641700842
 02/21  17:00:00,1610.89902172,32.0102824979,489.79890986,0.0,448.566543614,448.566543614,15.3991901651,0.0,15.3991901651
 02/21  18:00:00,1509.62194659,29.5365621965,503.859181677,0.0,348.885089477,398.725816546,10.9388617604,0.0,10.9388617604
 02/21  19:00:00,1354.79982379,29.1042720148,506.116032566,0.0,249.203635341,299.044362409,6.73078156122,0.169479216739,6.56130234448
 02/21  20:00:00,1280.00521198,29.1042720148,448.301115593,0.0,249.203635341,299.044362409,12.626813131,6.07852600167,6.54828712931
 02/21  21:00:00,1087.9524693,29.1042720148,408.423785466,0.0,149.522181205,249.203635341,38.8654609512,34.4896944191,4.37576653209
 02/21  22:00:00,1038.14072639,29.1042720148,381.157297736,0.0,149.522181205,249.203635341,54.5373646107,50.1749908159,4.36237379474
 02/21  23:00:00,349.356660375,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912142348,0.0,2.18912142348
 02/21  24:00:00,299.991901346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926058112,0.0,2.18926058112
 02/22  01:00:00,287.769701941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912533595,0.0,2.18912533595
 02/22  02:00:00,287.769701991,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/22  03:00:00,287.769701983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926204099,0.0,2.18926204099
 02/22  04:00:00,287.769701988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912871979,0.0,2.18912871979
 02/22  05:00:00,299.99189997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899527912,0.0,2.18899527912
 02/22  06:00:00,349.357999257,0.0,0.0,0.0,49.8407270682,199.362908273,4.3623417398,0.0,4.3623417398
 02/22  07:00:00,856.592781941,30.8521444866,320.907455922,0.0,49.8407270682,199.362908273,277.535569433,275.345219955,2.19034947831
 02/22  08:00:00,855.576122495,29.1042720148,252.513714197,0.0,149.522181205,199.362908273,210.683838675,204.127574614,6.55626406031
 02/22  09:00:00,1415.96679764,29.1042720148,271.81227442,0.0,448.566543614,448.566543614,76.1895949712,63.0277746,13.1618203713
 02/22  10:00:00,1401.43409987,29.1286326921,292.85667462,0.0,448.566543614,448.566543614,54.9491572031,41.7767313821,13.172425821
 02/22  11:00:00,1370.30101271,30.3746162027,308.546086923,0.0,448.566543614,448.566543614,42.4745014883,29.2950518269,13.1794496613
 02/22  12:00:00,1383.619144,32.3212863578,319.405921423,0.0,448.566543614,448.566543614,39.958644497,22.3463792758,17.6122652212
 02/22  13:00:00,1339.73395204,32.5992549549,324.803749694,0.0,448.566543614,398.725816546,44.31335066,24.4316946998,19.8816559602
 02/22  14:00:00,1399.35799194,35.0027946187,331.857788272,0.0,448.566543614,448.566543614,24.8810180149,5.02062612681,19.8603918881
 02/22  15:00:00,1406.98244338,35.7297701222,338.43580329,0.0,448.566543614,448.566543614,10.9676399075,0.0,10.9676399075
 02/22  16:00:00,1405.35187189,35.5574773161,336.895210952,0.0,448.566543614,448.566543614,13.1514519195,0.0,13.1514519195
 02/22  17:00:00,1446.36142244,34.8913461848,329.692629644,0.0,448.566543614,448.566543614,15.3966789021,0.0,15.3966789021
 02/22  18:00:00,1316.74578312,30.8169548699,317.176507957,0.0,348.885089477,398.725816546,8.75539720855,0.0,8.75539720855
 02/22  19:00:00,1138.90471457,29.1042720148,298.641171884,0.0,249.203635341,299.044362409,20.3299647889,13.7682202791,6.56174450974
 02/22  20:00:00,1104.97690469,29.1042720148,281.642535737,0.0,249.203635341,299.044362409,59.5481491106,52.9997897109,6.5483593997
 02/22  21:00:00,944.630683259,29.1042720148,271.259935099,0.0,149.522181205,249.203635341,115.232669067,108.679402249,6.55326681791
 02/22  22:00:00,918.56802583,29.1042720148,270.011226734,0.0,149.522181205,249.203635341,131.883885235,129.692821558,2.19106367644
 02/22  23:00:00,349.356659113,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920162637,0.0,2.18920162637
 02/22  24:00:00,299.991900006,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892022378,0.0,2.1892022378
 02/23  01:00:00,287.769700741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906552304,0.0,2.18906552304
 02/23  02:00:00,287.769700774,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891995933,0.0,2.1891995933
 02/23  03:00:00,287.76970076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906384893,0.0,2.18906384893
 02/23  04:00:00,287.76970075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919775432,0.0,2.18919775432
 02/23  05:00:00,299.991898496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906190778,0.0,2.18906190778
 02/23  06:00:00,349.357995757,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123411393,0.0,2.19123411393
 02/23  07:00:00,788.133635276,30.5547037813,260.770023024,0.0,49.8407270682,199.362908273,417.263854744,415.073315684,2.19053906027
 02/23  08:00:00,814.979585151,29.1042720148,220.507180438,0.0,149.522181205,199.362908273,282.837929557,275.046933284,7.790996273
 02/23  09:00:00,1392.1950237,29.1042720148,248.550078058,0.0,448.566543614,448.566543614,112.3811763,100.457325509,11.9238507907
 02/23  10:00:00,1393.9968082,29.3440430485,285.179619458,0.0,448.566543614,448.566543614,68.4824981088,55.3059854044,13.1765127044
 02/23  11:00:00,1388.46762711,31.3217465095,325.264604093,0.0,448.566543614,448.566543614,46.7867483651,31.414911724,15.3718366412
 02/23  12:00:00,1429.30674512,33.2733824004,363.147702582,0.0,448.566543614,448.566543614,33.6940425995,18.2810997008,15.4129428987
 02/23  13:00:00,1396.59897429,34.1451954219,378.918777406,0.0,448.566543614,398.725816546,35.5013950888,15.6232376503,19.8781574385
 02/23  14:00:00,1460.86142715,36.6397113303,390.436555691,0.0,448.566543614,448.566543614,20.7412057245,0.883577014968,19.8576287095
 02/23  15:00:00,1471.89223251,38.044360398,399.474585769,0.0,448.566543614,448.566543614,13.1566728537,0.0,13.1566728537
 02/23  16:00:00,1479.04093657,38.8255599152,405.596432151,0.0,448.566543614,448.566543614,10.9651817525,0.0,10.9651817525
 02/23  17:00:00,1524.7152464,38.774069797,402.41685753,0.0,448.566543614,448.566543614,15.3981744328,0.0,15.3981744328
 02/23  18:00:00,1392.53870093,33.0159876501,389.114770592,0.0,348.885089477,398.725816546,8.75493978469,0.0,8.75493978469
 02/23  19:00:00,1197.63695316,29.6431770812,363.618008255,0.0,249.203635341,299.044362409,8.74161925579,0.0,8.74161925579
 02/23  20:00:00,1167.16560846,29.1274272382,341.841139575,0.0,249.203635341,299.044362409,4.66905997246,0.296827667842,4.37223230462
 02/23  21:00:00,1003.4366665,29.1042720148,328.207045779,0.0,149.522181205,249.203635341,27.6461477628,21.0939092632,6.55223849962
 02/23  22:00:00,968.970583808,29.1042720148,318.77347614,0.0,149.522181205,249.203635341,51.0004280387,46.6382327848,4.36219525392
 02/23  23:00:00,349.356657625,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/23  24:00:00,299.991898467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916030148,0.0,2.18916030148
 02/24  01:00:00,287.769699218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902176472,0.0,2.18902176472
 02/24  02:00:00,287.76969922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915307543,0.0,2.18915307543
 02/24  03:00:00,287.76969931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901484275,0.0,2.18901484275
 02/24  04:00:00,287.769699277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914596566,0.0,2.18914596566
 02/24  05:00:00,299.991897153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900760557,0.0,2.18900760557
 02/24  06:00:00,349.357993729,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130217191,0.0,2.19130217191
 02/24  07:00:00,819.661388841,31.3136014122,290.901310731,0.0,49.8407270682,199.362908273,255.445869151,251.084722902,4.36114624871
 02/24  08:00:00,861.312679001,29.1042720148,266.143708721,0.0,149.522181205,199.362908273,198.900297222,192.34395085,6.55634637175
 02/24  09:00:00,1443.7896244,29.1042720148,299.193278383,0.0,448.566543614,448.566543614,54.610865926,43.640733853,10.970132073
 02/24  10:00:00,1462.12906298,29.2637809931,349.821078444,0.0,448.566543614,448.566543614,37.2158001013,21.850862986,15.3649371153
 02/24  11:00:00,1453.87564272,30.9315662228,382.737526622,0.0,448.566543614,448.566543614,23.6176805195,10.4428682927,13.1748122269
 02/24  12:00:00,1476.5564405,33.2445555705,403.387531272,0.0,448.566543614,448.566543614,17.7297718152,2.31639161138,15.4133802038
 02/24  13:00:00,1442.90271127,32.7774893288,420.41872249,0.0,448.566543614,398.725816546,23.6285044626,1.54494544825,22.0835590143
 02/24  14:00:00,1506.60977672,34.9150141054,431.489284961,0.0,448.566543614,448.566543614,17.6799950273,0.0264776064568,17.6535174209
 02/24  15:00:00,1504.96695856,35.2179796962,429.552439059,0.0,448.566543614,448.566543614,13.1560217239,0.0,13.1560217239
 02/24  16:00:00,1494.36805177,35.4469465265,418.725005199,0.0,448.566543614,448.566543614,10.9634794208,0.0,10.9634794208
 02/24  17:00:00,1537.48354486,34.7293485679,413.664405744,0.0,448.566543614,448.566543614,15.3978540362,0.0,15.3978540362
 02/24  18:00:00,1416.16015485,30.8775949553,409.056379514,0.0,348.885089477,398.725816546,8.75475285138,0.0,8.75475285138
 02/24  19:00:00,1235.28289393,29.1401374788,395.106900035,0.0,249.203635341,299.044362409,8.94227486599,0.200473793924,8.74180107206
 02/24  20:00:00,1215.95292315,29.1042720148,383.17030768,0.0,249.203635341,299.044362409,7.55599824072,3.18399296761,4.37200527312
 02/24  21:00:00,1060.34418563,29.1042720148,377.065039172,0.0,149.522181205,249.203635341,33.648804026,27.0958153594,6.55298866657
 02/24  22:00:00,1038.5714331,29.1042720148,379.726036173,0.0,149.522181205,249.203635341,51.1579050681,46.795618504,4.36228656414
 02/24  23:00:00,349.356655998,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914055261,0.0,2.18914055261
 02/24  24:00:00,299.991896865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900205467,0.0,2.18900205467
 02/25  01:00:00,237.928970379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/25  02:00:00,237.928970374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912809665,0.0,2.18912809665
 02/25  03:00:00,237.928970539,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889872735,0.0,2.1889872735
 02/25  04:00:00,237.928970519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911543352,0.0,2.18911543352
 02/25  05:00:00,250.15116847,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888386191,0.0,2.1888386191
 02/25  06:00:00,274.596901019,0.0,0.0,0.0,24.9203635341,149.522181205,4.36212308142,0.0,4.36212308142
 02/25  07:00:00,940.044607785,30.9895012127,405.487589678,0.0,49.8407270682,199.362908273,114.085189603,111.89479951,2.19039009295
 02/25  08:00:00,907.988193861,29.1042720148,407.266055462,0.0,49.8407270682,199.362908273,133.870085897,129.503543614,4.36654228298
 02/25  09:00:00,1165.03289369,29.1042720148,413.655056358,0.0,249.203635341,249.203635341,101.055349745,96.6829232928,4.37242645228
 02/25  10:00:00,1140.78873887,29.1042720148,424.165520309,0.0,249.203635341,249.203635341,87.5609680337,78.8199368793,8.74103115435
 02/25  11:00:00,1105.06197676,29.1042720148,436.489809364,0.0,249.203635341,249.203635341,78.6588922086,72.1027186786,6.55617353003
 02/25  12:00:00,1112.92340795,29.1042720148,444.109840195,0.0,249.203635341,249.203635341,75.3853717881,66.6391769003,8.74619488784
 02/25  13:00:00,1116.89277301,29.1042720148,447.923270806,0.0,249.203635341,249.203635341,75.0242847161,68.4659123548,6.5583723613
 02/25  14:00:00,1127.12398239,29.1042720148,457.732090346,0.0,249.203635341,249.203635341,74.8943594321,68.336932563,6.55742686913
 02/25  15:00:00,888.085753071,29.1042720148,467.870153629,0.0,74.7610906023,174.442544739,102.020217745,97.2035417914,4.81667595362
 02/25  16:00:00,885.755459271,29.1042720148,466.760294006,0.0,74.7610906023,174.442544739,115.777217192,109.677695767,6.09952142525
 02/25  17:00:00,926.298107332,29.1042720148,459.063578579,0.0,74.7610906023,174.442544739,143.825538909,139.454602802,4.37093610774
 02/25  18:00:00,880.644827486,29.1042720148,452.125306203,0.0,24.9203635341,149.522181205,198.369346942,196.178741428,2.19060551388
 02/25  19:00:00,330.842308939,0.0,0.0,0.0,24.9203635341,149.522181205,4.36102109997,0.0,4.36102109997
 02/25  20:00:00,323.485246474,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041436224,0.0,2.19041436224
 02/25  21:00:00,323.485245929,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047171888,0.0,2.19047171888
 02/25  22:00:00,299.041742145,0.0,0.0,0.0,24.9203635341,149.522181205,4.36345185438,0.0,4.36345185438
 02/25  23:00:00,274.59556389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/25  24:00:00,250.151168244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921087604,0.0,2.18921087604
 02/26  01:00:00,237.92852365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835291958,0.0,2.18835291958
 02/26  02:00:00,237.928523977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837333769,0.0,2.18837333769
 02/26  03:00:00,237.928523819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839355276,0.0,2.18839355276
 02/26  04:00:00,237.928523271,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  05:00:00,250.150721312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841361373,0.0,2.18841361373
 02/26  06:00:00,274.596453051,0.0,0.0,0.0,24.9203635341,149.522181205,2.190494397,0.0,2.190494397
 02/26  07:00:00,323.483908244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840674415,0.0,2.18840674415
 02/26  08:00:00,296.666304238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842661584,0.0,2.18842661584
 02/26  09:00:00,296.666304145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844641644,0.0,2.18844641644
 02/26  10:00:00,259.999710191,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  11:00:00,211.110919074,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884661592,0.0,2.1884661592
 02/26  12:00:00,211.111809825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978529285,0.0,2.18978529285
 02/26  13:00:00,211.11180996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992140226,0.0,2.18992140226
 02/26  14:00:00,211.113145723,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383634755,0.0,4.36383634755
 02/26  15:00:00,311.107915991,1.14563111759,58.2790516982,0.0,24.9203635341,149.522181205,2.18990776363,0.0,2.18990776363
 02/26  16:00:00,592.099392336,12.3566297919,288.438665271,0.0,24.9203635341,149.522181205,2.18833480381,0.0,2.18833480381
 02/26  17:00:00,292.176697611,0.381877039196,18.3320511491,0.0,24.9203635341,149.522181205,2.18835452537,0.0,2.18835452537
 02/26  18:00:00,296.666303462,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  19:00:00,330.840970657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837428643,0.0,2.18837428643
 02/26  20:00:00,323.483908518,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883940141,0.0,2.1883940141
 02/26  21:00:00,323.483908129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841372568,0.0,2.18841372568
 02/26  22:00:00,299.040848347,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904704129,0.0,2.1904704129
 02/26  23:00:00,274.59511682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840575214,0.0,2.18840575214
 02/26  24:00:00,250.150720951,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/27  01:00:00,287.769694184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918232537,0.0,2.18918232537
 02/27  02:00:00,287.769694256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903620735,0.0,2.18903620735
 02/27  03:00:00,287.769694318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915794593,0.0,2.18915794593
 02/27  04:00:00,287.769694376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901164309,0.0,2.18901164309
 02/27  05:00:00,299.991892153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913329453,0.0,2.18913329453
 02/27  06:00:00,349.357985612,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113755909,0.0,2.19113755909
 02/27  07:00:00,1020.59554445,30.7216881209,485.191634811,0.0,49.8407270682,199.362908273,78.0407974546,73.67985443,4.36094302463
 02/27  08:00:00,1089.2543881,29.1042720148,483.379775459,0.0,149.522181205,199.362908273,89.7733421183,83.2177345925,6.55560752586
 02/27  09:00:00,1641.22871503,29.1042720148,486.933186459,0.0,448.566543614,448.566543614,31.965647581,20.9948483058,10.9707992752
 02/27  10:00:00,1624.44312836,29.1042720148,506.249586757,0.0,448.566543614,448.566543614,16.1573914433,2.9808904599,13.1765009834
 02/27  11:00:00,1585.5955618,29.1042720148,516.292001336,0.0,448.566543614,448.566543614,16.1255180624,0.756337295771,15.3691807667
 02/27  12:00:00,1586.76300337,29.1142808972,517.446220763,0.0,448.566543614,448.566543614,15.7031226743,0.29178718334,15.4113354909
 02/27  13:00:00,1535.56693271,29.1042720148,516.096191365,0.0,448.566543614,398.725816546,20.4932004884,0.618132248317,19.8750682401
 02/27  14:00:00,1584.22957765,29.8236660156,514.200501926,0.0,448.566543614,448.566543614,19.8558263793,0.0,19.8558263793
 02/27  15:00:00,1575.2535673,30.7678915247,504.289163012,0.0,448.566543614,448.566543614,10.9647835612,0.0,10.9647835612
 02/27  16:00:00,1574.95436893,30.9644773839,503.793833868,0.0,448.566543614,448.566543614,13.1515101421,0.0,13.1515101421
 02/27  17:00:00,1622.30228324,31.2969344723,501.91559553,0.0,448.566543614,448.566543614,15.3955211461,0.0,15.3955211461
 02/27  18:00:00,1518.4005541,29.1308292755,513.043573176,0.0,348.885089477,398.725816546,8.75483660633,0.0,8.75483660633
 02/27  19:00:00,1357.74271914,29.1042720148,517.601030991,0.0,249.203635341,299.044362409,8.91536769841,2.35532955238,6.56003814603
 02/27  20:00:00,1337.81591486,29.1042720148,505.027550681,0.0,249.203635341,299.044362409,17.6288360378,11.0809793184,6.54785671931
 02/27  21:00:00,1168.35104949,29.1042720148,485.301560702,0.0,149.522181205,249.203635341,48.665103208,42.1125265649,6.55257664308
 02/27  22:00:00,1131.62388965,29.1042720148,473.809816511,0.0,149.522181205,249.203635341,62.007712255,59.816436832,2.19127542305
 02/27  23:00:00,349.356651377,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914134072,0.0,2.18914134072
 02/27  24:00:00,299.99189225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899399491,0.0,2.18899399491
 02/28  01:00:00,287.769692629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911141214,0.0,2.18911141214
 02/28  02:00:00,287.769692705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896241062,0.0,2.18896241062
 02/28  03:00:00,287.769692545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908100163,0.0,2.18908100163
 02/28  04:00:00,287.769692551,0.0,0.0,0.0,24.9203635341,199.362908273,2.189199213,0.0,2.189199213
 02/28  05:00:00,299.991890177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905005994,0.0,2.18905005994
 02/28  06:00:00,349.357983169,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132628713,0.0,2.19132628713
 02/28  07:00:00,1025.88610502,31.4355293312,489.768143598,0.0,49.8407270682,199.362908273,76.3912553655,74.2008619341,2.19039343137
 02/28  08:00:00,1097.57390775,29.1042720148,491.259832856,0.0,149.522181205,199.362908273,86.260044197,79.7038842832,6.55615991385
 02/28  09:00:00,1645.72609614,29.1042720148,491.120022944,0.0,448.566543614,448.566543614,31.2860028032,18.1252311704,13.1607716328
 02/28  10:00:00,1614.75978616,29.1042720148,496.560554573,0.0,448.566543614,448.566543614,23.952574192,10.780602531,13.171971661
 02/28  11:00:00,1577.19259835,29.2572995544,507.735378216,0.0,448.566543614,448.566543614,14.8134483976,1.63525083978,13.1781975578
 02/28  12:00:00,1582.45227383,29.8370149745,512.412496031,0.0,448.566543614,448.566543614,18.2674683433,0.658497075642,17.6089712676
 02/28  13:00:00,1533.3258843,29.2554096427,513.704354507,0.0,448.566543614,398.725816546,20.0488857321,0.173289666521,19.8755960656
 02/28  14:00:00,1576.00667691,30.8544288844,504.946857631,0.0,448.566543614,448.566543614,17.6493889041,0.0,17.6493889041
 02/28  15:00:00,1570.60145059,31.4825778861,498.922379266,0.0,448.566543614,448.566543614,13.1569135813,0.0,13.1569135813
 02/28  16:00:00,1565.00055984,33.1766976539,491.627804289,0.0,448.566543614,448.566543614,10.962273852,0.0,10.962273852
 02/28  17:00:00,1616.31525461,32.5644455974,494.661078437,0.0,448.566543614,448.566543614,15.3952512219,0.0,15.3952512219
 02/28  18:00:00,1516.99251416,29.6066456743,511.159722911,0.0,348.885089477,398.725816546,8.75458934388,0.0,8.75458934388
 02/28  19:00:00,1358.29064693,29.1042720148,518.150244134,0.0,249.203635341,299.044362409,9.35760587155,0.616589840392,8.74101603116
 02/28  20:00:00,1348.02262633,29.1042720148,515.23675062,0.0,249.203635341,299.044362409,12.0944051706,7.7225426451,4.37186252545
 02/28  21:00:00,1191.38387763,29.1042720148,508.099120201,0.0,149.522181205,249.203635341,41.8404191361,35.2877814415,6.55263769464
 02/28  22:00:00,1163.89455968,29.1042720148,505.048998792,0.0,149.522181205,249.203635341,52.2408332198,47.8783353096,4.36249791017
 02/28  23:00:00,349.356649384,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903979587,0.0,2.18903979587
 02/28  24:00:00,299.99189025,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/01  01:00:00,287.76969062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915490601,0.0,2.18915490601
 03/01  02:00:00,287.769690726,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890031081,0.0,2.1890031081
 03/01  03:00:00,287.769690774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911824815,0.0,2.18911824815
 03/01  04:00:00,287.7696909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896622577,0.0,2.18896622577
 03/01  05:00:00,299.991888653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908128231,0.0,2.18908128231
 03/01  06:00:00,349.357980571,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133830296,0.0,2.19133830296
 03/01  07:00:00,1028.53464605,31.9985050218,491.859049566,0.0,49.8407270682,199.362908273,71.459399453,67.0982859738,4.3611134792
 03/01  08:00:00,1097.2291776,29.1042720148,490.765779949,0.0,149.522181205,199.362908273,75.5575609277,69.0015201902,6.55604073756
 03/01  09:00:00,1647.05679758,29.1042720148,492.267600876,0.0,448.566543614,448.566543614,23.8432441579,12.8736731263,10.9695710315
 03/01  10:00:00,1622.8996316,29.3212708116,504.489099667,0.0,448.566543614,448.566543614,16.1945257736,3.01787688569,13.1766488879
 03/01  11:00:00,1580.6163446,29.9826964125,510.434499367,0.0,448.566543614,448.566543614,15.9807528037,0.613695832196,15.3670569715
 03/01  12:00:00,1579.30364153,30.7541620022,508.347218325,0.0,448.566543614,448.566543614,15.418358446,0.00771947421947,15.4106389718
 03/01  13:00:00,1528.5133365,31.2485439248,506.898786411,0.0,448.566543614,398.725816546,19.9158197161,0.0424571221086,19.873362594
 03/01  14:00:00,1565.05062111,35.5142720139,489.330977727,0.0,448.566543614,448.566543614,19.8536162127,0.0,19.8536162127
 03/01  15:00:00,1559.00937324,36.8187305506,481.994154457,0.0,448.566543614,448.566543614,10.9652622796,0.0,10.9652622796
 03/01  16:00:00,1559.96193273,36.658859992,483.107035844,0.0,448.566543614,448.566543614,13.1498870635,0.0,13.1498870635
 03/01  17:00:00,1604.09775008,38.8915096402,476.116519577,0.0,448.566543614,448.566543614,15.3951784938,0.0,15.3951784938
 03/01  18:00:00,1507.50296049,33.5178792269,497.75894871,0.0,348.885089477,398.725816546,8.75474614802,0.0,8.75474614802
 03/01  19:00:00,1334.18573916,29.175456707,493.974610383,0.0,249.203635341,299.044362409,6.56072824072,0.0,6.56072824072
 03/01  20:00:00,1319.67347067,29.1042720148,486.893204087,0.0,249.203635341,299.044362409,6.61574523506,0.0681974909184,6.54754774414
 03/01  21:00:00,1160.33809767,29.1042720148,477.070317352,0.0,149.522181205,249.203635341,18.6774603884,12.1260108457,6.55144954274
 03/01  22:00:00,1133.74769209,29.1042720148,475.066621377,0.0,149.522181205,249.203635341,22.1749764505,19.9836543549,2.19132209558
 03/01  23:00:00,349.356647756,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904980575,0.0,2.18904980575
 03/01  24:00:00,299.991888653,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891644626,0.0,2.1891644626
 03/02  01:00:00,287.769688915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900748135,0.0,2.18900748135
 03/02  02:00:00,287.769688808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911914863,0.0,2.18911914863
 03/02  03:00:00,287.769688759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896417413,0.0,2.18896417413
 03/02  04:00:00,287.769688741,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/02  05:00:00,299.991886563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907575303,0.0,2.18907575303
 03/02  06:00:00,349.357978075,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236388717,0.0,4.36236388717
 03/02  07:00:00,1015.24352539,32.3537410906,478.225645513,0.0,49.8407270682,199.362908273,51.65780453,49.4674685195,2.19033601049
 03/02  08:00:00,1087.37496452,29.1042720148,480.880526814,0.0,149.522181205,199.362908273,68.3666619943,61.8109818019,6.55568019242
 03/02  09:00:00,1643.88750947,29.2053707481,488.936851424,0.0,448.566543614,448.566543614,22.106508527,8.94852111236,13.1579874146
 03/02  10:00:00,1614.58329295,30.0586765046,495.436597994,0.0,448.566543614,448.566543614,14.5095663051,1.34124073524,13.1683255699
 03/02  11:00:00,1572.36885017,30.6916940698,501.478270515,0.0,448.566543614,448.566543614,13.4447659092,0.270562116968,13.1742037922
 03/02  12:00:00,1578.27542179,31.1451058039,506.927989361,0.0,448.566543614,448.566543614,15.5193547105,0.108225101833,15.4111296087
 03/02  13:00:00,1531.60754237,29.4711214616,511.770363594,0.0,448.566543614,398.725816546,20.0155370113,0.139146773209,19.8763902381
 03/02  14:00:00,1570.81636884,31.7785755664,498.832445289,0.0,448.566543614,448.566543614,19.8536681891,0.0,19.8536681891
 03/02  15:00:00,1565.04415333,32.6599360237,492.187741826,0.0,448.566543614,448.566543614,10.9634749771,0.0,10.9634749771
 03/02  16:00:00,1562.63688455,34.4016023497,488.039258805,0.0,448.566543614,448.566543614,13.1515978613,0.0,13.1515978613
 03/02  17:00:00,1607.40660419,35.8253512036,482.491546735,0.0,448.566543614,448.566543614,15.3947661328,0.0,15.3947661328
 03/02  18:00:00,1507.85112036,31.5778009958,500.047195429,0.0,348.885089477,398.725816546,8.7544811158,0.0,8.7544811158
 03/02  19:00:00,1350.29780655,29.1042720148,510.156576694,0.0,249.203635341,299.044362409,8.334011319,1.77366500674,6.56034631225
 03/02  20:00:00,1326.61614741,29.1042720148,493.828442136,0.0,249.203635341,299.044362409,16.8231267902,10.2748635911,6.54826319911
 03/02  21:00:00,1157.81498708,29.1042720148,474.582849737,0.0,149.522181205,249.203635341,38.3404082565,31.7882875385,6.55212071798
 03/02  22:00:00,1114.79697626,29.1042720148,457.120640504,0.0,149.522181205,249.203635341,54.7374265569,52.5462834203,2.19114313651
 03/02  23:00:00,349.356646082,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914593599,0.0,2.18914593599
 03/02  24:00:00,299.991886886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912311011,0.0,2.18912311011
 03/03  01:00:00,287.769687194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896344185,0.0,2.18896344185
 03/03  02:00:00,287.76968706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907166216,0.0,2.18907166216
 03/03  03:00:00,287.769687056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917950188,0.0,2.18917950188
 03/03  04:00:00,287.769686862,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890214736,0.0,2.1890214736
 03/03  05:00:00,299.991884651,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/03  06:00:00,349.35797446,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236242506,0.0,4.36236242506
 03/03  07:00:00,866.576607542,31.3610376975,339.941882684,0.0,49.8407270682,199.362908273,388.718137485,386.52760301,2.1905344748
 03/03  08:00:00,807.314804893,29.1042720148,204.863288795,0.0,149.522181205,199.362908273,350.565562614,344.010284997,6.55527761687
 03/03  09:00:00,1305.70336158,29.1042720148,156.317146385,0.0,448.566543614,448.566543614,213.024041607,199.865247076,13.1587945311
 03/03  10:00:00,1282.83500806,29.1042720148,175.810766443,0.0,448.566543614,448.566543614,158.768932176,145.59996598,13.1689661961
 03/03  11:00:00,1257.36036723,29.1058589687,199.287849895,0.0,448.566543614,448.566543614,136.66458643,123.48988054,13.1747058907
 03/03  12:00:00,1275.68201924,29.3791827448,217.228112991,0.0,448.566543614,448.566543614,112.183267364,94.5748048862,17.6084624779
 03/03  13:00:00,1276.08043865,29.1626662688,267.121734038,0.0,448.566543614,398.725816546,114.903784041,95.9487140893,18.955069952
 03/03  14:00:00,1357.72067041,30.9637791277,296.511111394,0.0,448.566543614,448.566543614,68.9587354992,50.3970319767,18.5617035225
 03/03  15:00:00,1370.55455688,31.6082676948,308.426975594,0.0,448.566543614,448.566543614,39.055152133,28.0917641046,10.9633880284
 03/03  16:00:00,1379.53632992,31.2799007593,311.242322538,0.0,448.566543614,448.566543614,38.146084439,24.9947139543,13.1513704847
 03/03  17:00:00,1433.23577171,31.2438171082,312.880962861,0.0,448.566543614,448.566543614,44.4148650617,29.0206622415,15.3942028201
 03/03  18:00:00,1322.63792937,29.1357662662,317.245467039,0.0,348.885089477,398.725816546,50.4304699985,41.6762831099,8.75418688858
 03/03  19:00:00,1157.12638475,29.1042720148,316.914684777,0.0,249.203635341,299.044362409,104.404469029,97.8439390915,6.56052993791
 03/03  20:00:00,1132.31326905,29.1042720148,309.545868021,0.0,249.203635341,299.044362409,146.134407021,139.586385877,6.54802114413
 03/03  21:00:00,968.427763554,29.1042720148,295.915173568,0.0,149.522181205,249.203635341,211.449034171,204.897196712,6.55183745902
 03/03  22:00:00,891.484802799,29.1042720148,244.07289011,0.0,149.522181205,249.203635341,257.177752332,254.986696487,2.19105584466
 03/03  23:00:00,349.356644234,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919172311,0.0,2.18919172311
 03/03  24:00:00,299.991884992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903352935,0.0,2.18903352935
 03/04  01:00:00,237.928958135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913612668,0.0,2.18913612668
 03/04  02:00:00,237.928958066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897511536,0.0,2.18897511536
 03/04  03:00:00,237.928957906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907950775,0.0,2.18907950775
 03/04  04:00:00,237.928957879,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/04  05:00:00,250.151155654,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891835721,0.0,2.1891835721
 03/04  06:00:00,274.596880992,0.0,0.0,0.0,24.9203635341,149.522181205,4.36213549677,0.0,4.36213549677
 03/04  07:00:00,769.043476635,29.3867083114,252.023417465,0.0,49.8407270682,199.362908273,715.183505894,712.993088567,2.19041732675
 03/04  08:00:00,622.429193914,29.1042720148,128.994711496,0.0,49.8407270682,199.362908273,525.200157442,520.834085499,4.36607194294
 03/04  09:00:00,833.967803666,29.1042720148,91.2149376155,0.0,249.203635341,249.203635341,351.673287866,347.30188627,4.37140159606
 03/04  10:00:00,827.650188796,29.1042720148,121.22725066,0.0,249.203635341,249.203635341,291.367282832,282.626917746,8.74036508594
 03/04  11:00:00,828.284112807,29.1042720148,170.363996409,0.0,249.203635341,249.203635341,215.404806484,208.848562298,6.55624418538
 03/04  12:00:00,906.773394897,29.1042720148,248.268583911,0.0,249.203635341,249.203635341,194.520848777,185.774503874,8.74634490329
 03/04  13:00:00,945.20386631,29.1103725122,286.02318532,0.0,249.203635341,249.203635341,177.469875697,170.911497338,6.55837835813
 03/04  14:00:00,968.013464926,29.1185619174,308.228053533,0.0,249.203635341,249.203635341,138.075167171,131.518437585,6.55672958632
 03/04  15:00:00,733.345369574,29.1042720148,322.536842199,0.0,74.7610906023,174.442544739,150.498361896,146.126654932,4.37170696401
 03/04  16:00:00,739.337892212,29.1042720148,328.762277221,0.0,74.7610906023,174.442544739,129.454117926,122.910833343,6.54328458324
 03/04  17:00:00,785.722010408,29.1042720148,326.451362552,0.0,74.7610906023,174.442544739,138.99994505,134.62972893,4.3702161206
 03/04  18:00:00,744.252415724,29.1042720148,323.231850082,0.0,24.9203635341,149.522181205,181.165459982,178.975177583,2.19028239954
 03/04  19:00:00,330.842290932,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049682549,0.0,2.19049682549
 03/04  20:00:00,323.485229053,0.0,0.0,0.0,24.9203635341,149.522181205,4.36073276559,0.0,4.36073276559
 03/04  21:00:00,323.485228802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041670447,0.0,2.19041670447
 03/04  22:00:00,299.041718892,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168793467,0.0,2.19168793467
 03/04  23:00:00,274.595551477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917647582,0.0,2.18917647582
 03/04  24:00:00,250.151155875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901513642,0.0,2.18901513642
 03/05  01:00:00,237.928513636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831913783,0.0,2.18831913783
 03/05  02:00:00,237.928513453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831731238,0.0,2.18831731238
 03/05  03:00:00,237.928512865,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  04:00:00,237.928513279,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883153048,0.0,2.1883153048
 03/05  05:00:00,250.15071146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831316452,0.0,2.18831316452
 03/05  06:00:00,274.596434668,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025955456,0.0,2.19025955456
 03/05  07:00:00,314.940231629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847887516,0.0,2.18847887516
 03/05  08:00:00,296.666293612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847687946,0.0,2.18847687946
 03/05  09:00:00,296.666293025,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  10:00:00,259.99970019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847436406,0.0,2.18847436406
 03/05  11:00:00,211.110909287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847125636,0.0,2.18847125636
 03/05  12:00:00,211.11179423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971358143,0.0,2.18971358143
 03/05  13:00:00,324.090420852,3.97641041339,58.5353621576,0.0,24.9203635341,149.522181205,2.18982458459,0.0,2.18982458459
 03/05  14:00:00,589.739949023,19.6851279567,280.656977153,0.0,24.9203635341,149.522181205,4.36339352893,0.0,4.36339352893
 03/05  15:00:00,548.878727215,17.0062173398,257.394699399,0.0,24.9203635341,149.522181205,2.18986596082,0.0,2.18986596082
 03/05  16:00:00,644.725102437,21.1544693107,333.187816186,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  17:00:00,483.469421636,8.683276407,153.282465313,0.0,24.9203635341,149.522181205,2.18847744246,0.0,2.18847744246
 03/05  18:00:00,406.521931886,4.6280459829,76.0160583683,0.0,24.9203635341,149.522181205,2.18842028908,0.0,2.18842028908
 03/05  19:00:00,330.840960242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841694012,0.0,2.18841694012
 03/05  20:00:00,323.48389754,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  21:00:00,323.483898093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841435167,0.0,2.18841435167
 03/05  22:00:00,299.040830545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057897116,0.0,2.19057897116
 03/05  23:00:00,274.59510695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836091419,0.0,2.18836091419
 03/05  24:00:00,250.150711494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835837596,0.0,2.18835837596
 03/06  01:00:00,287.769681124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901876063,0.0,2.18901876063
 03/06  02:00:00,287.769681037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911558204,0.0,2.18911558204
 03/06  03:00:00,287.769680912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894799319,0.0,2.18894799319
 03/06  04:00:00,287.76968088,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/06  05:00:00,299.99187871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904475211,0.0,2.18904475211
 03/06  06:00:00,349.357965475,0.0,0.0,0.0,49.8407270682,199.362908273,4.36222078268,0.0,4.36222078268
 03/06  07:00:00,830.941033494,29.1042720148,314.979885008,0.0,49.8407270682,199.362908273,479.789394953,477.599144682,2.19025027139
 03/06  08:00:00,796.623755115,29.1042720148,203.465804774,0.0,149.522181205,199.362908273,331.784788869,325.228026924,6.55676194523
 03/06  09:00:00,1385.7846137,29.1042720148,243.519031881,0.0,448.566543614,448.566543614,125.033879774,111.87809415,13.1557856239
 03/06  10:00:00,1408.84309851,29.1042720148,302.014766165,0.0,448.566543614,448.566543614,84.3401176671,71.174664818,13.165452849
 03/06  11:00:00,1382.29990313,29.4511895314,323.021394967,0.0,448.566543614,448.566543614,55.6514923954,42.4808267423,13.1706656531
 03/06  12:00:00,1411.90350304,30.7271763932,340.952479377,0.0,448.566543614,448.566543614,43.7820694342,28.3739829822,15.408086452
 03/06  13:00:00,1368.40842667,31.7453866963,352.17562091,0.0,448.566543614,398.725816546,47.1939527959,27.3260507959,19.8679019999
 03/06  14:00:00,1431.93727811,33.1558120025,366.982956052,0.0,448.566543614,448.566543614,23.1870241749,3.33767929732,19.8493448776
 03/06  15:00:00,1444.61536799,33.4085699762,378.745756954,0.0,448.566543614,448.566543614,10.9664415948,0.0,10.9664415948
 03/06  16:00:00,1448.66785203,33.4100957276,382.270813448,0.0,448.566543614,448.566543614,10.9611536325,0.0,10.9611536325
 03/06  17:00:00,1495.54220683,33.489634877,379.951228626,0.0,448.566543614,448.566543614,15.3919632322,0.0,15.3919632322
 03/06  18:00:00,1374.7109786,30.8835544047,374.766676791,0.0,348.885089477,398.725816546,8.75289406312,0.0,8.75289406312
 03/06  19:00:00,1191.01833181,29.1136037463,359.006024287,0.0,249.203635341,299.044362409,14.3304475323,5.58976408586,8.74068344646
 03/06  20:00:00,1165.77357993,29.1042720148,342.111356994,0.0,249.203635341,299.044362409,27.2940642832,22.9224249074,4.37163937576
 03/06  21:00:00,1002.88383742,29.1042720148,329.287554749,0.0,149.522181205,249.203635341,83.1836143853,76.6326394688,6.55097491651
 03/06  22:00:00,966.788027363,29.1042720148,318.205936156,0.0,149.522181205,249.203635341,108.45389191,106.262688017,2.19120389319
 03/06  23:00:00,349.356637918,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916412574,0.0,2.18916412574
 03/06  24:00:00,299.991878818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904783088,0.0,2.18904783088
 03/07  01:00:00,287.769679038,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891396924,0.0,2.1891396924
 03/07  02:00:00,287.76967905,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889689336,0.0,2.1889689336
 03/07  03:00:00,287.769679039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906184124,0.0,2.18906184124
 03/07  04:00:00,287.769679095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915444593,0.0,2.18915444593
 03/07  05:00:00,299.991876746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898343816,0.0,2.18898343816
 03/07  06:00:00,349.357960965,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106152149,0.0,2.19106152149
 03/07  07:00:00,856.225580402,29.5118297743,338.566446155,0.0,49.8407270682,199.362908273,282.05502981,279.86450995,2.19051985955
 03/07  08:00:00,962.573075987,29.1042720148,361.15619567,0.0,149.522181205,199.362908273,248.005351533,241.449359885,6.55599164813
 03/07  09:00:00,1528.97791628,29.1042720148,378.550697138,0.0,448.566543614,448.566543614,109.684153054,96.5255509413,13.1586021132
 03/07  10:00:00,1511.56797757,29.1042720148,399.240380744,0.0,448.566543614,448.566543614,50.8147197309,37.6460962073,13.1686235237
 03/07  11:00:00,1486.98477167,29.1727299509,419.621205457,0.0,448.566543614,448.566543614,32.8723805975,19.6967900259,13.1755905716
 03/07  12:00:00,1507.16870014,30.1748316083,437.421163232,0.0,448.566543614,448.566543614,25.5559265542,10.1490736067,15.4068529475
 03/07  13:00:00,1473.15470772,31.1195236527,451.877333878,0.0,448.566543614,398.725816546,27.4701638251,7.59865811634,19.8715057087
 03/07  14:00:00,1536.1196879,32.3151837333,463.886624834,0.0,448.566543614,448.566543614,20.025644256,0.175615576693,19.8500286793
 03/07  15:00:00,1546.51305733,32.1503411973,474.166309159,0.0,448.566543614,448.566543614,10.9634165185,0.0,10.9634165185
 03/07  16:00:00,1542.37310635,31.6180825122,470.559061686,0.0,448.566543614,448.566543614,10.9596999988,0.0,10.9596999988
 03/07  17:00:00,1583.00668173,30.5027425963,463.414327502,0.0,448.566543614,448.566543614,15.3920213733,0.0,15.3920213733
 03/07  18:00:00,1459.55847684,29.2708900566,454.061512402,0.0,348.885089477,398.725816546,10.936931538,0.0,10.936931538
 03/07  19:00:00,1289.24318922,29.1042720148,449.256946226,0.0,249.203635341,299.044362409,11.2030050846,4.64316567904,6.55983940553
