Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  20:00:00,1289.09680823,29.1042720148,456.95455429,0.0,249.203635341,299.044362409,22.4068395336,18.0353411764,4.37149835721
 03/07  21:00:00,1149.61328887,29.1042720148,467.135980428,0.0,149.522181205,249.203635341,50.4756390798,43.9238242384,6.55181484141
 03/07  22:00:00,1132.42616882,29.1042720148,474.908699092,0.0,149.522181205,249.203635341,61.9475071692,57.585486423,4.36202074614
 03/07  23:00:00,349.356635833,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/07  24:00:00,299.991876708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906345696,0.0,2.18906345696
 03/08  01:00:00,287.769676905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915177718,0.0,2.18915177718
 03/08  02:00:00,287.769676907,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889776741,0.0,2.1889776741
 03/08  03:00:00,287.769676951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906659274,0.0,2.18906659274
 03/08  04:00:00,287.769677052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915521036,0.0,2.18915521036
 03/08  05:00:00,299.991874735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898081431,0.0,2.18898081431
 03/08  06:00:00,349.357957698,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091266967,0.0,2.19091266967
 03/08  07:00:00,1017.38573555,30.6826076532,490.56195434,0.0,49.8407270682,199.362908273,77.7529462631,75.5625299598,2.19041630335
 03/08  08:00:00,1102.26770195,29.1042720148,495.808876047,0.0,149.522181205,199.362908273,82.1991468188,73.4644177709,8.73472904791
 03/08  09:00:00,1590.62180043,29.1042720148,439.866537425,0.0,448.566543614,448.566543614,49.556567364,38.5871558219,10.9694115421
 03/08  10:00:00,1467.29970888,29.1042720148,355.53462885,0.0,448.566543614,448.566543614,46.1968753929,33.0273307029,13.16954469
 03/08  11:00:00,1406.7356781,29.1042720148,342.589434024,0.0,448.566543614,448.566543614,32.1879721911,19.0134786184,13.1744935727
 03/08  12:00:00,1413.54145302,29.1065326933,348.320345494,0.0,448.566543614,448.566543614,27.7278475573,10.1218534883,17.605994069
 03/08  13:00:00,1369.41937762,29.1042720148,354.059179171,0.0,448.566543614,398.725816546,35.8850592771,18.2239151656,17.6611441115
 03/08  14:00:00,1419.0351551,29.1268333688,352.8654257,0.0,448.566543614,448.566543614,29.6817022914,9.83165481112,19.8500474803
 03/08  15:00:00,1425.64071392,30.055214765,357.121170721,0.0,448.566543614,448.566543614,11.3232230997,0.359767985915,10.9634551138
 03/08  16:00:00,1431.93493174,31.2224315461,360.582559551,0.0,448.566543614,448.566543614,10.9627738543,0.00313852543857,10.9596353289
 03/08  17:00:00,1484.71865105,30.6679582368,364.961099898,0.0,448.566543614,448.566543614,15.3916136421,0.0,15.3916136421
 03/08  18:00:00,1360.52073054,29.1042720148,355.184694792,0.0,348.885089477,398.725816546,18.5543680757,7.617702228,10.9366658477
 03/08  19:00:00,1174.03239151,29.1042720148,342.403217373,0.0,249.203635341,299.044362409,50.6232936677,44.0636395387,6.55965412902
 03/08  20:00:00,1154.62211971,29.1042720148,330.806424658,0.0,249.203635341,299.044362409,66.0654007818,61.6940249321,4.37137584966
 03/08  21:00:00,995.719844432,29.1042720148,321.961664532,0.0,149.522181205,249.203635341,105.98297414,99.4313865655,6.55158757473
 03/08  22:00:00,961.265583414,29.1042720148,312.598408017,0.0,149.522181205,249.203635341,138.432581254,134.070700179,4.36188107518
 03/08  23:00:00,349.356633705,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/08  24:00:00,299.991874608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899302025,0.0,2.18899302025
 03/09  01:00:00,287.769674686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907738264,0.0,2.18907738264
 03/09  02:00:00,287.769674817,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888997281,0.0,2.1888997281
 03/09  03:00:00,287.769674764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898472749,0.0,2.18898472749
 03/09  04:00:00,287.769674775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906942001,0.0,2.18906942001
 03/09  05:00:00,299.99187262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889145207,0.0,2.18889145207
 03/09  06:00:00,349.357954189,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121427473,0.0,2.19121427473
 03/09  07:00:00,808.071521096,30.2628031789,289.536223735,0.0,49.8407270682,199.362908273,363.224288012,361.033796337,2.19049167467
 03/09  08:00:00,850.071928663,29.1042720148,255.340268408,0.0,149.522181205,199.362908273,274.298914919,267.742649403,6.55626551656
 03/09  09:00:00,1401.47250586,29.1042720148,257.931740176,0.0,448.566543614,448.566543614,104.431883842,91.2733081188,13.158575723
 03/09  10:00:00,1385.56313723,29.1042720148,277.439576419,0.0,448.566543614,448.566543614,66.6607752816,53.4925531372,13.1682221444
 03/09  11:00:00,1355.3243742,29.4222635715,294.79358815,0.0,448.566543614,448.566543614,49.8275448761,36.6545633206,13.1729815556
 03/09  12:00:00,1369.10903026,30.8895102014,306.50392399,0.0,448.566543614,448.566543614,41.9747322922,26.5693465023,15.4053857899
 03/09  13:00:00,1330.49559128,31.8086564449,316.376211533,0.0,448.566543614,398.725816546,45.4285314449,25.559899517,19.8686319279
 03/09  14:00:00,1390.62445849,32.9700043242,325.18303505,0.0,448.566543614,448.566543614,23.4248939316,3.57576543969,19.8491284919
 03/09  15:00:00,1399.98124637,33.8731097341,333.112015557,0.0,448.566543614,448.566543614,10.9647613449,0.0,10.9647613449
 03/09  16:00:00,1409.36404622,34.2060204684,341.690135066,0.0,448.566543614,448.566543614,10.9592142005,0.0,10.9592142005
 03/09  17:00:00,1467.20644835,34.6520484165,349.844515874,0.0,448.566543614,448.566543614,15.3905109967,0.0,15.3905109967
 03/09  18:00:00,1349.56084125,30.5583495588,349.149814433,0.0,348.885089477,398.725816546,8.75216437543,0.0,8.75216437543
 03/09  19:00:00,1155.06816186,29.1234580064,330.70982837,0.0,249.203635341,299.044362409,9.60885617019,0.869016979635,8.73983919055
 03/09  20:00:00,1134.43405329,29.1042720148,309.911776488,0.0,249.203635341,299.044362409,15.7783754769,11.4070717974,4.37130367955
 03/09  21:00:00,969.458321868,29.1042720148,295.201825618,0.0,149.522181205,249.203635341,61.2513498555,54.7003245375,6.55102531798
 03/09  22:00:00,933.665399114,29.1042720148,284.62695821,0.0,149.522181205,249.203635341,94.6586395073,92.467671679,2.19096782832
 03/09  23:00:00,349.356631485,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911521596,0.0,2.18911521596
 03/09  24:00:00,299.991872406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906752517,0.0,2.18906752517
 03/10  01:00:00,287.769672473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888463607,0.0,2.18888463607
 03/10  02:00:00,287.769672389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896558471,0.0,2.18896558471
 03/10  03:00:00,287.76967235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904620855,0.0,2.18904620855
 03/10  04:00:00,287.769672342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912656934,0.0,2.18912656934
 03/10  05:00:00,299.991869925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894509592,0.0,2.18894509592
 03/10  06:00:00,349.3579508,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113146219,0.0,2.19113146219
 03/10  07:00:00,777.326391956,30.4250630025,258.684577379,0.0,49.8407270682,199.362908273,407.733637393,405.543454438,2.1901829543
 03/10  08:00:00,744.838846007,29.1042720148,151.13568028,0.0,149.522181205,199.362908273,287.274113795,280.719403346,6.55471044963
 03/10  09:00:00,1361.46882704,29.1042720148,218.136156412,0.0,448.566543614,448.566543614,97.938362433,84.7818154662,13.1565469668
 03/10  10:00:00,1397.97949031,29.1693230598,289.327998508,0.0,448.566543614,448.566543614,53.6342547748,40.4678091546,13.1664456202
 03/10  11:00:00,1401.88167794,30.415288807,338.920412999,0.0,448.566543614,448.566543614,30.1631532061,16.9939817051,13.1691715011
 03/10  12:00:00,1444.1671034,32.0182855442,378.430913354,0.0,448.566543614,448.566543614,18.2334673037,2.82840884352,15.4050584601
 03/10  13:00:00,1416.02170227,33.0954567569,398.628823965,0.0,448.566543614,398.725816546,21.626719244,1.76188986056,19.8648293835
 03/10  14:00:00,1482.57553263,35.1955636062,412.711571668,0.0,448.566543614,448.566543614,17.6910706863,0.0488953113395,17.6421753749
 03/10  15:00:00,1499.79082281,36.5710113364,427.822249077,0.0,448.566543614,448.566543614,13.1517852716,0.0,13.1517852716
 03/10  16:00:00,1511.79057917,38.4472307106,437.412197683,0.0,448.566543614,448.566543614,10.9601105829,0.0,10.9601105829
 03/10  17:00:00,1564.29444231,38.8409146668,440.544869883,0.0,448.566543614,448.566543614,15.3911786847,0.0,15.3911786847
 03/10  18:00:00,1440.49254375,33.0180789863,435.721295235,0.0,348.885089477,398.725816546,8.75263420367,0.0,8.75263420367
 03/10  19:00:00,1237.74298424,29.7660275193,410.844979321,0.0,249.203635341,299.044362409,6.55976186341,0.0,6.55976186341
 03/10  20:00:00,1215.39292455,29.1919044225,388.8134661,0.0,249.203635341,299.044362409,6.547433076,0.0,6.547433076
 03/10  21:00:00,1047.52006802,29.1042720148,371.314490505,0.0,149.522181205,249.203635341,4.40878111293,0.0351628673068,4.37361824562
 03/10  22:00:00,1005.22824382,29.1042720148,354.161047194,0.0,149.522181205,249.203635341,11.8373556046,7.47525543976,4.36210016485
 03/10  23:00:00,349.356629223,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897434834,0.0,2.18897434834
 03/10  24:00:00,299.991870015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905456744,0.0,2.18905456744
 03/11  01:00:00,237.928942755,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/11  02:00:00,237.928942743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912774178,0.0,2.18912774178
 03/11  03:00:00,237.928942849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894287767,0.0,2.18894287767
 03/11  04:00:00,237.928942971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901925301,0.0,2.18901925301
 03/11  05:00:00,250.151140917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909538559,0.0,2.18909538559
 03/11  06:00:00,274.596856824,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086388371,0.0,2.19086388371
 03/11  07:00:00,886.124555676,30.8122117149,365.329856188,0.0,49.8407270682,199.362908273,155.390434392,151.029550155,4.36088423634
 03/11  08:00:00,876.48850451,29.1042720148,369.495225083,0.0,49.8407270682,199.362908273,104.895647599,102.702529795,2.19311780347
 03/11  09:00:00,1146.77985071,29.1086295684,393.028888375,0.0,249.203635341,249.203635341,56.7019526228,50.1542073238,6.54774529902
 03/11  10:00:00,1139.13887403,29.1160585146,423.82625536,0.0,249.203635341,249.203635341,40.5261860806,33.9669838613,6.55920221929
 03/11  11:00:00,1118.43780929,29.5254997255,449.00866869,0.0,249.203635341,249.203635341,31.8106762748,25.2552893431,6.55538693172
 03/11  12:00:00,1139.6524738,30.8811637894,467.663642193,0.0,249.203635341,249.203635341,24.7011042412,15.9567219847,8.74438225654
 03/11  13:00:00,1160.53000392,32.3254474245,486.733947379,0.0,249.203635341,249.203635341,14.9200454604,8.36379914179,6.5562463186
 03/11  14:00:00,1176.71096954,33.2557769017,501.990935134,0.0,249.203635341,249.203635341,6.99987664144,0.444900062118,6.55497657932
 03/11  15:00:00,934.047226174,32.7074306808,509.081263956,0.0,74.7610906023,174.442544739,6.54761557344,0.0,6.54761557344
 03/11  16:00:00,927.065412548,32.0885223246,503.126850381,0.0,74.7610906023,174.442544739,4.36905799546,0.0,4.36905799546
 03/11  17:00:00,961.195276936,30.7425119129,490.859024274,0.0,74.7610906023,174.442544739,4.36987872536,0.0,4.36987872536
 03/11  18:00:00,922.123106936,29.4571951344,491.602396612,0.0,24.9203635341,149.522181205,2.19049030375,0.0,2.19049030375
 03/11  19:00:00,322.298603722,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049781296,0.0,2.19049781296
 03/11  20:00:00,323.485208176,0.0,0.0,0.0,24.9203635341,149.522181205,4.3610076468,0.0,4.3610076468
 03/11  21:00:00,323.485207642,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051182958,0.0,2.19051182958
 03/11  22:00:00,299.041691912,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173307343,0.0,2.19173307343
 03/11  23:00:00,274.595536309,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889763408,0.0,2.1889763408
 03/11  24:00:00,250.151140843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905232432,0.0,2.18905232432
 03/12  01:00:00,237.928501335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834156454,0.0,2.18834156454
 03/12  02:00:00,237.928501213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831372783,0.0,2.18831372783
 03/12  03:00:00,237.928500573,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  04:00:00,250.15069876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828569562,0.0,2.18828569562
 03/12  05:00:00,274.596413346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025072387,0.0,2.19025072387
 03/12  06:00:00,323.483885821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839480641,0.0,2.18839480641
 03/12  07:00:00,330.840948319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836638937,0.0,2.18836638937
 03/12  08:00:00,330.728572801,0.381877039196,20.2051061203,0.0,24.9203635341,149.522181205,2.18842484041,0.0,2.18842484041
 03/12  09:00:00,646.479997688,19.6768914266,270.247255574,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  10:00:00,506.601189516,15.1351968752,190.303123552,0.0,24.9203635341,149.522181205,2.18839641591,0.0,2.18839641591
 03/12  11:00:00,483.067813511,14.0578609138,172.492365147,0.0,24.9203635341,149.522181205,2.18956874439,0.0,2.18956874439
 03/12  12:00:00,569.091367715,18.5971496422,240.083841025,0.0,24.9203635341,149.522181205,2.18977237866,0.0,2.18977237866
 03/12  13:00:00,561.232083838,17.0797048301,236.240844023,0.0,24.9203635341,149.522181205,4.36376193765,0.0,4.36376193765
 03/12  14:00:00,597.824845633,18.8408545749,268.053754474,0.0,24.9203635341,149.522181205,2.18978762645,0.0,2.18978762645
 03/12  15:00:00,581.855287061,19.2825031741,254.612650405,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  16:00:00,671.675176438,21.7566458787,295.599616048,0.0,24.9203635341,149.522181205,2.18839795979,0.0,2.18839795979
 03/12  17:00:00,512.296296489,10.8520431391,141.047141443,0.0,24.9203635341,149.522181205,2.18841237777,0.0,2.18841237777
 03/12  18:00:00,532.970479448,12.2602662287,165.937731983,0.0,24.9203635341,149.522181205,2.18836194861,0.0,2.18836194861
 03/12  19:00:00,297.85288514,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  20:00:00,323.483885713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822508339,0.0,2.18822508339
 03/12  21:00:00,299.040808964,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018848778,0.0,2.19018848778
 03/12  22:00:00,274.595094632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833362445,0.0,2.18833362445
 03/12  23:00:00,250.150699206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830501063,0.0,2.18830501063
 03/12  24:00:00,237.928500895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827640918,0.0,2.18827640918
 03/13  01:00:00,287.769665024,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/13  02:00:00,287.769665103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898651295,0.0,2.18898651295
 03/13  03:00:00,287.769665294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905420276,0.0,2.18905420276
 03/13  04:00:00,299.99186326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886172245,0.0,2.18886172245
 03/13  05:00:00,349.357939843,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087243344,0.0,2.19087243344
 03/13  06:00:00,800.651044749,29.8454542126,273.757561877,0.0,49.8407270682,199.362908273,401.76038203,397.399502513,4.36087951697
 03/13  07:00:00,779.225294924,29.1042720148,150.943473089,0.0,149.522181205,199.362908273,381.827480735,375.272872624,6.55460811104
 03/13  08:00:00,1265.14386838,29.1042720148,122.674452393,0.0,448.566543614,448.566543614,162.204663434,151.236887215,10.9677762194
 03/13  09:00:00,1293.00088994,29.1042720148,186.314248525,0.0,448.566543614,448.566543614,112.387291692,99.2190211956,13.1682704968
 03/13  10:00:00,1300.98356565,29.1042720148,242.502168126,0.0,448.566543614,448.566543614,86.5165528488,73.3442506954,13.1723021534
 03/13  11:00:00,1316.47430889,29.1602682621,257.344976555,0.0,448.566543614,448.566543614,66.129389791,50.7261076529,15.4032821381
 03/13  12:00:00,1279.62746502,29.8095346781,269.254213627,0.0,448.566543614,398.725816546,69.4817185248,49.6183567617,19.8633617631
 03/13  13:00:00,1343.17133576,31.1413008963,281.229283306,0.0,448.566543614,448.566543614,46.5459786866,28.8444795152,17.7014991713
 03/13  14:00:00,1355.14601409,31.7692338296,292.093349248,0.0,448.566543614,448.566543614,22.1432150493,9.05161692236,13.091598127
 03/13  15:00:00,1364.05275432,32.2015606193,300.14596915,0.0,448.566543614,448.566543614,11.1453725508,0.186677912431,10.9586946384
 03/13  16:00:00,1420.36909363,32.3645548748,307.119213859,0.0,448.566543614,448.566543614,15.388245395,0.0,15.388245395
 03/13  17:00:00,1301.90327612,30.3418286526,303.573876888,0.0,348.885089477,398.725816546,9.39376321434,0.641480473039,8.7522827413
 03/13  18:00:00,1092.91302887,29.1295236367,295.65444852,0.0,249.203635341,299.044362409,25.72913362,19.1702396735,6.55889394645
 03/13  19:00:00,1080.73040609,29.1042720148,283.191769746,0.0,249.203635341,299.044362409,62.8149879217,56.267563544,6.54742437772
 03/13  20:00:00,941.400664566,29.1042720148,268.514698611,0.0,149.522181205,249.203635341,137.948841326,133.574752046,4.37408927983
 03/13  21:00:00,892.69955037,29.1042720148,244.992937236,0.0,149.522181205,249.203635341,183.970621608,179.608819172,4.36180243645
 03/13  22:00:00,349.356622103,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908369307,0.0,2.18908369307
 03/13  23:00:00,299.991862815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889095002,0.0,2.18889095002
 03/13  24:00:00,287.769665001,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/14  01:00:00,287.769662631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895431125,0.0,2.18895431125
 03/14  02:00:00,287.769662813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901774004,0.0,2.18901774004
 03/14  03:00:00,287.769662983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908087786,0.0,2.18908087786
 03/14  04:00:00,299.991860815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888461346,0.0,2.18888461346
 03/14  05:00:00,349.357935424,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102029266,0.0,2.19102029266
 03/14  06:00:00,735.367181363,29.6913140841,217.757871425,0.0,49.8407270682,199.362908273,799.48913985,795.128555685,4.36058416479
 03/14  07:00:00,534.959762328,29.1042720148,0.0,0.0,149.522181205,199.362908273,705.263432469,698.709687369,6.55374510017
 03/14  08:00:00,1169.44280816,29.1042720148,73.2595745402,0.0,448.566543614,448.566543614,366.621809118,355.654438762,10.9673703561
 03/14  09:00:00,1126.24814068,29.1042720148,52.1160774846,0.0,448.566543614,448.566543614,220.565864631,207.399869576,13.1659950553
 03/14  10:00:00,1128.72556491,29.1042720148,93.745524477,0.0,448.566543614,448.566543614,155.280364731,142.11053002,13.1698347103
 03/14  11:00:00,1190.10559805,29.1042720148,141.440989368,0.0,448.566543614,448.566543614,132.38805283,116.985773812,15.402279018
 03/14  12:00:00,1195.35989364,29.1111921436,187.571759616,0.0,448.566543614,398.725816546,139.902854812,120.041416903,19.8614379096
 03/14  13:00:00,1280.66270767,29.4237171598,222.450981041,0.0,448.566543614,448.566543614,119.533436637,101.892452731,17.6409839064
 03/14  14:00:00,1296.992658,30.1816514753,237.482663633,0.0,448.566543614,448.566543614,80.5727051179,67.4235753415,13.1491297763
 03/14  15:00:00,1307.70041345,30.4358445508,247.449242159,0.0,448.566543614,448.566543614,33.5929776517,22.634051294,10.9589263577
 03/14  16:00:00,1365.26108496,30.0727586825,256.029729578,0.0,448.566543614,448.566543614,26.1055915548,12.913542451,13.1920491038
 03/14  17:00:00,1257.14111643,29.1728970443,261.364628375,0.0,348.885089477,398.725816546,44.3281967156,33.3934892263,10.9347074893
 03/14  18:00:00,1058.57412186,29.1042720148,262.375470949,0.0,249.203635341,299.044362409,75.2649387741,68.7058710979,6.55906767616
 03/14  19:00:00,1052.05980924,29.1042720148,255.492395983,0.0,249.203635341,299.044362409,109.676563116,105.30521314,4.37134997645
 03/14  20:00:00,915.256757779,29.1042720148,243.273438591,0.0,149.522181205,249.203635341,186.053417871,179.502700796,6.55071707423
 03/14  21:00:00,867.435332921,29.1042720148,220.288547014,0.0,149.522181205,249.203635341,205.803649798,203.612874756,2.19077504208
 03/14  22:00:00,349.356619749,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908818582,0.0,2.18908818582
 03/14  23:00:00,299.991860684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899409239,0.0,2.18899409239
 03/14  24:00:00,287.769663018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905681693,0.0,2.18905681693
 03/15  01:00:00,287.769660565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885506678,0.0,2.18885506678
 03/15  02:00:00,287.769660486,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889140833,0.0,2.1889140833
 03/15  03:00:00,287.7696604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897281651,0.0,2.18897281651
 03/15  04:00:00,299.991858096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903132651,0.0,2.18903132651
 03/15  05:00:00,349.357931613,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077232852,0.0,2.19077232852
 03/15  06:00:00,733.819794068,29.360392737,216.920286514,0.0,49.8407270682,199.362908273,718.620004784,716.429796027,2.19020875757
 03/15  07:00:00,534.920943681,29.1042720148,0.0,0.0,149.522181205,199.362908273,640.438897185,633.884580741,6.55431644366
 03/15  08:00:00,1191.8475655,29.1042720148,84.0721397611,0.0,448.566543614,448.566543614,299.945823888,286.791658936,13.1541649525
 03/15  09:00:00,1178.827604,29.1042720148,90.0392185613,0.0,448.566543614,448.566543614,160.428332919,149.347151317,11.0811816016
 03/15  10:00:00,1256.47987477,29.1042720148,199.036803904,0.0,448.566543614,448.566543614,114.742622993,99.4904470421,15.2521759505
 03/15  11:00:00,1312.00685457,29.1042720148,253.598920956,0.0,448.566543614,448.566543614,85.4621881837,70.0617361981,15.4004519857
 03/15  12:00:00,1279.33414037,29.1175766086,270.215027969,0.0,448.566543614,398.725816546,78.9347755684,61.2790866053,17.6556889631
 03/15  13:00:00,1341.22322296,29.6423524247,281.266104785,0.0,448.566543614,448.566543614,52.2080986378,32.3654546901,19.8426439477
 03/15  14:00:00,1353.85484319,30.1396798811,292.875221907,0.0,448.566543614,448.566543614,23.8879421688,12.9264952778,10.961446891
 03/15  15:00:00,1360.29877891,30.7459213947,298.253989996,0.0,448.566543614,448.566543614,12.8460104675,1.88759742179,10.9584130457
 03/15  16:00:00,1413.66705123,30.4338000387,302.724505342,0.0,448.566543614,448.566543614,16.2234791368,0.836288691773,15.387190445
 03/15  17:00:00,1295.79547065,29.2756123707,298.990986701,0.0,348.885089477,398.725816546,11.4068814797,2.65514843302,8.75173304671
 03/15  18:00:00,1092.5018228,29.1042720148,295.785019338,0.0,249.203635341,299.044362409,33.472126761,26.9127707568,6.55935600419
 03/15  19:00:00,1093.15387805,29.1042720148,295.750107816,0.0,249.203635341,299.044362409,73.9979514251,67.4511846566,6.54676676847
 03/15  20:00:00,964.353766074,29.1042720148,291.36608753,0.0,149.522181205,249.203635341,127.635941479,123.262437557,4.37350392165
 03/15  21:00:00,935.828821872,29.1042720148,287.811184395,0.0,149.522181205,249.203635341,152.610934851,148.248880669,4.36205418234
 03/15  22:00:00,349.356617316,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894740048,0.0,2.18894740048
 03/15  23:00:00,299.991858069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900564824,0.0,2.18900564824
 03/15  24:00:00,287.76966015,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/16  01:00:00,287.769657572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905963963,0.0,2.18905963963
 03/16  02:00:00,287.769657766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885583533,0.0,2.18885583533
 03/16  03:00:00,287.769657862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891011836,0.0,2.18891011836
 03/16  04:00:00,299.991855743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896415941,0.0,2.18896415941
 03/16  05:00:00,349.357927628,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107850165,0.0,2.19107850165
 03/16  06:00:00,818.575466377,29.6039351332,292.737312989,0.0,49.8407270682,199.362908273,326.249398572,321.888787186,4.360611386
 03/16  07:00:00,923.712136636,29.1042720148,294.767270372,0.0,149.522181205,199.362908273,310.970256088,304.416572126,6.55368396103
 03/16  08:00:00,1442.17332128,29.1042720148,298.985878687,0.0,448.566543614,448.566543614,174.494864917,163.528134716,10.9667302018
 03/16  09:00:00,1408.53509607,29.1042720148,301.640254076,0.0,448.566543614,448.566543614,131.255040331,118.090209633,13.164830698
 03/16  10:00:00,1359.26678489,29.1042720148,301.084006987,0.0,448.566543614,448.566543614,105.46269878,92.2944190715,13.1682797081
 03/16  11:00:00,1362.27653019,29.1042720148,303.865280136,0.0,448.566543614,448.566543614,77.5507364877,62.1487907467,15.401945741
 03/16  12:00:00,1316.54130128,29.1042720148,307.768736249,0.0,448.566543614,398.725816546,80.6356496327,60.7754335217,19.860216111
 03/16  13:00:00,1369.90751114,29.1042720148,311.206312362,0.0,448.566543614,448.566543614,62.7832479558,45.1467263216,17.6365216341
 03/16  14:00:00,1380.38998492,29.1042720148,316.301136916,0.0,448.566543614,448.566543614,47.9429468884,36.9825817457,10.9603651427
 03/16  15:00:00,1392.09188187,29.1042720148,322.76648482,0.0,448.566543614,448.566543614,43.5736506009,32.6163827571,10.9572678439
 03/16  16:00:00,1447.2052348,29.1042720148,328.984797028,0.0,448.566543614,448.566543614,49.9003492948,34.514899596,15.3854496988
 03/16  17:00:00,1338.2166118,29.1042720148,332.843991809,0.0,348.885089477,398.725816546,63.5385786631,54.7878851048,8.75069355828
 03/16  18:00:00,1137.28229305,29.1042720148,331.968014435,0.0,249.203635341,299.044362409,125.228713704,116.490157028,8.73855667553
 03/16  19:00:00,1138.84257415,29.1042720148,333.432653016,0.0,249.203635341,299.044362409,167.54200135,163.170989846,4.37101150403
 03/16  20:00:00,1012.44350053,29.1042720148,331.983413661,0.0,149.522181205,249.203635341,232.300582979,225.749644988,6.55093799121
 03/16  21:00:00,988.226047949,29.1042720148,332.668798278,0.0,149.522181205,249.203635341,248.382152042,246.191297776,2.19085426522
 03/16  22:00:00,349.356614938,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890011556,0.0,2.1890011556
 03/16  23:00:00,299.991855819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905469782,0.0,2.18905469782
 03/16  24:00:00,287.769657881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885032387,0.0,2.18885032387
 03/17  01:00:00,287.769655002,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888970363,0.0,2.1888970363
 03/17  02:00:00,287.769654942,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/17  03:00:00,287.769655034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894657882,0.0,2.18894657882
 03/17  04:00:00,299.991853034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899588712,0.0,2.18899588712
 03/17  05:00:00,349.357923908,0.0,0.0,0.0,49.8407270682,199.362908273,4.36174003709,0.0,4.36174003709
 03/17  06:00:00,889.170654164,29.3213892974,355.253821908,0.0,49.8407270682,199.362908273,366.158111961,363.967996111,2.19011584977
 03/17  07:00:00,1003.89960754,29.1042720148,368.862954308,0.0,149.522181205,199.362908273,333.511832461,326.957429418,6.55440304304
 03/17  08:00:00,1524.10450577,29.1042720148,377.069376752,0.0,448.566543614,448.566543614,175.395518753,164.429989609,10.9655291446
 03/17  09:00:00,1499.55753786,29.1042720148,387.605194849,0.0,448.566543614,448.566543614,137.584875186,124.419125236,13.1657499501
 03/17  10:00:00,1462.81286116,29.1042720148,397.330653619,0.0,448.566543614,448.566543614,103.364456551,90.1954485769,13.1690079743
 03/17  11:00:00,1470.14205083,29.1042720148,403.807888616,0.0,448.566543614,448.566543614,90.4697978864,75.0695438388,15.4002540476
 03/17  12:00:00,1427.34045762,29.1042720148,410.457557889,0.0,448.566543614,398.725816546,100.925083768,81.0661467636,19.8589370039
 03/17  13:00:00,1490.36123146,29.1042720148,423.396872508,0.0,448.566543614,448.566543614,75.6245739265,57.9883230841,17.6362508423
 03/17  14:00:00,1504.57580039,29.1042720148,436.523006873,0.0,448.566543614,448.566543614,57.2560227082,46.2957845273,10.9602381809
 03/17  15:00:00,1498.34342371,29.1042720148,430.383931462,0.0,448.566543614,448.566543614,57.3817171723,46.4246994833,10.9570176891
 03/17  16:00:00,1506.34711423,29.1042720148,392.081536243,0.0,448.566543614,448.566543614,72.093661719,56.7089428681,15.384718851
 03/17  17:00:00,1320.10969579,29.1042720148,322.282605375,0.0,348.885089477,398.725816546,116.818683405,108.068370264,8.75031314109
 03/17  18:00:00,1049.28671144,29.1042720148,250.703825476,0.0,249.203635341,299.044362409,227.378363116,218.639747229,8.7386158876
 03/17  19:00:00,996.670056781,29.1042720148,193.246652687,0.0,249.203635341,299.044362409,292.112441631,287.741648247,4.3707933837
 03/17  20:00:00,817.978088676,29.1042720148,136.820111678,0.0,149.522181205,249.203635341,384.776477786,378.225918906,6.55055887924
 03/17  21:00:00,745.634229808,29.1042720148,99.9543764012,0.0,149.522181205,249.203635341,409.84691554,407.656177941,2.1907375996
 03/17  22:00:00,349.356612292,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888581145,0.0,2.18888581145
 03/17  23:00:00,299.991853074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893483336,0.0,2.18893483336
 03/17  24:00:00,287.769655122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898377599,0.0,2.18898377599
 03/18  01:00:00,237.928925248,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/18  02:00:00,237.928925264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902486556,0.0,2.18902486556
 03/18  03:00:00,237.928925512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881283755,0.0,2.18881283755
 03/18  04:00:00,250.151123401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885760444,0.0,2.18885760444
 03/18  05:00:00,317.477962626,1.56945245568,2.3419930375,0.0,24.9203635341,149.522181205,12.0774837814,9.88646868204,2.19101509936
 03/18  06:00:00,730.331881003,29.1042720148,212.595192062,0.0,49.8407270682,199.362908273,984.762588638,980.401878064,4.36071057364
 03/18  07:00:00,484.943011671,29.1042720148,35.5020420161,0.0,49.8407270682,199.362908273,809.770453967,807.577791725,2.19266224291
 03/18  08:00:00,731.319867896,29.1042720148,37.7400861205,0.0,249.203635341,249.203635341,583.368301628,576.821499547,6.54680208089
 03/18  09:00:00,697.973012082,29.1042720148,27.6818795097,0.0,249.203635341,249.203635341,446.155511827,439.596805668,6.55870615903
 03/18  10:00:00,689.259060505,29.1042720148,57.8053866309,0.0,249.203635341,249.203635341,352.156342447,345.60266233,6.55368011665
 03/18  11:00:00,753.056294754,29.1042720148,102.216380582,0.0,249.203635341,249.203635341,298.387213122,289.643822851,8.74339027107
 03/18  12:00:00,797.096183356,29.1042720148,140.254656094,0.0,249.203635341,249.203635341,270.0624051,263.505809309,6.55659579014
 03/18  13:00:00,837.567726701,29.1042720148,180.334758005,0.0,249.203635341,249.203635341,263.674540705,257.11962665,6.55491405444
 03/18  14:00:00,620.017289443,29.1042720148,211.794192491,0.0,74.7610906023,174.442544739,289.587338531,285.216216396,4.37112213579
 03/18  15:00:00,636.927067421,29.1042720148,228.726916487,0.0,74.7610906023,174.442544739,283.693039855,279.324936835,4.36810302001
 03/18  16:00:00,706.875975741,29.1042720148,249.652317759,0.0,74.7610906023,174.442544739,273.613286165,267.068753556,6.54453260877
 03/18  17:00:00,675.502676785,29.1042720148,256.296452187,0.0,24.9203635341,149.522181205,333.083896905,330.893758889,2.19013801667
 03/18  18:00:00,296.667578867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011179395,0.0,2.19011179395
 03/18  19:00:00,297.854183109,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026045098,0.0,2.19026045098
 03/18  20:00:00,323.485183307,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040529706,0.0,2.19040529706
 03/18  21:00:00,299.041661709,0.0,0.0,0.0,24.9203635341,149.522181205,4.36276545121,0.0,4.36276545121
 03/18  22:00:00,274.595518889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905558112,0.0,2.18905558112
 03/18  23:00:00,250.151123018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884315245,0.0,2.18884315245
 03/18  24:00:00,237.928925187,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  01:00:00,237.928486738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820580946,0.0,2.18820580946
 03/19  02:00:00,289.492029064,1.56945245568,5.12815338183,0.0,24.9203635341,149.522181205,7.66513384581,5.47677359395,2.18836025186
 03/19  03:00:00,280.439344001,1.9618155696,6.05766900521,0.0,24.9203635341,149.522181205,12.8098362305,10.6215334475,2.18830278299
 03/19  04:00:00,283.208207266,1.56945245568,4.13413580719,0.0,24.9203635341,149.522181205,12.9743066775,12.9543066775,0.02
 03/19  05:00:00,315.715582523,1.9618155696,4.98635602609,0.0,24.9203635341,149.522181205,19.6589468655,17.4690305434,2.18991632216
 03/19  06:00:00,355.747245813,1.56945245568,3.39632922151,0.0,24.9203635341,149.522181205,20.0789755091,17.8906270026,2.18834850651
 03/19  07:00:00,371.020097634,1.9618155696,4.10871695401,0.0,24.9203635341,149.522181205,24.0340069094,21.8460712824,2.18793562692
 03/19  08:00:00,328.430538365,1.56945245568,2.93418005912,0.0,24.9203635341,149.522181205,15.9739055186,13.7855457777,2.18835974092
 03/19  09:00:00,301.055806647,1.9618155696,4.56056741673,0.0,24.9203635341,149.522181205,9.83895072723,9.81895072723,0.02
 03/19  10:00:00,240.348469408,1.17708934176,3.11879091316,0.0,24.9203635341,149.522181205,5.91218326426,3.72383909784,2.18834416642
 03/19  11:00:00,242.831532988,1.17708934176,3.73172903698,0.0,24.9203635341,149.522181205,4.84329794876,2.653650643,2.18964730576
 03/19  12:00:00,211.111754566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969446072,0.0,2.18969446072
 03/19  13:00:00,211.11306314,0.0,0.0,0.0,24.9203635341,149.522181205,4.36319114633,0.0,4.36319114633
 03/19  14:00:00,211.111754675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958364688,0.0,2.18958364688
 03/19  15:00:00,211.110881912,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  16:00:00,277.860872402,0.572815558795,6.77900303713,0.0,24.9203635341,149.522181205,2.18830370131,0.0,2.18830370131
 03/19  17:00:00,336.60120967,1.24110037739,15.9149574033,0.0,24.9203635341,149.522181205,2.18835169722,0.0,2.18835169722
 03/19  18:00:00,334.624006894,1.14563111759,15.7896616447,0.0,24.9203635341,149.522181205,2.18829336174,0.0,2.18829336174
 03/19  19:00:00,297.852870902,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  20:00:00,323.483871624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823470654,0.0,2.18823470654
 03/19  21:00:00,299.040783813,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026016312,0.0,2.19026016312
 03/19  22:00:00,274.595080555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827835512,0.0,2.18827835512
 03/19  23:00:00,250.150684784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822026105,0.0,2.18822026105
 03/19  24:00:00,237.928486276,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/20  01:00:00,287.769647054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883382437,0.0,2.18883382437
 03/20  02:00:00,287.769647199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886913187,0.0,2.18886913187
 03/20  03:00:00,287.769647288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890417921,0.0,2.18890417921
 03/20  04:00:00,299.991845115,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889390294,0.0,2.1889390294
 03/20  05:00:00,349.357910238,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075271405,0.0,2.19075271405
 03/20  06:00:00,756.76367419,29.1042720148,233.573455164,0.0,49.8407270682,199.362908273,688.926263491,686.736254749,2.19000874183
 03/20  07:00:00,732.395822512,29.1042720148,116.025948449,0.0,149.522181205,199.362908273,537.325281554,530.77040906,6.55487249441
 03/20  08:00:00,1230.04577129,29.1042720148,92.1247693364,0.0,448.566543614,448.566543614,247.153971023,234.000114467,13.1538565556
 03/20  09:00:00,1316.59992314,29.1044724535,211.28731181,0.0,448.566543614,448.566543614,154.146409348,140.986791752,13.1596175966
 03/20  10:00:00,1344.53739904,29.1117617306,286.506300049,0.0,448.566543614,448.566543614,96.1693185534,85.1909320402,10.9783865132
 03/20  11:00:00,1377.79669218,29.1260659968,318.549723384,0.0,448.566543614,448.566543614,69.8067660919,52.2097552396,17.5970108524
 03/20  12:00:00,1352.37796871,29.5210942108,341.895471573,0.0,448.566543614,398.725816546,63.4963205138,45.843741052,17.6525794618
 03/20  13:00:00,1423.8763165,30.8466647832,361.723535224,0.0,448.566543614,448.566543614,37.6117421054,19.9793507059,17.6323913995
 03/20  14:00:00,1436.9617819,31.5250821714,373.64137541,0.0,448.566543614,448.566543614,16.2453587471,3.0982887961,13.147069951
 03/20  15:00:00,1445.67151955,31.6255329482,381.808203554,0.0,448.566543614,448.566543614,10.9563844859,0.0,10.9563844859
 03/20  16:00:00,1497.54182996,31.2749053153,384.906625743,0.0,448.566543614,448.566543614,13.187050563,0.0,13.187050563
 03/20  17:00:00,1376.89571277,30.6403594713,377.713006491,0.0,348.885089477,398.725816546,8.7503860935,0.0,8.7503860935
 03/20  18:00:00,1168.58389467,29.4699001484,370.135950371,0.0,249.203635341,299.044362409,8.73805333502,0.0,8.73805333502
 03/20  19:00:00,1151.23260477,29.1042720148,352.712939285,0.0,249.203635341,299.044362409,7.99539657784,3.62429225145,4.37110432639
 03/20  20:00:00,1008.54011945,29.1042720148,334.866830349,0.0,149.522181205,249.203635341,52.15208586,45.6017632133,6.55032264669
 03/20  21:00:00,966.548683999,29.1042720148,318.173475206,0.0,149.522181205,249.203635341,87.1513190549,84.9606342093,2.19068484555
 03/20  22:00:00,349.356604274,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883593463,0.0,2.18883593463
 03/20  23:00:00,299.991845016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887052448,0.0,2.18887052448
 03/20  24:00:00,287.769646996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890506029,0.0,2.18890506029
 03/21  01:00:00,287.769644063,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  02:00:00,287.769644152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893141828,0.0,2.18893141828
 03/21  03:00:00,287.769644385,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889614465,0.0,2.1889614465
 03/21  04:00:00,299.991842347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899128115,0.0,2.18899128115
 03/21  05:00:00,349.357906297,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904903608,0.0,2.1904903608
 03/21  06:00:00,811.35495108,29.1042720148,286.724909326,0.0,49.8407270682,199.362908273,398.372245906,394.011742889,4.36050301697
 03/21  07:00:00,781.923927425,29.1042720148,163.471348415,0.0,149.522181205,199.362908273,375.096964827,368.543989577,6.55297524954
 03/21  08:00:00,1298.47034102,29.1042720148,156.585133255,0.0,448.566543614,448.566543614,158.350095932,147.385148723,10.9649472088
 03/21  09:00:00,1389.00768831,29.1042720148,282.327525208,0.0,448.566543614,448.566543614,90.2575642296,77.0951431998,13.1624210298
 03/21  10:00:00,1384.92758088,29.1150881684,325.797404569,0.0,448.566543614,448.566543614,53.9978061442,40.8347021495,13.1631039947
 03/21  11:00:00,1432.46964493,29.2313344925,363.018510714,0.0,448.566543614,448.566543614,38.4051344423,23.0078129312,15.3973215111
 03/21  12:00:00,1405.57506755,29.9730870127,385.221270477,0.0,448.566543614,398.725816546,37.205491049,19.5565359586,17.6489550903
 03/21  13:00:00,1472.38810614,31.3029723317,400.876271813,0.0,448.566543614,448.566543614,22.7507750097,5.11779541086,17.6329795988
 03/21  14:00:00,1492.49265073,32.1647354134,420.131607355,0.0,448.566543614,448.566543614,13.3242767178,0.177200991381,13.1470757264
 03/21  15:00:00,1502.96715755,32.4500024166,430.321420738,0.0,448.566543614,448.566543614,10.9562485457,0.0,10.9562485457
 03/21  16:00:00,1553.16731121,32.8181920777,431.259811228,0.0,448.566543614,448.566543614,13.1865569158,0.0,13.1865569158
 03/21  17:00:00,1438.63561747,32.1699534057,430.239767877,0.0,348.885089477,398.725816546,8.75010095006,0.0,8.75010095006
 03/21  18:00:00,1230.85005521,29.8664692945,424.122774407,0.0,249.203635341,299.044362409,8.73771980237,0.0,8.73771980237
 03/21  19:00:00,1217.09948249,29.1042720148,409.950404798,0.0,249.203635341,299.044362409,4.37057668426,0.0,4.37057668426
 03/21  20:00:00,1073.74127631,29.1042720148,390.478025221,0.0,149.522181205,249.203635341,12.3003630773,5.75035192169,6.55001115559
 03/21  21:00:00,1040.43281284,29.1042720148,381.604879865,0.0,149.522181205,249.203635341,24.6069183661,22.4159401866,2.19097817957
 03/21  22:00:00,349.356601482,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899736463,0.0,2.18899736463
 03/21  23:00:00,299.991842249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902676773,0.0,2.18902676773
 03/21  24:00:00,287.769644135,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888018143,0.0,2.1888018143
 03/22  01:00:00,287.769641227,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/22  02:00:00,287.769641424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882323697,0.0,2.18882323697
 03/22  03:00:00,287.7696416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884838664,0.0,2.18884838664
 03/22  04:00:00,299.991839501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887334341,0.0,2.18887334341
 03/22  05:00:00,349.357901416,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091940175,0.0,2.19091940175
 03/22  06:00:00,923.703137041,29.8852951154,389.055388948,0.0,49.8407270682,199.362908273,175.1359002,172.945588385,2.19031181482
 03/22  07:00:00,1015.31918664,29.1042720148,388.623214897,0.0,149.522181205,199.362908273,188.114526834,181.55938933,6.5551375045
 03/22  08:00:00,1540.82632925,29.1042720148,393.12226507,0.0,448.566543614,448.566543614,82.3342680786,69.1822506022,13.1520174764
 03/22  09:00:00,1517.24282613,29.1042720148,402.342129425,0.0,448.566543614,448.566543614,49.2166537784,36.0576671993,13.1589865791
 03/22  10:00:00,1492.0090046,29.1042720148,423.778122437,0.0,448.566543614,448.566543614,26.1772541002,15.1998458501,10.9774082501
 03/22  11:00:00,1516.31052674,29.1042720148,447.048096468,0.0,448.566543614,448.566543614,21.9324762915,4.33775486559,17.5947214259
 03/22  12:00:00,1477.13702745,29.1042720148,457.666103942,0.0,448.566543614,398.725816546,19.2591594144,1.61127208129,17.6478873331
 03/22  13:00:00,1537.42500934,29.1323293236,468.087529137,0.0,448.566543614,448.566543614,18.0408257602,0.406909274233,17.6339164859
 03/22  14:00:00,1555.13708328,29.4914388186,485.449490841,0.0,448.566543614,448.566543614,10.9589502397,0.0,10.9589502397
 03/22  15:00:00,1564.85372841,30.012538823,494.645473358,0.0,448.566543614,448.566543614,10.9551047794,0.0,10.9551047794
 03/22  16:00:00,1620.92373788,30.044681028,501.789775232,0.0,448.566543614,448.566543614,15.3820591649,0.0,15.3820591649
 03/22  17:00:00,1506.44684937,29.1101000567,501.110870081,0.0,348.885089477,398.725816546,8.75019971392,0.0,8.75019971392
 03/22  18:00:00,1294.03124037,29.1042720148,488.066053539,0.0,249.203635341,299.044362409,6.70734983844,0.150301322861,6.55704851558
 03/22  19:00:00,1282.39710052,29.1042720148,475.416292378,0.0,249.203635341,299.044362409,17.2924461473,10.7463602224,6.54608592489
 03/22  20:00:00,1152.95606483,29.1042720148,470.447849354,0.0,149.522181205,249.203635341,45.3222721651,40.9483458562,4.37392630883
 03/22  21:00:00,1126.305302,29.1042720148,469.121160176,0.0,149.522181205,249.203635341,57.9176321888,53.5558493822,4.36178280666
 03/22  22:00:00,349.356598166,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/22  23:00:00,299.991839133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892880714,0.0,2.18892880714
 03/22  24:00:00,287.769641573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895326617,0.0,2.18895326617
 03/23  01:00:00,287.769638827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897183931,0.0,2.18897183931
 03/23  02:00:00,287.769638907,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889918362,0.0,2.1889918362
 03/23  03:00:00,287.769638883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875862873,0.0,2.18875862873
 03/23  04:00:00,299.991836497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877858601,0.0,2.18877858601
 03/23  05:00:00,349.357896716,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906900067,0.0,2.1906900067
 03/23  06:00:00,1015.0424347,30.7758558526,479.576833439,0.0,49.8407270682,199.362908273,82.8451419672,80.6550408045,2.19010116268
 03/23  07:00:00,1104.81091865,29.1042720148,473.958821783,0.0,149.522181205,199.362908273,99.1325630781,92.5794057339,6.55315734423
 03/23  08:00:00,1630.02416782,29.1042720148,476.058936804,0.0,448.566543614,448.566543614,42.158901511,31.1980864113,10.9608150997
 03/23  09:00:00,1605.81950458,29.1042720148,487.618825704,0.0,448.566543614,448.566543614,25.9559326361,12.7907316361,13.165201
 03/23  10:00:00,1569.63048709,29.1042720148,500.326457921,0.0,448.566543614,448.566543614,15.0834207696,1.91626951739,13.1671512523
 03/23  11:00:00,1581.90774728,29.1042720148,512.601560467,0.0,448.566543614,448.566543614,15.5808289115,0.184987796758,15.3958411147
 03/23  12:00:00,1534.99144303,29.1042720148,515.521643463,0.0,448.566543614,398.725816546,20.0406650375,0.18868867038,19.8519763671
 03/23  13:00:00,1579.88254684,29.385061161,510.292678565,0.0,448.566543614,448.566543614,17.6309827412,0.0,17.6309827412
 03/23  14:00:00,1572.92216972,30.2048864276,502.521154429,0.0,448.566543614,448.566543614,10.9587384995,0.0,10.9587384995
 03/23  15:00:00,1567.10200289,31.4049519593,495.501353574,0.0,448.566543614,448.566543614,10.956165112,0.0,10.956165112
 03/23  16:00:00,1613.56738766,31.9715981426,492.50652711,0.0,448.566543614,448.566543614,13.1876464743,0.0,13.1876464743
 03/23  17:00:00,1509.03418034,29.4341339832,503.374182507,0.0,348.885089477,398.725816546,8.75084840003,0.0,8.75084840003
 03/23  18:00:00,1314.26996927,29.1042720148,508.304910592,0.0,249.203635341,299.044362409,8.73644434992,0.0,8.73644434992
 03/23  19:00:00,1320.72566303,29.1042720148,513.576603441,0.0,249.203635341,299.044362409,4.37088919386,0.0,4.37088919386
 03/23  20:00:00,1204.22372117,29.1042720148,520.95551634,0.0,149.522181205,249.203635341,18.958341275,12.40796769,6.55037358496
 03/23  21:00:00,1170.34753228,29.1042720148,511.514063025,0.0,149.522181205,249.203635341,32.4126728375,30.2219447253,2.19072811221
 03/23  22:00:00,349.356595779,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888196229,0.0,2.18888196229
 03/23  23:00:00,299.991836578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890138888,0.0,2.18890138888
 03/23  24:00:00,287.769638581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892079252,0.0,2.18892079252
 03/24  01:00:00,287.769635436,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/24  02:00:00,287.7696355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893171688,0.0,2.18893171688
 03/24  03:00:00,287.769635765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894650383,0.0,2.18894650383
 03/24  04:00:00,299.991833737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896111394,0.0,2.18896111394
 03/24  05:00:00,349.357892445,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098338653,0.0,2.19098338653
 03/24  06:00:00,1034.61572815,31.8522492203,498.09798065,0.0,49.8407270682,199.362908273,53.7020631603,49.3417235762,4.36033958413
 03/24  07:00:00,1131.16988598,29.1042720148,498.904520617,0.0,149.522181205,199.362908273,64.9401046841,60.5642746669,4.37583001723
 03/24  08:00:00,1654.38976642,29.1042720148,499.544932315,0.0,448.566543614,448.566543614,23.6539440288,10.5027163914,13.1512276374
 03/24  09:00:00,1628.00413137,29.1108970257,509.805874961,0.0,448.566543614,448.566543614,11.9102150901,0.941897363496,10.9683177266
 03/24  10:00:00,1582.96135281,29.5804161784,513.18256965,0.0,448.566543614,448.566543614,13.2892559743,0.118919529731,13.1703364446
