Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  11:00:00,1576.05018152,30.1865692395,505.661875565,0.0,448.566543614,448.566543614,15.3947412563,0.0,15.3947412563
 03/24  12:00:00,1519.81820911,29.5091372439,499.943722214,0.0,448.566543614,398.725816546,19.8519343936,0.0,19.8519343936
 03/24  13:00:00,1551.85942871,34.7650488735,476.889604439,0.0,448.566543614,448.566543614,17.6288988113,0.0,17.6288988113
 03/24  14:00:00,1544.59258108,37.1309788847,467.265491636,0.0,448.566543614,448.566543614,10.9589868357,0.0,10.9589868357
 03/24  15:00:00,1542.13253622,39.1393131385,462.79754559,0.0,448.566543614,448.566543614,10.9548042586,0.0,10.9548042586
 03/24  16:00:00,1589.83521611,41.7362918901,459.009684891,0.0,448.566543614,448.566543614,15.3826587093,0.0,15.3826587093
 03/24  17:00:00,1480.59700567,37.2271222566,467.144038803,0.0,348.885089477,398.725816546,8.74949580291,0.0,8.74949580291
 03/24  18:00:00,1290.63183012,31.7032290194,482.067828063,0.0,249.203635341,299.044362409,6.55759084588,0.0,6.55759084588
 03/24  19:00:00,1293.07779601,29.5179152005,494.058768476,0.0,249.203635341,299.044362409,4.37069579541,0.0,4.37069579541
 03/24  20:00:00,1185.96085037,29.1042720148,502.702112573,0.0,149.522181205,249.203635341,6.54951301241,0.0,6.54951301241
 03/24  21:00:00,1167.23572945,29.1042720148,508.425230527,0.0,149.522181205,249.203635341,2.26657021059,0.0756009788688,2.19096923172
 03/24  22:00:00,349.356592833,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887222509,0.0,2.18887222509
 03/24  23:00:00,299.991833657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888564124,0.0,2.18888564124
 03/24  24:00:00,287.769635794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889989462,0.0,2.18889989462
 03/25  01:00:00,237.92890554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890621946,0.0,2.18890621946
 03/25  02:00:00,237.928905357,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/25  03:00:00,237.928905439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891585375,0.0,2.18891585375
 03/25  04:00:00,250.151103517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892530995,0.0,2.18892530995
 03/25  05:00:00,274.596797368,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908049464,0.0,2.1908049464
 03/25  06:00:00,1048.46431297,32.6344923028,511.196758275,0.0,49.8407270682,199.362908273,11.1002377098,6.73970416642,4.36053354335
 03/25  07:00:00,1040.3129816,29.1042720148,508.057725924,0.0,49.8407270682,199.362908273,18.1512592454,15.9587591105,2.1925001349
 03/25  08:00:00,1200.71166775,29.1042720148,446.35632238,0.0,249.203635341,249.203635341,7.49602162064,0.950125328553,6.54589629209
 03/25  09:00:00,1159.53222456,29.1042720148,440.995508724,0.0,249.203635341,249.203635341,7.00438108751,0.446249451526,6.55813163599
 03/25  10:00:00,1114.4389748,29.1042720148,444.655906169,0.0,249.203635341,249.203635341,6.5693991442,0.0148750813486,6.55452406285
 03/25  11:00:00,1124.19798604,29.7848434322,453.136021227,0.0,249.203635341,249.203635341,6.56164722011,0.0,6.56164722011
 03/25  12:00:00,1164.49638981,31.7858271109,491.24634419,0.0,249.203635341,249.203635341,6.5565632054,0.0,6.5565632054
 03/25  13:00:00,1169.62275706,33.4842211189,494.674750982,0.0,249.203635341,249.203635341,6.55469817679,0.0,6.55469817679
 03/25  14:00:00,916.549574923,32.9818601179,491.309296291,0.0,74.7610906023,174.442544739,6.54596261215,0.0,6.54596261215
 03/25  15:00:00,916.819229007,32.454046688,492.107628576,0.0,74.7610906023,174.442544739,4.36840949686,0.0,4.36840949686
 03/25  16:00:00,964.510770699,32.7006415892,490.663351865,0.0,74.7610906023,174.442544739,4.36891294422,0.0,4.36891294422
 03/25  17:00:00,927.684865707,32.2895666377,492.346047531,0.0,24.9203635341,149.522181205,2.19009392775,0.0,2.19009392775
 03/25  18:00:00,798.999704861,20.4677357521,404.092241864,0.0,24.9203635341,149.522181205,2.19028899249,0.0,2.19028899249
 03/25  19:00:00,740.037271975,18.5541282305,361.30936685,0.0,24.9203635341,149.522181205,2.1900060607,0.0,2.1900060607
 03/25  20:00:00,323.485155871,0.0,0.0,0.0,24.9203635341,149.522181205,4.36043794404,0.0,4.36043794404
 03/25  21:00:00,299.041624711,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137530198,0.0,2.19137530198
 03/25  22:00:00,274.595499312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874530417,0.0,2.18874530417
 03/25  23:00:00,250.15110367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875451432,0.0,2.18875451432
 03/25  24:00:00,237.928905711,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887637153,0.0,2.1887637153
 03/26  01:00:00,237.928470063,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  02:00:00,237.928470744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830216983,0.0,2.18830216983
 03/26  03:00:00,237.928471026,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882124306,0.0,2.1882124306
 03/26  04:00:00,250.150668231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812243676,0.0,2.18812243676
 03/26  05:00:00,274.596360242,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902490259,0.0,2.1902490259
 03/26  06:00:00,323.483854629,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  07:00:00,322.297250923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830272301,0.0,2.18830272301
 03/26  08:00:00,296.666251215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821238067,0.0,2.18821238067
 03/26  09:00:00,259.999657218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812193866,0.0,2.18812193866
 03/26  10:00:00,211.110865909,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  11:00:00,211.11173029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943966773,0.0,2.18943966773
 03/26  12:00:00,211.1117303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945161847,0.0,2.18945161847
 03/26  13:00:00,211.113027175,0.0,0.0,0.0,24.9203635341,149.522181205,4.3630969219,0.0,4.3630969219
 03/26  14:00:00,211.111730389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937978934,0.0,2.18937978934
 03/26  15:00:00,619.57783625,12.2991293186,318.620062719,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  16:00:00,303.989637303,0.39236311392,30.0659885545,0.0,24.9203635341,149.522181205,2.18824390821,0.0,2.18824390821
 03/26  17:00:00,628.558740221,11.5928757135,267.10876276,0.0,24.9203635341,149.522181205,2.188298828,0.0,2.188298828
 03/26  18:00:00,296.666250746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816601823,0.0,2.18816601823
 03/26  19:00:00,289.309188221,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  20:00:00,323.48385566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828280788,0.0,2.18828280788
 03/26  21:00:00,299.040755673,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001931536,0.0,2.19001931536
 03/26  22:00:00,274.59506449,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882554622,0.0,2.1882554622
 03/26  23:00:00,250.150668317,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881649011,0.0,2.1881649011
 03/26  24:00:00,237.928470267,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/27  01:00:00,287.769626821,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887726385,0.0,2.1887726385
 03/27  02:00:00,287.769626931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877198031,0.0,2.18877198031
 03/27  03:00:00,287.769626917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877110999,0.0,2.18877110999
 03/27  04:00:00,299.991824571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877008793,0.0,2.18877008793
 03/27  05:00:00,349.35787761,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063377372,0.0,2.19063377372
 03/27  06:00:00,970.816139413,33.1920075435,433.771574885,0.0,49.8407270682,199.362908273,18.2066149978,16.0165836643,2.19003133351
 03/27  07:00:00,1002.27619478,29.1042720148,372.439335552,0.0,149.522181205,199.362908273,33.3120623907,26.7595647172,6.55249767349
 03/27  08:00:00,1527.11329882,32.2589947732,369.102162351,0.0,448.566543614,448.566543614,11.3218853043,0.360210178597,10.9616751257
 03/27  09:00:00,1523.12839911,34.2470178245,399.805738098,0.0,448.566543614,448.566543614,13.1613775737,0.0,13.1613775737
 03/27  10:00:00,1511.20863011,36.2884642159,436.1918193,0.0,448.566543614,448.566543614,13.1624935117,0.0,13.1624935117
 03/27  11:00:00,1549.71547824,38.34755059,471.166263627,0.0,448.566543614,448.566543614,15.3930363254,0.0,15.3930363254
 03/27  12:00:00,1503.58268304,35.7023190138,477.515122059,0.0,448.566543614,398.725816546,17.6420688508,0.0,17.6420688508
 03/27  13:00:00,1548.69454729,39.3187300334,469.171139202,0.0,448.566543614,448.566543614,17.6289724947,0.0,17.6289724947
 03/27  14:00:00,1543.53428815,40.4052851143,462.932951289,0.0,448.566543614,448.566543614,10.9575929519,0.0,10.9575929519
 03/27  15:00:00,1543.32968281,40.5783261996,462.555738866,0.0,448.566543614,448.566543614,10.9545170869,0.0,10.9545170869
 03/27  16:00:00,1590.38428228,42.0836428012,459.211479732,0.0,448.566543614,448.566543614,15.3809369657,0.0,15.3809369657
 03/27  17:00:00,1481.53335316,37.226191954,468.081363726,0.0,348.885089477,398.725816546,8.74862414723,0.0,8.74862414723
 03/27  18:00:00,1303.5326662,30.0110099108,496.660921137,0.0,249.203635341,299.044362409,6.55733460621,0.0,6.55733460621
 03/27  19:00:00,1307.86662303,29.2671489625,509.098388706,0.0,249.203635341,299.044362409,4.3701978176,0.0,4.3701978176
 03/27  20:00:00,1195.7684499,29.1042720148,512.509743613,0.0,149.522181205,249.203635341,6.54937170868,0.0,6.54937170868
 03/27  21:00:00,1175.60750056,29.1042720148,516.797073281,0.0,149.522181205,249.203635341,2.19068993865,0.0,2.19068993865
 03/27  22:00:00,349.356583847,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888479053,0.0,2.1888479053
 03/27  23:00:00,299.991824629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884641574,0.0,2.18884641574
 03/27  24:00:00,287.769626579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884492859,0.0,2.18884492859
 03/28  01:00:00,287.769623255,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/28  02:00:00,287.769623407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883457861,0.0,2.18883457861
 03/28  03:00:00,287.769623677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882832484,0.0,2.18882832484
 03/28  04:00:00,299.991821626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882190875,0.0,2.18882190875
 03/28  05:00:00,349.357872731,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079448361,0.0,2.19079448361
 03/28  06:00:00,1043.43787084,33.5108512411,505.296902017,0.0,49.8407270682,199.362908273,5.07190249774,2.88166972087,2.19023277688
 03/28  07:00:00,1150.3132086,29.1042720148,518.075269583,0.0,149.522181205,199.362908273,14.0974628124,7.54346462367,6.55399818874
 03/28  08:00:00,1660.40181675,31.5907340383,503.059238946,0.0,448.566543614,448.566543614,13.1475215089,0.0,13.1475215089
 03/28  09:00:00,1612.64941286,33.1367461675,490.426121696,0.0,448.566543614,448.566543614,10.972944771,0.0,10.972944771
 03/28  10:00:00,1557.47800778,33.6885055094,483.591326298,0.0,448.566543614,448.566543614,13.1646293419,0.0,13.1646293419
 03/28  11:00:00,1553.3070401,34.2465529006,478.85885355,0.0,448.566543614,448.566543614,15.393019641,0.0,15.393019641
 03/28  12:00:00,1509.61335164,32.2291309654,487.019010358,0.0,448.566543614,398.725816546,17.6416444168,0.0,17.6416444168
 03/28  13:00:00,1550.96616162,36.6356252254,474.12589312,0.0,448.566543614,448.566543614,17.6256104767,0.0,17.6256104767
 03/28  14:00:00,1546.0815975,37.9309485389,467.954617238,0.0,448.566543614,448.566543614,10.9570330974,0.0,10.9570330974
 03/28  15:00:00,1546.90759712,38.2063621962,468.505637521,0.0,448.566543614,448.566543614,10.9538529485,0.0,10.9538529485
 03/28  16:00:00,1596.48212943,38.466994469,468.926004624,0.0,448.566543614,448.566543614,15.3796398213,0.0,15.3796398213
 03/28  17:00:00,1493.84965612,34.3745111704,483.249363013,0.0,348.885089477,398.725816546,8.74906102,0.0,8.74906102
 03/28  18:00:00,1313.14204556,29.3260992816,506.955224095,0.0,249.203635341,299.044362409,6.55714641857,0.0,6.55714641857
 03/28  19:00:00,1310.41331956,29.1042720148,511.807971221,0.0,249.203635341,299.044362409,4.37073652417,0.0,4.37073652417
 03/28  20:00:00,1199.01927892,29.1042720148,515.760582798,0.0,149.522181205,249.203635341,6.54959891712,0.0,6.54959891712
 03/28  21:00:00,1174.90448095,29.1042720148,516.094036252,0.0,149.522181205,249.203635341,2.22056675712,0.0297934320651,2.19077332506
 03/28  22:00:00,349.356580802,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893200675,0.0,2.18893200675
 03/28  23:00:00,299.991821615,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889250685,0.0,2.1889250685
 03/28  24:00:00,287.769623594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891813466,0.0,2.18891813466
 03/29  01:00:00,287.769620105,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/29  02:00:00,287.769620152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890224515,0.0,2.18890224515
 03/29  03:00:00,287.769620462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889050742,0.0,2.18889050742
 03/29  04:00:00,299.991818447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887860955,0.0,2.18887860955
 03/29  05:00:00,349.357867801,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083854106,0.0,2.19083854106
 03/29  06:00:00,1048.16812435,33.8891619957,509.649993264,0.0,49.8407270682,199.362908273,3.56197744907,1.37177003049,2.19020741858
 03/29  07:00:00,1141.88155543,29.1042720148,518.187573815,0.0,149.522181205,199.362908273,13.7310569281,7.17705628231,6.55400064576
 03/29  08:00:00,1661.0982159,31.2378022344,504.108592378,0.0,448.566543614,448.566543614,13.1471358859,0.0,13.1471358859
 03/29  09:00:00,1610.59310948,32.8462420933,488.660346723,0.0,448.566543614,448.566543614,10.9723992885,0.0,10.9723992885
 03/29  10:00:00,1559.26754689,33.3892836401,485.680111561,0.0,448.566543614,448.566543614,13.1637662641,0.0,13.1637662641
 03/29  11:00:00,1539.50817864,33.6288885453,466.359301466,0.0,448.566543614,448.566543614,15.8392685765,0.447664399124,15.3916041774
 03/29  12:00:00,1377.50446657,30.990294087,360.001477681,0.0,448.566543614,398.725816546,26.0452354274,8.403527008,17.6417084194
 03/29  13:00:00,1412.33255282,33.545770115,343.914003007,0.0,448.566543614,448.566543614,18.1396666943,0.514187392172,17.6254793021
 03/29  14:00:00,1418.42199415,33.8518514504,348.532036712,0.0,448.566543614,448.566543614,11.1022948684,0.145315177315,10.956979691
 03/29  15:00:00,1425.3008039,33.9296787749,354.691583088,0.0,448.566543614,448.566543614,11.2777790962,0.324166767133,10.9536123291
 03/29  16:00:00,1480.44157948,34.0695563315,359.312068776,0.0,448.566543614,448.566543614,15.3807521037,0.0,15.3807521037
 03/29  17:00:00,1347.02806956,31.2306991267,339.596044077,0.0,348.885089477,398.725816546,6.66402000541,0.0980693314078,6.565950674
 03/29  18:00:00,1118.81575981,29.1042720148,312.831128235,0.0,249.203635341,299.044362409,34.7030392732,25.9677211938,8.73531807947
 03/29  19:00:00,1093.16923786,29.1042720148,303.717381071,0.0,249.203635341,299.044362409,61.6684100955,57.2981457684,4.37026432711
 03/29  20:00:00,969.538883883,29.1042720148,295.886245052,0.0,149.522181205,249.203635341,103.87013255,97.3210354332,6.54909711667
 03/29  21:00:00,940.538977914,29.1042720148,291.795920208,0.0,149.522181205,249.203635341,130.493297218,128.302556757,2.19074046115
 03/29  22:00:00,349.356577505,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877212705,0.0,2.18877212705
 03/29  23:00:00,299.99181809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875990577,0.0,2.18875990577
 03/29  24:00:00,287.769620163,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/30  01:00:00,287.769617182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874262593,0.0,2.18874262593
 03/30  02:00:00,287.769617443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872576035,0.0,2.18872576035
 03/30  03:00:00,287.769617565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870868016,0.0,2.18870868016
 03/30  04:00:00,299.991815341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869145012,0.0,2.18869145012
 03/30  05:00:00,349.357862357,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076624706,0.0,2.19076624706
 03/30  06:00:00,802.271887159,31.2749540259,273.633817628,0.0,49.8407270682,199.362908273,482.769282693,480.579129772,2.1901529211
 03/30  07:00:00,777.892933882,29.1042720148,166.60535576,0.0,149.522181205,199.362908273,417.630246876,411.077734223,6.55251265314
 03/30  08:00:00,1261.54039399,29.1042720148,118.969682893,0.0,448.566543614,448.566543614,251.645025011,240.685857623,10.9591673877
 03/30  09:00:00,1268.85852456,29.1042720148,162.314182835,0.0,448.566543614,448.566543614,163.49351624,150.334005956,13.1595102837
 03/30  10:00:00,1265.443902,29.1042720148,207.473890502,0.0,448.566543614,448.566543614,103.744396038,90.5844470847,13.1599489529
 03/30  11:00:00,1314.45174354,29.2642928529,255.911548288,0.0,448.566543614,448.566543614,78.9447995713,63.5539698432,15.3908297281
 03/30  12:00:00,1299.18755199,29.1042720148,290.048674454,0.0,448.566543614,398.725816546,78.8002412844,61.1597125994,17.6405286851
 03/30  13:00:00,1369.6706909,29.7226150701,309.667273005,0.0,448.566543614,448.566543614,60.0200668818,42.3939946198,17.626072262
 03/30  14:00:00,1392.49025066,30.1717791372,323.722302441,0.0,448.566543614,448.566543614,32.8679506006,21.9120415539,10.9559090466
 03/30  15:00:00,1408.08365481,30.5000897041,337.383651997,0.0,448.566543614,448.566543614,16.710121401,5.75777635436,10.9523450466
 03/30  16:00:00,1470.38447946,30.8727268066,350.420106752,0.0,448.566543614,448.566543614,16.5886668691,3.40622159587,13.1824452733
 03/30  17:00:00,1365.03565815,29.104286493,359.739066533,0.0,348.885089477,398.725816546,20.8942120841,12.1454025681,8.74880951597
 03/30  18:00:00,1165.23347784,29.1042720148,360.299703635,0.0,249.203635341,299.044362409,39.286198619,32.729921558,6.556277061
 03/30  19:00:00,1151.895237,29.1042720148,355.288894611,0.0,249.203635341,299.044362409,83.1165056194,78.7465054812,4.3700001382
 03/30  20:00:00,1029.28576203,29.1042720148,349.368783864,0.0,149.522181205,249.203635341,150.631521092,144.08211973,6.54940136256
 03/30  21:00:00,999.614955281,29.1042720148,345.406683267,0.0,149.522181205,249.203635341,179.563682884,177.372826113,2.19085677131
 03/30  22:00:00,349.356574236,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889869098,0.0,2.18889869098
 03/30  23:00:00,299.991815281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888012686,0.0,2.18888012686
 03/30  24:00:00,287.769617522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886232958,0.0,2.18886232958
 03/31  01:00:00,287.769614144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883675963,0.0,2.18883675963
 03/31  02:00:00,287.769613879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881414564,0.0,2.18881414564
 03/31  03:00:00,287.769613661,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/31  04:00:00,299.991811645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879135826,0.0,2.18879135826
 03/31  05:00:00,349.357858203,0.0,0.0,0.0,49.8407270682,199.362908273,4.3614333252,0.0,4.3614333252
 03/31  06:00:00,886.531424849,30.2683854524,353.607173333,0.0,49.8407270682,199.362908273,327.109152259,324.919265472,2.18988678681
 03/31  07:00:00,971.532202593,29.1042720148,355.304224022,0.0,149.522181205,199.362908273,313.438603072,306.886476598,6.5521264736
 03/31  08:00:00,1505.05717673,29.1042720148,358.715844979,0.0,448.566543614,448.566543614,171.112614472,160.153060325,10.9595541473
 03/31  09:00:00,1475.52500799,29.1042720148,363.664927389,0.0,448.566543614,448.566543614,124.37253987,113.404685316,10.9678545535
 03/31  10:00:00,1441.01946813,29.1042720148,375.510591098,0.0,448.566543614,448.566543614,88.0921276358,74.9282190231,13.1639086128
 03/31  11:00:00,1463.50403941,29.1042720148,396.223165862,0.0,448.566543614,448.566543614,52.761226606,37.3703292344,15.3908973716
 03/31  12:00:00,1449.07613028,29.1042720148,429.945237282,0.0,448.566543614,398.725816546,43.0632340653,25.4234896288,17.6397444365
 03/31  13:00:00,1539.67809989,29.1042720148,470.361672173,0.0,448.566543614,448.566543614,27.8065520098,10.1822163851,17.6243356247
 03/31  14:00:00,1574.72309256,29.1042720148,505.416533558,0.0,448.566543614,448.566543614,19.4126999567,8.45733979862,10.9553601581
 03/31  15:00:00,1572.98958691,29.1544378974,503.639111666,0.0,448.566543614,448.566543614,11.6259895152,0.673328624101,10.9526608911
 03/31  16:00:00,1612.65208035,29.5816831058,493.981336941,0.0,448.566543614,448.566543614,13.2055587161,0.022635472815,13.1829232433
 03/31  17:00:00,1499.7893788,29.1042720148,494.459253604,0.0,348.885089477,398.725816546,8.90397313383,0.155871253425,8.74810188041
 03/31  18:00:00,1306.99191286,29.1042720148,501.020826422,0.0,249.203635341,299.044362409,14.75995411,8.20298275157,6.55697135847
 03/31  19:00:00,1312.8357654,29.1042720148,514.209739272,0.0,249.203635341,299.044362409,34.2569978872,27.7117969521,6.54520093511
 03/31  20:00:00,1206.51865997,29.1042720148,523.213124814,0.0,149.522181205,249.203635341,67.1566225407,62.7839598049,4.37266273582
 03/31  21:00:00,1175.1875445,29.1042720148,516.322154075,0.0,149.522181205,249.203635341,78.0939427415,73.7324858384,4.36145690303
 03/31  22:00:00,349.356570637,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/31  23:00:00,299.991811745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875517075,0.0,2.18875517075
 03/31  24:00:00,287.769614223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873194636,0.0,2.18873194636
 04/01  01:00:00,237.928883978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870222922,0.0,2.18870222922
 04/01  02:00:00,237.92888397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867422159,0.0,2.18867422159
 04/01  03:00:00,237.928883748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889202797,0.0,2.18889202797
 04/01  04:00:00,250.151081165,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  05:00:00,274.596761994,0.0,0.0,0.0,24.9203635341,149.522181205,4.36134850311,0.0,4.36134850311
 04/01  06:00:00,916.390735382,29.6656656405,385.105654992,0.0,49.8407270682,199.362908273,337.324509976,335.134629103,2.18988087293
 04/01  07:00:00,770.72635942,29.1042720148,255.475116266,0.0,49.8407270682,199.362908273,331.889796515,327.524629842,4.36516667368
 04/01  08:00:00,1011.13498448,29.1042720148,259.715422129,0.0,249.203635341,249.203635341,179.335319021,174.965414538,4.36990448304
 04/01  09:00:00,1047.47253718,29.1042720148,330.384394359,0.0,249.203635341,249.203635341,99.9287164989,93.3720091535,6.55670734536
 04/01  10:00:00,1037.83004984,29.1042720148,369.525965671,0.0,249.203635341,249.203635341,64.2720536267,57.7191689426,6.5528846841
 04/01  11:00:00,1059.1676007,29.1042720148,390.431414494,0.0,249.203635341,249.203635341,49.2442644693,42.6839741692,6.56029030011
 04/01  12:00:00,1069.09865579,29.3422110247,398.51268711,0.0,249.203635341,249.203635341,39.4862508857,32.9313013436,6.55494954208
 04/01  13:00:00,1080.81477223,30.2155909597,409.118135073,0.0,249.203635341,249.203635341,29.8260292166,23.273273966,6.5527552506
 04/01  14:00:00,835.288979181,29.7743734615,413.246432306,0.0,74.7610906023,174.442544739,17.550118468,13.1798860185,4.37023244959
 04/01  15:00:00,828.50707509,29.4362472221,409.367419467,0.0,74.7610906023,174.442544739,6.325368306,1.95732226328,4.36804604272
 04/01  16:00:00,867.249169218,29.1505546453,404.912802877,0.0,74.7610906023,174.442544739,7.21397868105,0.670863545994,6.54311513505
 04/01  17:00:00,813.700579014,29.1042720148,389.905764991,0.0,24.9203635341,149.522181205,8.95374937996,6.76380454252,2.18994483744
 04/01  18:00:00,296.667520343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017645365,0.0,2.19017645365
 04/01  19:00:00,289.310457843,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007706956,0.0,2.19007706956
 04/01  20:00:00,323.485124563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997771922,0.0,2.18997771922
 04/01  21:00:00,299.041586008,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242244996,0.0,4.36242244996
 04/01  22:00:00,274.595476926,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  23:00:00,250.151081557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871579425,0.0,2.18871579425
 04/01  24:00:00,237.928884012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868703987,0.0,2.18868703987
 04/02  01:00:00,237.928453247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812549909,0.0,2.18812549909
 04/02  02:00:00,237.928452493,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  03:00:00,237.928452599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820400628,0.0,2.18820400628
 04/02  04:00:00,250.150651093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807921703,0.0,2.18807921703
 04/02  05:00:00,274.596328788,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006413352,0.0,2.19006413352
 04/02  06:00:00,323.483837736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817918186,0.0,2.18817918186
 04/02  07:00:00,313.753565785,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  08:00:00,296.666233118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818997289,0.0,2.18818997289
 04/02  09:00:00,508.606602983,11.1118625102,167.405796083,0.0,24.9203635341,149.522181205,2.18823380071,0.0,2.18823380071
 04/02  10:00:00,566.556294277,17.9342260569,249.767830723,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  11:00:00,557.552388942,16.4500479199,245.538361559,0.0,24.9203635341,149.522181205,2.18949907957,0.0,2.18949907957
 04/02  12:00:00,211.111703452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952896982,0.0,2.18952896982
 04/02  13:00:00,311.107389129,2.43372841909,52.3394066853,0.0,24.9203635341,149.522181205,4.36282329998,0.0,4.36282329998
 04/02  14:00:00,550.123202696,16.3645682096,248.12354446,0.0,24.9203635341,149.522181205,2.18951137793,0.0,2.18951137793
 04/02  15:00:00,555.760909695,17.0028352666,258.071014455,0.0,24.9203635341,149.522181205,2.18824009182,0.0,2.18824009182
 04/02  16:00:00,615.664865402,16.0723161974,254.878776396,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  17:00:00,762.245507878,22.8148860341,347.987469448,0.0,24.9203635341,149.522181205,2.18823632133,0.0,2.18823632133
 04/02  18:00:00,697.321486444,18.8602569508,289.854608883,0.0,24.9203635341,149.522181205,2.18823256369,0.0,2.18823256369
 04/02  19:00:00,463.895935117,8.89518707605,133.290712357,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  20:00:00,323.483837622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814681472,0.0,2.18814681472
 04/02  21:00:00,299.040724378,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900033501,0.0,2.1900033501
 04/02  22:00:00,274.595046729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803858955,0.0,2.18803858955
 04/02  23:00:00,250.150650508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812043233,0.0,2.18812043233
 04/02  24:00:00,237.92845237,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/03  01:00:00,287.769604256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867486217,0.0,2.18867486217
 04/03  02:00:00,287.769604419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853858234,0.0,2.18853858234
 04/03  03:00:00,287.769604282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884042863,0.0,2.18884042863
 04/03  04:00:00,299.991801772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880068272,0.0,2.18880068272
 04/03  05:00:00,349.357841552,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070200624,0.0,2.19070200624
 04/03  06:00:00,879.67993109,29.3388014416,353.564402479,0.0,49.8407270682,199.362908273,179.86795636,177.677924102,2.19003225764
 04/03  07:00:00,931.126559559,29.1042720148,318.038036354,0.0,149.522181205,199.362908273,173.907192184,167.354000432,6.55319175259
 04/03  08:00:00,1460.07286801,29.1042720148,315.088928492,0.0,448.566543614,448.566543614,38.8717421813,27.9126044401,10.9591377412
 04/03  09:00:00,1449.4596887,29.392319197,339.604374378,0.0,448.566543614,448.566543614,22.7233207442,11.7586279937,10.9646927505
 04/03  10:00:00,1432.36522998,29.9386574148,369.947156986,0.0,448.566543614,448.566543614,15.8019812372,2.63851332037,13.1634679168
 04/03  11:00:00,1469.26349028,30.1993852639,402.467714066,0.0,448.566543614,448.566543614,15.8576542327,0.47069883623,15.3869553965
 04/03  12:00:00,1449.46087798,30.4305066972,428.665173855,0.0,448.566543614,398.725816546,17.9205163571,0.284698996672,17.6358173604
 04/03  13:00:00,1526.13003087,31.6435696068,454.282025444,0.0,448.566543614,448.566543614,17.6201617255,0.0,17.6201617255
 04/03  14:00:00,1545.40800815,32.1910103679,473.066054557,0.0,448.566543614,448.566543614,10.9538194438,0.0,10.9538194438
 04/03  15:00:00,1555.47240982,32.3832023672,483.735098761,0.0,448.566543614,448.566543614,10.9511427265,0.0,10.9511427265
 04/03  16:00:00,1609.79026771,34.1164943388,487.618707561,0.0,448.566543614,448.566543614,13.1775255307,0.0,13.1775255307
 04/03  17:00:00,1496.16045825,32.8807045651,488.026465681,0.0,348.885089477,398.725816546,8.74701789966,0.0,8.74701789966
 04/03  18:00:00,1288.51517834,30.5551092289,482.281058556,0.0,249.203635341,299.044362409,6.55713269571,0.0,6.55713269571
 04/03  19:00:00,1261.98628802,29.1254199893,465.379136541,0.0,249.203635341,299.044362409,4.37036639655,0.0,4.37036639655
 04/03  20:00:00,1140.74668274,29.1042720148,459.675483697,0.0,149.522181205,249.203635341,6.54842589855,0.0,6.54842589855
 04/03  21:00:00,1130.94183907,29.1042720148,473.281918351,0.0,149.522181205,249.203635341,2.19068955828,0.0,2.19068955828
 04/03  22:00:00,349.356561231,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885496937,0.0,2.18885496937
 04/03  23:00:00,299.991802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881480553,0.0,2.18881480553
 04/03  24:00:00,287.769603895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877465979,0.0,2.18877465979
 04/04  01:00:00,287.769600209,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/04  02:00:00,287.769600468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872504809,0.0,2.18872504809
 04/04  03:00:00,287.769600824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867988811,0.0,2.18867988811
 04/04  04:00:00,299.991798812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863457553,0.0,2.18863457553
 04/04  05:00:00,349.357835903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051566931,0.0,2.19051566931
 04/04  06:00:00,998.49304583,31.5022525512,462.347731262,0.0,49.8407270682,199.362908273,56.2659228567,54.0758312608,2.19009159584
 04/04  07:00:00,1060.58097801,29.1042720148,439.517875813,0.0,149.522181205,199.362908273,77.483544935,70.9313326531,6.55221228188
 04/04  08:00:00,1591.55998722,29.1042720148,438.606902504,0.0,448.566543614,448.566543614,22.9657498168,12.0087213154,10.9570285014
 04/04  09:00:00,1571.76880677,29.1042720148,453.613769547,0.0,448.566543614,448.566543614,14.5391095471,1.38348732294,13.1556222242
 04/04  10:00:00,1545.8532266,29.2374091159,476.417679555,0.0,448.566543614,448.566543614,11.1365805197,0.167374214281,10.9692063054
 04/04  11:00:00,1567.43847723,30.4268400401,496.810232761,0.0,448.566543614,448.566543614,15.3851423665,0.0,15.3851423665
 04/04  12:00:00,1526.5213612,30.2483381579,505.908072576,0.0,448.566543614,398.725816546,17.6340345263,0.0,17.6340345263
 04/04  13:00:00,1569.51544785,33.6140705711,495.696980044,0.0,448.566543614,448.566543614,17.619286493,0.0,17.619286493
 04/04  14:00:00,1557.38717752,35.5644639082,481.626840892,0.0,448.566543614,448.566543614,10.9533011468,0.0,10.9533011468
 04/04  15:00:00,1553.39242368,36.2891982619,476.907780059,0.0,448.566543614,448.566543614,10.9504920736,0.0,10.9504920736
 04/04  16:00:00,1603.5817478,36.0242332221,478.468592282,0.0,448.566543614,448.566543614,13.1781127318,0.0,13.1781127318
 04/04  17:00:00,1502.05774148,31.3654495539,494.466622053,0.0,348.885089477,398.725816546,8.74743634035,0.0,8.74743634035
 04/04  18:00:00,1311.89412977,29.266971324,505.766528433,0.0,249.203635341,299.044362409,6.55555947809,0.0,6.55555947809
 04/04  19:00:00,1309.29522154,29.1042720148,510.689942644,0.0,249.203635341,299.044362409,4.369867418,0.0,4.369867418
 04/04  20:00:00,1198.75653983,29.1042720148,515.497916734,0.0,149.522181205,249.203635341,6.5562418739,0.00760793153926,6.54863394236
 04/04  21:00:00,1179.60702469,29.1042720148,520.793165681,0.0,149.522181205,249.203635341,6.8768056164,4.68603907416,2.19076654223
 04/04  22:00:00,349.356557775,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881209616,0.0,2.18881209616
 04/04  23:00:00,299.991798651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864371323,0.0,2.18864371323
 04/04  24:00:00,287.769600627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884142297,0.0,2.18884142297
 04/05  01:00:00,287.769596751,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/05  02:00:00,287.769596888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878599812,0.0,2.18878599812
 04/05  03:00:00,287.769597269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873506262,0.0,2.18873506262
 04/05  04:00:00,299.991795285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868396814,0.0,2.18868396814
 04/05  05:00:00,349.357830398,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055160558,0.0,2.19055160558
 04/05  06:00:00,1033.14050355,32.734725424,495.757625725,0.0,49.8407270682,199.362908273,29.5222996455,27.332176822,2.19012282344
 04/05  07:00:00,1092.9367744,29.1042720148,470.110806562,0.0,149.522181205,199.362908273,41.3760328259,34.8234266404,6.55260618553
 04/05  08:00:00,1556.32547323,29.4718393489,404.291234288,0.0,448.566543614,448.566543614,17.6257612881,6.66693063379,10.9588306543
 04/05  09:00:00,1488.71686442,32.0656395987,371.26370938,0.0,448.566543614,448.566543614,15.5668177802,2.41192596609,13.1548918141
 04/05  10:00:00,1448.40152557,33.42764051,375.812351562,0.0,448.566543614,448.566543614,11.4370735422,0.468472342204,10.9686012
 04/05  11:00:00,1469.08071551,34.8608813017,394.018432476,0.0,448.566543614,448.566543614,15.4234972915,0.0380873592589,15.3854099322
 04/05  12:00:00,1431.10856261,32.4787492405,408.264885574,0.0,448.566543614,398.725816546,17.6581093861,0.0228524286315,17.6352569575
 04/05  13:00:00,1491.71219157,37.0962437896,414.411586882,0.0,448.566543614,448.566543614,17.6187895688,0.0,17.6187895688
 04/05  14:00:00,1494.06437677,38.2583654935,415.610163872,0.0,448.566543614,448.566543614,10.9530341591,0.0,10.9530341591
 04/05  15:00:00,1498.37308671,39.1697267105,419.007934855,0.0,448.566543614,448.566543614,10.9500528054,0.0,10.9500528054
 04/05  16:00:00,1553.28401643,41.0019610948,423.193162803,0.0,448.566543614,448.566543614,13.175425072,0.0,13.175425072
 04/05  17:00:00,1431.58101209,36.7273196659,418.628041361,0.0,348.885089477,398.725816546,8.74684547338,0.0,8.74684547338
 04/05  18:00:00,1212.23072483,31.8380467201,407.880782118,0.0,249.203635341,299.044362409,6.55607417915,0.0,6.55607417915
 04/05  19:00:00,1185.35469041,29.5815644867,392.190552704,0.0,249.203635341,299.044362409,4.36988304449,0.0,4.36988304449
 04/05  20:00:00,1049.82714575,29.1042720148,373.456014264,0.0,149.522181205,249.203635341,6.5483814814,0.0,6.5483814814
 04/05  21:00:00,1010.31486825,29.1042720148,359.208795174,0.0,149.522181205,249.203635341,3.32433014226,1.13364452215,2.19068562011
 04/05  22:00:00,349.356554337,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872840815,0.0,2.18872840815
 04/05  23:00:00,299.991794861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867686404,0.0,2.18867686404
 04/05  24:00:00,287.769596901,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/06  01:00:00,287.769593764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861990099,0.0,2.18861990099
 04/06  02:00:00,287.769594008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880545303,0.0,2.18880545303
 04/06  03:00:00,287.76959403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874869379,0.0,2.18874869379
 04/06  04:00:00,299.991791674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869177981,0.0,2.18869177981
 04/06  05:00:00,349.357824987,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042778375,0.0,2.19042778375
 04/06  06:00:00,867.40692411,32.5929102967,336.27280341,0.0,49.8407270682,199.362908273,142.789310949,140.599521794,2.18978915448
 04/06  07:00:00,915.112808693,29.1042720148,310.250552974,0.0,149.522181205,199.362908273,135.072906148,128.520674883,6.55223126496
 04/06  08:00:00,1462.42877054,29.7859773409,313.353762375,0.0,448.566543614,448.566543614,33.8395747883,22.8820770716,10.9574977167
 04/06  09:00:00,1454.54371046,32.424043254,333.025734583,0.0,448.566543614,448.566543614,21.2625528353,10.2980067082,10.9645461271
 04/06  10:00:00,1437.02085425,33.6260168212,363.195180095,0.0,448.566543614,448.566543614,15.4828706314,2.32242075302,13.1604498784
 04/06  11:00:00,1473.29580494,34.9156811574,398.178328125,0.0,448.566543614,448.566543614,15.9816834512,0.595405675599,15.3862777756
 04/06  12:00:00,1453.44466047,32.6047912993,430.474846931,0.0,448.566543614,398.725816546,17.8432651737,0.209920122393,17.6333450513
 04/06  13:00:00,1537.20405079,36.9135604438,460.086168822,0.0,448.566543614,448.566543614,15.4164963464,0.0,15.4164963464
 04/06  14:00:00,1554.91237925,38.0656614833,476.650890834,0.0,448.566543614,448.566543614,10.953269144,0.0,10.953269144
 04/06  15:00:00,1555.74254726,39.2310516941,476.316095547,0.0,448.566543614,448.566543614,10.9502152784,0.0,10.9502152784
 04/06  16:00:00,1601.68614416,41.9593046479,470.656223732,0.0,448.566543614,448.566543614,13.1805023317,0.0,13.1805023317
 04/06  17:00:00,1496.42077764,37.8534587896,482.341690614,0.0,348.885089477,398.725816546,8.74675115085,0.0,8.74675115085
 04/06  18:00:00,1309.59005588,32.4888060903,500.240653341,0.0,249.203635341,299.044362409,6.55576364605,0.0,6.55576364605
 04/06  19:00:00,1290.59396618,29.9637983344,491.129180728,0.0,249.203635341,299.044362409,6.54458404054,0.0,6.54458404054
 04/06  20:00:00,1164.13304442,29.1042720148,480.874450823,0.0,149.522181205,249.203635341,4.3723022696,0.0,4.3723022696
 04/06  21:00:00,1135.51168139,29.1042720148,476.701306506,0.0,149.522181205,249.203635341,2.19009475031,0.0,2.19009475031
 04/06  22:00:00,349.356550794,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879561428,0.0,2.18879561428
 04/06  23:00:00,299.991791823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873721695,0.0,2.18873721695
 04/06  24:00:00,287.769594046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867987489,0.0,2.18867987489
 04/07  01:00:00,287.769590318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861426618,0.0,2.18861426618
 04/07  02:00:00,287.769589877,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/07  03:00:00,287.769589924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879296813,0.0,2.18879296813
 04/07  04:00:00,299.991788107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873029406,0.0,2.18873029406
 04/07  05:00:00,349.357819653,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044678072,0.0,2.19044678072
 04/07  06:00:00,1031.67188725,33.3426251354,493.700880172,0.0,49.8407270682,199.362908273,2.85879160754,0.668707650874,2.19008395667
 04/07  07:00:00,1123.94567583,29.1042720148,508.79798135,0.0,149.522181205,199.362908273,10.5184646373,3.9657754708,6.55268916652
 04/07  08:00:00,1663.70414336,30.7344080948,507.218125779,0.0,448.566543614,448.566543614,10.9570717498,0.0,10.9570717498
 04/07  09:00:00,1617.04325054,32.5440050473,495.412958373,0.0,448.566543614,448.566543614,13.1545871432,0.0,13.1545871432
 04/07  10:00:00,1559.49144113,33.7289666095,485.564543401,0.0,448.566543614,448.566543614,10.9679165269,0.0,10.9679165269
 04/07  11:00:00,1561.04907971,34.4973920004,486.350379703,0.0,448.566543614,448.566543614,15.3835731942,0.0,15.3835731942
 04/07  12:00:00,1508.81063836,31.3054421645,487.140366159,0.0,448.566543614,398.725816546,17.631867814,0.0,17.631867814
 04/07  13:00:00,1506.39515248,33.9842595492,432.206605583,0.0,448.566543614,448.566543614,17.6170013861,0.0,17.6170013861
 04/07  14:00:00,1502.45101899,34.3105828017,427.944636839,0.0,448.566543614,448.566543614,10.9519859056,0.0,10.9519859056
 04/07  15:00:00,1504.73414902,35.0151329759,429.52363672,0.0,448.566543614,448.566543614,8.76365069734,0.0,8.76365069734
 04/07  16:00:00,1565.84535177,34.9282760841,441.828235511,0.0,448.566543614,448.566543614,15.370690071,0.0,15.370690071
 04/07  17:00:00,1448.1887957,31.5796484371,440.38354032,0.0,348.885089477,398.725816546,6.56432890316,0.0,6.56432890316
 04/07  18:00:00,1231.13550399,29.1042720148,425.318915118,0.0,249.203635341,299.044362409,6.57565111391,0.0190852258552,6.55656588805
 04/07  19:00:00,1209.99940778,29.1042720148,412.662563991,0.0,249.203635341,299.044362409,8.8833421432,2.33864302356,6.54469911964
 04/07  20:00:00,1084.32156843,29.1042720148,404.120107231,0.0,149.522181205,249.203635341,31.6269753266,27.2549411444,4.37203418217
 04/07  21:00:00,1050.34451156,29.1042720148,394.895780923,0.0,149.522181205,249.203635341,42.2009590419,40.0103340184,2.1906250235
 04/07  22:00:00,349.356546936,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880367851,0.0,2.18880367851
 04/07  23:00:00,299.991788152,0.0,0.0,0.0,24.9203635341,199.362908273,2.188739255,0.0,2.188739255
 04/07  24:00:00,287.769590553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867609483,0.0,2.18867609483
 04/08  01:00:00,237.928859909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860531149,0.0,2.18860531149
 04/08  02:00:00,237.928859599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877735107,0.0,2.18877735107
 04/08  03:00:00,237.928859176,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/08  04:00:00,250.151057182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870885497,0.0,2.18870885497
 04/08  05:00:00,274.596723798,0.0,0.0,0.0,24.9203635341,149.522181205,4.36100667684,0.0,4.36100667684
 04/08  06:00:00,889.824891314,31.9921040389,353.108291745,0.0,49.8407270682,199.362908273,133.1709366,130.980987991,2.18994860896
 04/08  07:00:00,835.016183713,29.1042720148,319.430922107,0.0,49.8407270682,199.362908273,172.271398788,170.07889842,2.19250036768
 04/08  08:00:00,1061.44595159,29.1042720148,311.632301527,0.0,249.203635341,249.203635341,135.89711887,129.352985296,6.54413357406
 04/08  09:00:00,1022.09110762,29.1042720148,312.242151414,0.0,249.203635341,249.203635341,112.150658038,105.596365231,6.55429280758
 04/08  10:00:00,977.245429137,29.1042720148,313.178129555,0.0,249.203635341,249.203635341,88.2032679962,83.8289194429,4.37434855331
 04/08  11:00:00,977.839102522,29.1042720148,307.20349512,0.0,249.203635341,249.203635341,98.6196058053,89.8806619776,8.73894382774
 04/08  12:00:00,969.482407962,29.1042720148,298.853270131,0.0,249.203635341,249.203635341,89.4138872824,82.8608550467,6.5530322357
 04/08  13:00:00,974.814108263,29.1042720148,304.197436162,0.0,249.203635341,249.203635341,70.8739504336,66.4994220855,4.37452834819
 04/08  14:00:00,736.044863047,29.1042720148,314.616191241,0.0,74.7610906023,174.442544739,96.7235336946,90.1793783871,6.54415530741
 04/08  15:00:00,740.303488935,29.1042720148,318.873660793,0.0,74.7610906023,174.442544739,97.3391353634,92.9722425727,4.3668927907
 04/08  16:00:00,795.494329389,29.1042720148,325.175240018,0.0,74.7610906023,174.442544739,97.4643853647,93.0961311965,4.3682541682
 04/08  17:00:00,750.310698246,29.1042720148,326.99262686,0.0,24.9203635341,149.522181205,138.600793796,136.41089473,2.189899066
 04/08  18:00:00,296.66748673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975951709,0.0,2.18975951709
 04/08  19:00:00,289.310424228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994297412,0.0,2.18994297412
 04/08  20:00:00,323.485090959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980346658,0.0,2.18980346658
 04/08  21:00:00,299.041542601,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100548227,0.0,2.19100548227
 04/08  22:00:00,274.595452905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875968688,0.0,2.18875968688
 04/08  23:00:00,250.151057654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869069711,0.0,2.18869069711
 04/08  24:00:00,237.928860044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862170316,0.0,2.18862170316
 04/09  01:00:00,237.92843355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799324939,0.0,2.18799324939
 04/09  02:00:00,237.928432701,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  03:00:00,237.92843365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803028111,0.0,2.18803028111
 04/09  04:00:00,250.150631421,0.0,0.0,0.0,24.9203635341,149.522181205,2.188066916,0.0,2.188066916
 04/09  05:00:00,274.596294719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987974586,0.0,2.18987974586
 04/09  06:00:00,323.483817459,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  07:00:00,305.20988006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808120874,0.0,2.18808120874
 04/09  08:00:00,296.666214016,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881172201,0.0,2.1881172201
 04/09  09:00:00,259.999619845,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,211.110828644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815309707,0.0,2.18815309707
 04/09  11:00:00,211.111674456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940840006,0.0,2.18940840006
 04/09  12:00:00,211.111674377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933821357,0.0,2.18933821357
 04/09  13:00:00,211.112942736,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099217486,0.0,2.19099217486
 04/09  14:00:00,274.539296673,1.14563111759,22.2399839007,0.0,24.9203635341,149.522181205,2.18937527786,0.0,2.18937527786
 04/09  15:00:00,211.110829085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815320168,0.0,2.18815320168
 04/09  16:00:00,259.999620748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808948656,0.0,2.18808948656
 04/09  17:00:00,296.66621331,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  18:00:00,296.666213423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812526237,0.0,2.18812526237
 04/09  19:00:00,280.765485212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816096849,0.0,2.18816096849
 04/09  20:00:00,323.483817806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799856653,0.0,2.18799856653
 04/09  21:00:00,299.04069044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993200157,0.0,2.18993200157
 04/09  22:00:00,274.59502611,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  23:00:00,250.150631479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801179522,0.0,2.18801179522
 04/09  24:00:00,237.928433597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804763686,0.0,2.18804763686
 04/10  01:00:00,287.769579017,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/10  02:00:00,287.769579097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874676709,0.0,2.18874676709
 04/10  03:00:00,287.769579523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866660723,0.0,2.18866660723
 04/10  04:00:00,299.991777578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858625629,0.0,2.18858625629
 04/10  05:00:00,349.35780196,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038520004,0.0,2.19038520004
 04/10  06:00:00,896.832580751,30.8541341,361.242500758,0.0,49.8407270682,199.362908273,149.940539676,147.75060569,2.18993398601
 04/10  07:00:00,987.287602371,29.1042720148,373.972128913,0.0,149.522181205,199.362908273,161.938747781,155.387775064,6.55097271703
 04/10  08:00:00,1529.38517097,29.1042720148,380.087267562,0.0,448.566543614,448.566543614,65.4353714424,54.480986174,10.9543852684
 04/10  09:00:00,1508.67611121,29.1042720148,395.255055897,0.0,448.566543614,448.566543614,40.9368168298,29.9738427562,10.9629740736
 04/10  10:00:00,1479.85485533,29.1042720148,412.18120315,0.0,448.566543614,448.566543614,31.6402548972,18.4827268384,13.1575280588
 04/10  11:00:00,1493.77603391,29.1042720148,424.884317267,0.0,448.566543614,448.566543614,26.182050517,12.9941580754,13.1878924416
 04/10  12:00:00,1457.61331522,29.1042720148,438.159171189,0.0,448.566543614,398.725816546,36.1459707742,18.5163486755,17.6296220987
 04/10  13:00:00,1517.41778497,29.1581943446,448.146413406,0.0,448.566543614,448.566543614,25.9091249736,8.29549719283,17.6136277808
 04/10  14:00:00,1527.5594003,29.5572173232,457.803068362,0.0,448.566543614,448.566543614,15.5916815735,4.64017161841,10.9515099551
