Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  15:00:00,1530.63774678,29.9534124996,460.486891777,0.0,448.566543614,448.566543614,13.8713520458,2.92364675181,10.947705294
 04/10  16:00:00,1579.49334313,30.2845935433,460.117146175,0.0,448.566543614,448.566543614,17.091450421,3.92079062998,13.1706597911
 04/10  17:00:00,1459.94125609,29.1042720148,454.59491729,0.0,348.885089477,398.725816546,29.1844161473,22.6202420364,6.56417411093
 04/10  18:00:00,1251.06923003,29.1042720148,445.417474998,0.0,249.203635341,299.044362409,63.8239384724,55.0897127316,8.73422574079
 04/10  19:00:00,1215.4297667,29.1042720148,427.414150232,0.0,249.203635341,299.044362409,69.4898578093,65.1205141202,4.36934368906
 04/10  20:00:00,1089.70827399,29.1042720148,409.743697436,0.0,149.522181205,249.203635341,113.287526741,108.915828643,4.37169809832
 04/10  21:00:00,1056.2183628,29.1042720148,401.915530003,0.0,149.522181205,249.203635341,135.326459178,133.135965606,2.19049357232
 04/10  22:00:00,349.356536249,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887707455,0.0,2.1887707455
 04/10  23:00:00,299.991777469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859332549,0.0,2.18859332549
 04/10  24:00:00,287.769579804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875091869,0.0,2.18875091869
 04/11  01:00:00,287.769575879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866156497,0.0,2.18866156497
 04/11  02:00:00,287.769575472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857551704,0.0,2.18857551704
 04/11  03:00:00,287.769575365,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/11  04:00:00,299.991773618,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887269369,0.0,2.1887269369
 04/11  05:00:00,349.357796476,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039012475,0.0,2.19039012475
 04/11  06:00:00,949.811644353,30.4878945656,415.092393809,0.0,49.8407270682,199.362908273,217.855722626,215.665714937,2.19000768892
 04/11  07:00:00,1022.00542067,29.1042720148,411.445239017,0.0,149.522181205,199.362908273,223.544061064,216.992132421,6.55192864294
 04/11  08:00:00,1570.16566416,29.1042720148,418.810028299,0.0,448.566543614,448.566543614,95.0295871942,84.0761093438,10.9534778504
 04/11  09:00:00,1551.60488339,29.1042720148,434.582543607,0.0,448.566543614,448.566543614,75.4173725867,62.2670965381,13.1502760486
 04/11  10:00:00,1518.1555345,29.1042720148,448.905908294,0.0,448.566543614,448.566543614,62.6197932248,51.6513977909,10.9683954339
 04/11  11:00:00,1535.57184992,29.1042720148,466.239033096,0.0,448.566543614,448.566543614,52.9293064303,37.5475189907,15.3817874396
 04/11  12:00:00,1495.33259438,29.1042720148,475.835187207,0.0,448.566543614,398.725816546,56.7191478127,39.0942499946,17.6248978181
 04/11  13:00:00,1551.81576359,29.1042720148,482.495957681,0.0,448.566543614,448.566543614,31.0767612857,15.6669800763,15.4097812094
 04/11  14:00:00,1568.49475047,29.1359250426,499.161566566,0.0,448.566543614,448.566543614,13.0886153107,2.13716497338,10.9514503373
 04/11  15:00:00,1581.99294759,29.4802844675,512.317292864,0.0,448.566543614,448.566543614,11.0667916212,0.119321472352,10.9474701488
 04/11  16:00:00,1631.87207686,30.0368726715,512.746495287,0.0,448.566543614,448.566543614,13.1699804148,0.0,13.1699804148
 04/11  17:00:00,1516.58725179,29.1042720148,511.257193187,0.0,348.885089477,398.725816546,6.90893426224,0.345065722442,6.5638685398
 04/11  18:00:00,1308.94329323,29.1042720148,502.970642315,0.0,249.203635341,299.044362409,17.3459246399,10.7899512084,6.55597343148
 04/11  19:00:00,1288.70024344,29.1042720148,498.619864402,0.0,249.203635341,299.044362409,32.4276992947,25.8836479475,6.54405134723
 04/11  20:00:00,1174.06596623,29.1042720148,490.935115718,0.0,149.522181205,249.203635341,66.4150518541,62.0428937101,4.37215814408
 04/11  21:00:00,1139.33946877,29.1042720148,481.612922244,0.0,149.522181205,249.203635341,79.7532694575,77.5628989371,2.19037052044
 04/11  22:00:00,349.356532682,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874365078,0.0,2.18874365078
 04/11  23:00:00,299.991773811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870309059,0.0,2.18870309059
 04/11  24:00:00,287.769576045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861629296,0.0,2.18861629296
 04/12  01:00:00,287.769572094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875765173,0.0,2.18875765173
 04/12  02:00:00,287.769571554,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/12  03:00:00,287.769571774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866561279,0.0,2.18866561279
 04/12  04:00:00,299.991770053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857334982,0.0,2.18857334982
 04/12  05:00:00,349.357790405,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058141627,0.0,2.19058141627
 04/12  06:00:00,1008.76748854,30.7941382769,473.261415214,0.0,49.8407270682,199.362908273,117.814157338,115.624195867,2.18996147038
 04/12  07:00:00,1065.94651298,29.1042720148,453.17212709,0.0,149.522181205,199.362908273,128.53409879,121.982825358,6.55127343237
 04/12  08:00:00,1606.15508395,29.1042720148,453.159020652,0.0,448.566543614,448.566543614,43.7982614169,32.8440752196,10.9541861972
 04/12  09:00:00,1588.85975065,29.1042720148,470.677124583,0.0,448.566543614,448.566543614,20.3967165582,9.43391184929,10.9628047089
 04/12  10:00:00,1563.50103988,29.1115412614,494.190607967,0.0,448.566543614,448.566543614,14.6898486113,1.53358403985,13.1562645714
 04/12  11:00:00,1579.20229865,29.2191110976,509.781698351,0.0,448.566543614,448.566543614,13.6553082921,0.469532178168,13.1857761139
 04/12  12:00:00,1533.2686217,29.5637256757,513.339896982,0.0,448.566543614,398.725816546,18.1455846652,0.519980458832,17.6256042064
 04/12  13:00:00,1576.12397945,30.9314367577,504.988451679,0.0,448.566543614,448.566543614,17.6089996647,0.0,17.6089996647
 04/12  14:00:00,1567.75758563,32.8871639463,494.67474568,0.0,448.566543614,448.566543614,10.9500087236,0.0,10.9500087236
 04/12  15:00:00,1563.53718157,33.776543109,489.565378992,0.0,448.566543614,448.566543614,8.76286470976,0.0,8.76286470976
 04/12  16:00:00,1606.85367695,35.731374205,482.033627145,0.0,448.566543614,448.566543614,13.1768029958,0.0,13.1768029958
 04/12  17:00:00,1502.64620369,32.4564078053,493.964280047,0.0,348.885089477,398.725816546,8.74571086497,0.0,8.74571086497
 04/12  18:00:00,1314.1265901,30.6488789108,506.617205343,0.0,249.203635341,299.044362409,6.55394889884,0.0,6.55394889884
 04/12  19:00:00,1306.5607231,29.2946031584,516.308865447,0.0,249.203635341,299.044362409,4.36968666064,0.0,4.36968666064
 04/12  20:00:00,1193.6107684,29.1042720148,510.351085319,0.0,149.522181205,249.203635341,8.14741211985,1.60006322808,6.54734889176
 04/12  21:00:00,1160.12260287,29.1042720148,501.305679478,0.0,149.522181205,249.203635341,11.2530533634,9.06264577937,2.19040758404
 04/12  22:00:00,349.356529154,0.0,0.0,0.0,49.8407270682,199.362908273,2.188584082,0.0,2.188584082
 04/12  23:00:00,299.991769787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872794188,0.0,2.18872794188
 04/12  24:00:00,287.769571509,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  01:00:00,287.769568011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862941821,0.0,2.18862941821
 04/13  02:00:00,287.769568526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853152071,0.0,2.18853152071
 04/13  03:00:00,287.769568578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866939971,0.0,2.18866939971
 04/13  04:00:00,299.991766191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857106214,0.0,2.18857106214
 04/13  05:00:00,349.357784318,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056927966,0.0,2.19056927966
 04/13  06:00:00,1010.09115705,32.6669336128,472.768034685,0.0,49.8407270682,199.362908273,41.1962782979,39.0064151174,2.18986318054
 04/13  07:00:00,1071.82738059,29.1042720148,457.747117355,0.0,149.522181205,199.362908273,45.9855011464,39.4341476334,6.55135351302
 04/13  08:00:00,1621.91362692,29.1122039588,467.353069906,0.0,448.566543614,448.566543614,11.0989489164,0.145616704078,10.9533322123
 04/13  09:00:00,1606.15640238,30.0087345583,487.061546163,0.0,448.566543614,448.566543614,10.9634302462,0.0,10.9634302462
 04/13  10:00:00,1571.11708416,31.79945828,499.119867108,0.0,448.566543614,448.566543614,10.9642219363,0.0,10.9642219363
 04/13  11:00:00,1568.40162227,33.246593862,494.953924227,0.0,448.566543614,448.566543614,15.3780378075,0.0,15.3780378075
 04/13  12:00:00,1525.68343228,30.556843768,504.762006957,0.0,448.566543614,398.725816546,17.6240068339,0.0,17.6240068339
 04/13  13:00:00,1566.17616673,34.2505620322,491.721561032,0.0,448.566543614,448.566543614,15.4088511814,0.0,15.4088511814
 04/13  14:00:00,1554.01826437,36.878916746,476.943694448,0.0,448.566543614,448.566543614,10.9505034496,0.0,10.9505034496
 04/13  15:00:00,1553.47166109,37.5193453282,475.75708313,0.0,448.566543614,448.566543614,10.9462157825,0.0,10.9462157825
 04/13  16:00:00,1609.25975751,36.0232496001,484.147866573,0.0,448.566543614,448.566543614,13.1702741441,0.0,13.1702741441
 04/13  17:00:00,1501.61976888,31.2783096568,494.115960424,0.0,348.885089477,398.725816546,6.56362433204,0.0,6.56362433204
 04/13  18:00:00,1254.02193212,29.1210953105,448.040344584,0.0,249.203635341,299.044362409,6.55566796998,0.0,6.55566796998
 04/13  19:00:00,1228.25279869,29.1042720148,438.197953879,0.0,249.203635341,299.044362409,10.6039414786,4.06022907211,6.54371240651
 04/13  20:00:00,1115.10965297,29.1042720148,432.578911761,0.0,149.522181205,249.203635341,25.086994067,20.715156984,4.37183708293
 04/13  21:00:00,1081.7563773,29.1042720148,424.845231912,0.0,149.522181205,249.203635341,35.1821587197,32.9918842419,2.19027447786
 04/13  22:00:00,349.356525304,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865874536,0.0,2.18865874536
 04/13  23:00:00,299.991766396,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885591488,0.0,2.1885591488
 04/13  24:00:00,287.76956851,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886961788,0.0,2.1886961788
 04/14  01:00:00,287.769564217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858797706,0.0,2.18858797706
 04/14  02:00:00,287.769564007,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/14  03:00:00,287.769564544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871882919,0.0,2.18871882919
 04/14  04:00:00,299.991762593,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886145331,0.0,2.1886145331
 04/14  05:00:00,349.357778079,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035723387,0.0,2.19035723387
 04/14  06:00:00,968.514786303,32.5333330389,431.279930804,0.0,49.8407270682,199.362908273,104.944325458,102.754438274,2.18988718439
 04/14  07:00:00,1024.54669866,29.1042720148,412.85835029,0.0,149.522181205,199.362908273,91.8119567299,85.2612384907,6.55071823919
 04/14  08:00:00,1569.83932715,29.5085373117,416.322623936,0.0,448.566543614,448.566543614,34.4475909927,23.493286519,10.9543044737
 04/14  09:00:00,1567.8548887,31.9085803241,446.852567453,0.0,448.566543614,448.566543614,21.4988907797,10.5377492695,10.9611415102
 04/14  10:00:00,1537.0728198,33.0265088511,463.847217556,0.0,448.566543614,448.566543614,15.0468298422,1.89446143618,13.152368406
 04/14  11:00:00,1550.76162169,34.1963978498,476.363940323,0.0,448.566543614,448.566543614,13.4764576994,0.295449067173,13.1810086323
 04/14  12:00:00,1509.24262264,32.0401518942,486.837884741,0.0,448.566543614,398.725816546,17.6851342766,0.0621999136231,17.622934363
 04/14  13:00:00,1565.374552,36.4561156495,488.714431134,0.0,448.566543614,448.566543614,15.4089157004,0.0,15.4089157004
 04/14  14:00:00,1555.35703716,37.5909194551,477.570489114,0.0,448.566543614,448.566543614,10.9496806264,0.0,10.9496806264
 04/14  15:00:00,1562.39784473,38.8987476598,483.303891091,0.0,448.566543614,448.566543614,10.9466330762,0.0,10.9466330762
 04/14  16:00:00,1607.35407978,41.1247636822,477.140709927,0.0,448.566543614,448.566543614,13.1694322495,0.0,13.1694322495
 04/14  17:00:00,1496.97656952,36.9370711734,483.814017189,0.0,348.885089477,398.725816546,6.56371038908,0.0,6.56371038908
 04/14  18:00:00,1286.47457974,32.1552342076,477.458868109,0.0,249.203635341,299.044362409,6.55571185169,0.0,6.55571185169
 04/14  19:00:00,1254.11454642,29.9030118454,463.755651769,0.0,249.203635341,299.044362409,6.54396482021,0.0,6.54396482021
 04/14  20:00:00,1123.23573795,29.1042720148,442.168511261,0.0,149.522181205,249.203635341,4.37181037539,0.0,4.37181037539
 04/14  21:00:00,1079.93549686,29.1042720148,423.899082393,0.0,149.522181205,249.203635341,2.190238695,0.0,2.190238695
 04/14  22:00:00,349.356521497,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865987022,0.0,2.18865987022
 04/14  23:00:00,299.991762589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855396546,0.0,2.18855396546
 04/14  24:00:00,287.769564718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868406304,0.0,2.18868406304
 04/15  01:00:00,237.92883331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856977503,0.0,2.18856977503
 04/15  02:00:00,237.92883311,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  03:00:00,237.928833655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869371414,0.0,2.18869371414
 04/15  04:00:00,250.151031723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858335741,0.0,2.18858335741
 04/15  05:00:00,274.596681374,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031181143,0.0,2.19031181143
 04/15  06:00:00,960.091975017,32.6756645614,424.715307411,0.0,49.8407270682,199.362908273,16.7226559493,14.5328187846,2.18983716461
 04/15  07:00:00,914.427242529,29.1042720148,412.182625962,0.0,49.8407270682,199.362908273,24.5184424707,20.1541737653,4.36426870534
 04/15  08:00:00,1177.17554823,29.5711722502,424.064052486,0.0,249.203635341,249.203635341,11.0013431994,6.63215199224,4.36919120715
 04/15  09:00:00,1188.59867141,30.7358094736,467.788680215,0.0,249.203635341,249.203635341,7.42659596026,0.873539695308,6.55305626496
 04/15  10:00:00,1175.12538538,31.0125767126,502.649267885,0.0,249.203635341,249.203635341,6.59394604247,0.0427777190692,6.5511683234
 04/15  11:00:00,1181.94584529,31.3018633474,509.178798466,0.0,249.203635341,249.203635341,6.5584377543,0.0,6.5584377543
 04/15  12:00:00,1175.31299193,31.5097931052,502.339269689,0.0,249.203635341,249.203635341,6.55314181291,0.0,6.55314181291
 04/15  13:00:00,1166.9778883,31.9946524655,493.519724668,0.0,249.203635341,249.203635341,6.55010194492,0.0,6.55010194492
 04/15  14:00:00,919.32063873,31.6851353537,495.377300544,0.0,74.7610906023,174.442544739,4.3689028321,0.0,4.3689028321
 04/15  15:00:00,927.032952502,31.4931416613,503.282444588,0.0,74.7610906023,174.442544739,4.36647387819,0.0,4.36647387819
 04/15  16:00:00,981.543501814,31.830650342,508.566275559,0.0,74.7610906023,174.442544739,4.36760235509,0.0,4.36760235509
 04/15  17:00:00,940.001434604,31.7459358693,505.206347166,0.0,24.9203635341,149.522181205,2.18994149928,0.0,2.18994149928
 04/15  18:00:00,801.632103184,21.3674230482,402.59807808,0.0,24.9203635341,149.522181205,2.18988836273,0.0,2.18988836273
 04/15  19:00:00,711.633060558,18.5955821824,341.52718296,0.0,24.9203635341,149.522181205,2.18989447348,0.0,2.18989447348
 04/15  20:00:00,594.411461577,10.4513899126,210.479042589,0.0,24.9203635341,149.522181205,2.18987026899,0.0,2.18987026899
 04/15  21:00:00,333.618001985,0.39236311392,20.6525280041,0.0,24.9203635341,149.522181205,2.19091236252,0.0,2.19091236252
 04/15  22:00:00,341.681236221,0.78472622784,39.2444489069,0.0,24.9203635341,149.522181205,2.18852607336,0.0,2.18852607336
 04/15  23:00:00,250.151031842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864927652,0.0,2.18864927652
 04/15  24:00:00,237.928833808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853840312,0.0,2.18853840312
 04/16  01:00:00,237.928411677,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  02:00:00,237.928412646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799774016,0.0,2.18799774016
 04/16  03:00:00,237.928412673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799130359,0.0,2.18799130359
 04/16  04:00:00,250.150609484,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  05:00:00,274.596258275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931462112,0.0,2.18931462112
 04/16  06:00:00,323.483797155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791730067,0.0,2.18791730067
 04/16  07:00:00,296.666193101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800758665,0.0,2.18800758665
 04/16  08:00:00,577.485840717,12.8288473008,215.843278455,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  09:00:00,772.376007387,23.1304044054,400.609020251,0.0,24.9203635341,149.522181205,2.18809707729,0.0,2.18809707729
 04/16  10:00:00,631.584105259,18.5874598747,331.086145191,0.0,24.9203635341,149.522181205,2.18808901951,0.0,2.18808901951
 04/16  11:00:00,744.187600734,23.2525838431,421.281735229,0.0,24.9203635341,149.522181205,2.18930917566,0.0,2.18930917566
 04/16  12:00:00,643.372927985,18.5541282305,342.945482356,0.0,24.9203635341,149.522181205,2.18930635947,0.0,2.18930635947
 04/16  13:00:00,746.739197307,23.1698403853,424.092153067,0.0,24.9203635341,149.522181205,2.1911159849,0.0,2.1911159849
 04/16  14:00:00,636.965656144,18.628031411,336.610567885,0.0,24.9203635341,149.522181205,2.18923064793,0.0,2.18923064793
 04/16  15:00:00,740.613060502,23.3292544836,417.670774522,0.0,24.9203635341,149.522181205,2.18808820016,0.0,2.18808820016
 04/16  16:00:00,683.269699571,18.6464800618,333.817178965,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  17:00:00,818.062575937,23.4100998816,409.490026988,0.0,24.9203635341,149.522181205,2.18795115946,0.0,2.18795115946
 04/16  18:00:00,714.78552415,18.6386039877,328.909297028,0.0,24.9203635341,149.522181205,2.18809903782,0.0,2.18809903782
 04/16  19:00:00,737.668881964,19.7321279001,356.970811956,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  20:00:00,458.163946939,4.64901813234,99.2372048091,0.0,24.9203635341,149.522181205,2.1880656677,0.0,2.1880656677
 04/16  21:00:00,363.050217463,0.78472622784,36.2199158475,0.0,24.9203635341,149.522181205,2.18982940843,0.0,2.18982940843
 04/16  22:00:00,274.595005793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805398299,0.0,2.18805398299
 04/16  23:00:00,250.150609503,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  24:00:00,237.928412772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804641227,0.0,2.18804641227
 04/17  01:00:00,287.769553139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860323928,0.0,2.18860323928
 04/17  02:00:00,287.76955265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848093718,0.0,2.18848093718
 04/17  03:00:00,287.769552567,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/17  04:00:00,299.991750879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859092337,0.0,2.18859092337
 04/17  05:00:00,349.357760006,0.0,0.0,0.0,49.8407270682,199.362908273,2.190172069,0.0,2.190172069
 04/17  06:00:00,974.990517952,32.2204574099,438.199246811,0.0,49.8407270682,199.362908273,8.23250227959,6.04261894061,2.18988333897
 04/17  07:00:00,1029.35856979,29.1042720148,425.349098767,0.0,149.522181205,199.362908273,25.340343216,18.7899763353,6.55036688068
 04/17  08:00:00,1600.34366582,29.1042720148,446.176568472,0.0,448.566543614,448.566543614,10.952310211,0.0,10.952310211
 04/17  09:00:00,1597.72942351,29.279708258,479.363707059,0.0,448.566543614,448.566543614,10.9603686374,0.0,10.9603686374
 04/17  10:00:00,1569.95821507,30.1466504269,499.613931262,0.0,448.566543614,448.566543614,10.9617930935,0.0,10.9617930935
 04/17  11:00:00,1567.82003079,31.7833098441,495.835759713,0.0,448.566543614,448.566543614,15.3731526895,0.0,15.3731526895
 04/17  12:00:00,1512.5006866,31.1785537027,490.95772666,0.0,448.566543614,398.725816546,17.6202595522,0.0,17.6202595522
 04/17  13:00:00,1550.23460425,36.3411357091,473.689587585,0.0,448.566543614,448.566543614,15.4036569453,0.0,15.4036569453
 04/17  14:00:00,1546.05558179,38.0661115962,467.793923112,0.0,448.566543614,448.566543614,10.9472938141,0.0,10.9472938141
 04/17  15:00:00,1542.91920658,40.4904109765,462.233662012,0.0,448.566543614,448.566543614,8.76117163666,0.0,8.76117163666
 04/17  16:00:00,1588.3201181,43.2132851974,456.018330423,0.0,448.566543614,448.566543614,13.1721586644,0.0,13.1721586644
 04/17  17:00:00,1479.54649599,39.1170773575,464.203999233,0.0,348.885089477,398.725816546,8.74399574766,0.0,8.74399574766
 04/17  18:00:00,1292.62606122,33.1538592583,482.611775285,0.0,249.203635341,299.044362409,6.55431758617,0.0,6.55431758617
 04/17  19:00:00,1288.77420043,30.4843835957,497.332618501,0.0,249.203635341,299.044362409,4.36845231289,0.0,4.36845231289
 04/17  20:00:00,1192.27183413,29.1052843265,509.012366519,0.0,149.522181205,249.203635341,4.37108815307,0.0,4.37108815307
 04/17  21:00:00,1173.3651154,29.1042720148,514.554805318,0.0,149.522181205,249.203635341,4.36055859405,0.0,4.36055859405
 04/17  22:00:00,349.356509556,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/17  23:00:00,299.991750984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869145729,0.0,2.18869145729
 04/17  24:00:00,287.769553398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856847013,0.0,2.18856847013
 04/18  01:00:00,287.769549437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866875169,0.0,2.18866875169
 04/18  02:00:00,287.769548852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854040072,0.0,2.18854040072
 04/18  03:00:00,287.769548581,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/18  04:00:00,299.99174695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864320832,0.0,2.18864320832
 04/18  05:00:00,349.357753726,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021064894,0.0,2.19021064894
 04/18  06:00:00,1020.03832591,33.1264190749,482.277301616,0.0,49.8407270682,199.362908273,11.5380874557,9.34823215702,2.1898552987
 04/18  07:00:00,1069.09565745,29.1042720148,462.714868412,0.0,149.522181205,199.362908273,23.2254575366,16.6751266622,6.55033087447
 04/18  08:00:00,1620.3576656,30.8577387741,463.843559698,0.0,448.566543614,448.566543614,10.9518807198,0.0,10.9518807198
 04/18  09:00:00,1604.77287645,32.5350493231,483.151849603,0.0,448.566543614,448.566543614,10.9603629989,0.0,10.9603629989
 04/18  10:00:00,1564.06072288,34.0494673314,489.81365044,0.0,448.566543614,448.566543614,10.9609630397,0.0,10.9609630397
 04/18  11:00:00,1554.04217426,36.6074683617,477.233780108,0.0,448.566543614,448.566543614,15.3734162965,0.0,15.3734162965
 04/18  12:00:00,1511.05913685,34.0329610454,486.661816445,0.0,448.566543614,398.725816546,17.2444824805,0.0,17.2444824805
 04/18  13:00:00,1548.71686274,39.7345696283,468.778453706,0.0,448.566543614,448.566543614,15.7761980315,0.0,15.7761980315
 04/18  14:00:00,1544.1259428,40.8655814533,463.064840132,0.0,448.566543614,448.566543614,8.76199293233,0.0,8.76199293233
 04/18  15:00:00,1543.23807997,42.9730459592,460.069928866,0.0,448.566543614,448.566543614,10.9452079428,0.0,10.9452079428
 04/18  16:00:00,1589.12283264,44.6816371544,455.352730625,0.0,448.566543614,448.566543614,13.1692949739,0.0,13.1692949739
 04/18  17:00:00,1487.87804628,37.7118323299,473.940811553,0.0,348.885089477,398.725816546,8.74326538914,0.0,8.74326538914
 04/18  18:00:00,1312.95488211,31.2714633668,504.823007048,0.0,249.203635341,299.044362409,6.55292350958,0.0,6.55292350958
 04/18  19:00:00,1301.29935369,29.7329603108,510.609206758,0.0,249.203635341,299.044362409,4.36878695628,0.0,4.36878695628
 04/18  20:00:00,1181.78373087,29.1042720148,498.525289504,0.0,149.522181205,249.203635341,4.3708262619,0.0,4.3708262619
 04/18  21:00:00,1140.35331069,29.1042720148,481.543007567,0.0,149.522181205,249.203635341,2.19015687502,0.0,2.19015687502
 04/18  22:00:00,349.356506108,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865566954,0.0,2.18865566954
 04/18  23:00:00,299.991747251,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886796224,0.0,2.1886796224
 04/18  24:00:00,287.769549164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855048256,0.0,2.18855048256
 04/19  01:00:00,287.76954464,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  02:00:00,287.769544699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864220534,0.0,2.18864220534
 04/19  03:00:00,287.769545269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850762571,0.0,2.18850762571
 04/19  04:00:00,299.991743256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860339241,0.0,2.18860339241
 04/19  05:00:00,349.357747015,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039216401,0.0,2.19039216401
 04/19  06:00:00,1034.53654644,33.6637971305,496.244430013,0.0,49.8407270682,199.362908273,2.87311849467,0.68341572235,2.18970277232
 04/19  07:00:00,1124.78541888,29.1042720148,518.183950298,0.0,149.522181205,199.362908273,7.29625193916,0.746057298164,6.550194641
 04/19  08:00:00,1659.95908612,31.8062241011,502.401567641,0.0,448.566543614,448.566543614,10.9505449576,0.0,10.9505449576
 04/19  09:00:00,1610.21136877,33.4970872511,487.628337701,0.0,448.566543614,448.566543614,10.9599609751,0.0,10.9599609751
 04/19  10:00:00,1554.62217117,34.2589187509,480.16567989,0.0,448.566543614,448.566543614,10.9620587287,0.0,10.9620587287
 04/19  11:00:00,1548.82521496,35.6616835636,472.96263878,0.0,448.566543614,448.566543614,13.1816083265,0.0,13.1816083265
 04/19  12:00:00,1502.88506686,33.0504998808,479.470253937,0.0,448.566543614,398.725816546,17.615585708,0.0,17.615585708
 04/19  13:00:00,1547.52381798,36.633248427,470.68677351,0.0,448.566543614,448.566543614,15.4030972468,0.0,15.4030972468
 04/19  14:00:00,1544.57753656,37.3077960339,467.074245112,0.0,448.566543614,448.566543614,10.9484015732,0.0,10.9484015732
 04/19  15:00:00,1542.09544966,38.7304860196,463.16988289,0.0,448.566543614,448.566543614,10.9431024412,0.0,10.9431024412
 04/19  16:00:00,1590.8024226,39.3061374493,462.407836608,0.0,448.566543614,448.566543614,12.3165326142,0.0,12.3165326142
 04/19  17:00:00,1485.80458079,34.0680330329,475.511178439,0.0,348.885089477,398.725816546,7.40544307662,0.0,7.40544307662
 04/19  18:00:00,1303.12733576,29.1293243722,497.137619352,0.0,249.203635341,299.044362409,6.55258546214,0.0,6.55258546214
 04/19  19:00:00,1291.55553765,29.1042720148,501.494093234,0.0,249.203635341,299.044362409,4.36902529921,0.0,4.36902529921
 04/19  20:00:00,1189.76602956,29.1042720148,506.507584447,0.0,149.522181205,249.203635341,6.56947407769,0.0233436877137,6.54613038998
 04/19  21:00:00,1170.29034905,29.1042720148,511.479007491,0.0,149.522181205,249.203635341,3.63129237157,1.44110811269,2.19018425889
 04/19  22:00:00,349.356501737,0.0,0.0,0.0,49.8407270682,199.362908273,2.18848266232,0.0,2.18848266232
 04/19  23:00:00,299.991742457,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  24:00:00,287.76954522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857789595,0.0,2.18857789595
 04/20  01:00:00,287.769541551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843511376,0.0,2.18843511376
 04/20  02:00:00,287.769541261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852438539,0.0,2.18852438539
 04/20  03:00:00,287.769540686,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  04:00:00,299.991738579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861314169,0.0,2.18861314169
 04/20  05:00:00,349.357741292,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038266004,0.0,2.19038266004
 04/20  06:00:00,1050.97815278,33.7985064354,512.546895412,0.0,49.8407270682,199.362908273,11.1659187593,6.80653147391,4.35938728535
 04/20  07:00:00,1113.32962378,29.1042720148,506.721930036,0.0,149.522181205,199.362908273,13.7350505312,9.36155071199,4.37349981919
 04/20  08:00:00,1647.45642994,31.2651353506,490.440028501,0.0,448.566543614,448.566543614,10.9500996726,0.0,10.9500996726
 04/20  09:00:00,1600.88056413,33.1223330431,478.672313489,0.0,448.566543614,448.566543614,10.9581084589,0.0,10.9581084589
 04/20  10:00:00,1547.17156245,34.88090203,472.093117747,0.0,448.566543614,448.566543614,10.9613368302,0.0,10.9613368302
 04/20  11:00:00,1540.71189576,37.8190670572,462.691973595,0.0,448.566543614,448.566543614,15.3726884339,0.0,15.3726884339
 04/20  12:00:00,1493.11890387,36.2441398554,466.510500982,0.0,448.566543614,398.725816546,15.4137319127,0.0,15.4137319127
 04/20  13:00:00,1541.20038792,41.5121108416,459.484520654,0.0,448.566543614,448.566543614,17.600733264,0.0,17.600733264
 04/20  14:00:00,1540.3706861,42.580363681,457.594855002,0.0,448.566543614,448.566543614,8.76224555745,0.0,8.76224555745
 04/20  15:00:00,1540.45384289,44.9404696331,455.318322452,0.0,448.566543614,448.566543614,10.9443951422,0.0,10.9443951422
 04/20  16:00:00,1589.64028215,46.0398124887,454.512064986,0.0,448.566543614,448.566543614,13.1642586419,0.0,13.1642586419
 04/20  17:00:00,1480.7393342,39.4873705169,465.026608205,0.0,348.885089477,398.725816546,6.56239255954,0.0,6.56239255954
 04/20  18:00:00,1299.97052377,30.9366135267,492.173534614,0.0,249.203635341,299.044362409,6.55314455168,0.0,6.55314455168
 04/20  19:00:00,1293.93877803,29.399468338,503.582146965,0.0,249.203635341,299.044362409,4.36801613821,0.0,4.36801613821
 04/20  20:00:00,1197.76017792,29.1042720148,514.501762892,0.0,149.522181205,249.203635341,6.54660136615,0.0,6.54660136615
 04/20  21:00:00,1173.40303916,29.1042720148,514.592748512,0.0,149.522181205,249.203635341,2.19034809323,0.0,2.19034809323
 04/20  22:00:00,349.356498174,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864664217,0.0,2.18864664217
 04/20  23:00:00,299.991738376,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  24:00:00,287.769540981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850522978,0.0,2.18850522978
 04/21  01:00:00,287.769537417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858587473,0.0,2.18858587473
 04/21  02:00:00,287.769537481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843910878,0.0,2.18843910878
 04/21  03:00:00,287.769536907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852101511,0.0,2.18852101511
 04/21  04:00:00,299.99173437,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/21  05:00:00,349.357734959,0.0,0.0,0.0,49.8407270682,199.362908273,4.36029358008,0.0,4.36029358008
 04/21  06:00:00,1022.97410781,33.3818790429,484.960089491,0.0,49.8407270682,199.362908273,8.1609332673,5.97126644943,2.18966681786
 04/21  07:00:00,1090.20773036,29.1042720148,483.593851484,0.0,149.522181205,199.362908273,22.2952711088,17.9216334382,4.37363767063
 04/21  08:00:00,1648.34266965,31.6302975278,490.961134191,0.0,448.566543614,448.566543614,10.9500928059,0.0,10.9500928059
 04/21  09:00:00,1615.46345177,33.3373472877,493.040217442,0.0,448.566543614,448.566543614,10.9577598502,0.0,10.9577598502
 04/21  10:00:00,1557.38746964,34.0626543195,483.127304084,0.0,448.566543614,448.566543614,10.9608844877,0.0,10.9608844877
 04/21  11:00:00,1546.54114752,34.7505560741,471.58977264,0.0,448.566543614,448.566543614,15.3715815084,0.0,15.3715815084
 04/21  12:00:00,1495.77726956,33.1300033976,472.283050671,0.0,448.566543614,398.725816546,15.4143148947,0.0,15.4143148947
 04/21  13:00:00,1541.57789207,37.9797359371,463.394442958,0.0,448.566543614,448.566543614,15.4027619069,0.0,15.4027619069
 04/21  14:00:00,1542.31218044,37.8745923278,464.242148309,0.0,448.566543614,448.566543614,10.9471067484,0.0,10.9471067484
 04/21  15:00:00,1541.78856506,37.9677462147,463.625792935,0.0,448.566543614,448.566543614,10.9428415298,0.0,10.9428415298
 04/21  16:00:00,1589.63760973,38.8456701776,461.703561396,0.0,448.566543614,448.566543614,11.887799584,0.0,11.887799584
 04/21  17:00:00,1481.47363897,34.0779357945,471.170375011,0.0,348.885089477,398.725816546,7.83074531647,0.0,7.83074531647
 04/21  18:00:00,1294.55715433,29.1467231989,488.550071545,0.0,249.203635341,299.044362409,6.55288956644,0.0,6.55288956644
 04/21  19:00:00,1284.44368496,29.1042720148,494.382265004,0.0,249.203635341,299.044362409,4.3686312156,0.0,4.3686312156
 04/21  20:00:00,1181.04746554,29.1042720148,497.78905321,0.0,149.522181205,249.203635341,4.38667142349,0.0155679886598,4.37110343483
 04/21  21:00:00,1158.72611184,29.1042720148,499.915330144,0.0,149.522181205,249.203635341,5.04700439304,0.686359546617,4.36064484643
 04/21  22:00:00,349.356493535,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/21  23:00:00,299.991734819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849371537,0.0,2.18849371537
 04/21  24:00:00,287.7695375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857478455,0.0,2.18857478455
 04/22  01:00:00,237.928806407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841891367,0.0,2.18841891367
 04/22  02:00:00,237.928805785,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884940037,0.0,2.1884940037
 04/22  03:00:00,237.928805479,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  04:00:00,250.151003915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856863652,0.0,2.18856863652
 04/22  05:00:00,274.596637576,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900803631,0.0,2.1900803631
 04/22  06:00:00,1053.28424188,33.895624873,514.759765135,0.0,49.8407270682,199.362908273,3.63152284865,1.44175913124,2.18976371741
 04/22  07:00:00,1003.997524,29.1042720148,497.078277543,0.0,49.8407270682,199.362908273,8.67187259915,4.30796820846,4.36390439069
 04/22  08:00:00,1249.47367958,29.1042720148,493.352132719,0.0,249.203635341,249.203635341,4.55521819631,0.186826537097,4.36839165921
 04/22  09:00:00,1209.60537708,29.1042720148,490.14808064,0.0,249.203635341,249.203635341,6.55325730305,0.0,6.55325730305
 04/22  10:00:00,1159.19119602,29.1043774492,488.623413438,0.0,249.203635341,249.203635341,6.54935178984,0.0,6.54935178984
 04/22  11:00:00,1157.87663903,29.2002678034,487.211314893,0.0,249.203635341,249.203635341,6.55591875184,0.0,6.55591875184
 04/22  12:00:00,1154.98384936,29.7889383935,483.73109133,0.0,249.203635341,249.203635341,4.37369543263,0.0,4.37369543263
 04/22  13:00:00,1150.98681565,30.6379633715,478.885447177,0.0,249.203635341,249.203635341,6.54990180435,0.0,6.54990180435
 04/22  14:00:00,901.485957432,30.2125728604,479.015264431,0.0,74.7610906023,174.442544739,4.36896291996,0.0,4.36896291996
 04/22  15:00:00,902.389264236,30.6325615316,479.499408008,0.0,74.7610906023,174.442544739,4.36655760172,0.0,4.36655760172
 04/22  16:00:00,951.716848812,29.8472778232,480.723072931,0.0,74.7610906023,174.442544739,4.3673686834,0.0,4.3673686834
 04/22  17:00:00,916.257940862,29.1481256382,484.060702866,0.0,24.9203635341,149.522181205,2.18953027487,0.0,2.18953027487
 04/22  18:00:00,296.667411517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976573807,0.0,2.18976573807
 04/22  19:00:00,280.766682518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969282639,0.0,2.18969282639
 04/22  20:00:00,323.485015981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977394282,0.0,2.18977394282
 04/22  21:00:00,299.041446163,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081157862,0.0,2.19081157862
 04/22  22:00:00,274.595399253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860525393,0.0,2.18860525393
 04/22  23:00:00,250.151004217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845152886,0.0,2.18845152886
 04/22  24:00:00,237.928806509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852561623,0.0,2.18852561623
 04/23  01:00:00,237.928389779,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  02:00:00,237.928389859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799580419,0.0,2.18799580419
 04/23  03:00:00,237.928390635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794514008,0.0,2.18794514008
 04/23  04:00:00,250.150587347,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  05:00:00,274.596219047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966265763,0.0,2.18966265763
 04/23  06:00:00,323.48377461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796844636,0.0,2.18796844636
 04/23  07:00:00,433.815718584,6.05392170552,107.455247975,0.0,24.9203635341,149.522181205,2.18801168124,0.0,2.18801168124
 04/23  08:00:00,828.660388543,18.9550601378,415.054762305,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  09:00:00,888.50614647,23.0013938636,503.322137129,0.0,24.9203635341,149.522181205,2.18801698021,0.0,2.18801698021
 04/23  10:00:00,771.013160126,19.0449022073,442.873098297,0.0,24.9203635341,149.522181205,2.18800303946,0.0,2.18800303946
 04/23  11:00:00,840.928606442,22.9493681261,504.684689287,0.0,24.9203635341,149.522181205,2.18919130693,0.0,2.18919130693
 04/23  12:00:00,757.20783497,18.9628244372,429.156109464,0.0,24.9203635341,149.522181205,2.18919395814,0.0,2.18919395814
 04/23  13:00:00,812.222952135,22.7332657736,476.400642764,0.0,24.9203635341,149.522181205,2.19094402157,0.0,2.19094402157
 04/23  14:00:00,718.193569205,18.9715996731,390.287890804,0.0,24.9203635341,149.522181205,2.18918179635,0.0,2.18918179635
 04/23  15:00:00,751.826494344,22.8376804915,416.350229415,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  16:00:00,723.388504659,19.0266595894,347.018922295,0.0,24.9203635341,149.522181205,2.18801575197,0.0,2.18801575197
 04/23  17:00:00,814.503451284,23.09829087,394.061118089,0.0,24.9203635341,149.522181205,2.18800165257,0.0,2.18800165257
 04/23  18:00:00,748.621203473,19.1134214896,335.852821321,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  19:00:00,782.773823917,22.9450613177,377.924035197,0.0,24.9203635341,149.522181205,2.18761017664,0.0,2.18761017664
 04/23  20:00:00,660.727145505,14.8323025099,250.612116748,0.0,24.9203635341,149.522181205,2.18801102451,0.0,2.18801102451
 04/23  21:00:00,329.997828346,0.39236311392,17.0332358184,0.0,24.9203635341,149.522181205,2.18977458861,0.0,2.18977458861
 04/23  22:00:00,364.586192434,1.17708934176,48.2192774838,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  23:00:00,250.150588255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788118119,0.0,2.18788118119
 04/23  24:00:00,237.928390312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801761611,0.0,2.18801761611
 04/24  01:00:00,287.769524212,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/24  02:00:00,287.769524862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839791698,0.0,2.18839791698
 04/24  03:00:00,287.769525247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845869341,0.0,2.18845869341
 04/24  04:00:00,299.991722936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851909626,0.0,2.18851909626
 04/24  05:00:00,349.35771495,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034741427,0.0,2.19034741427
 04/24  06:00:00,919.248014089,32.5473790486,390.737788395,0.0,49.8407270682,199.362908273,7.94504090939,5.75544115109,2.1895997583
 04/24  07:00:00,983.843021294,29.1042720148,381.049616707,0.0,149.522181205,199.362908273,12.8662512546,6.31643105959,6.54982019497
 04/24  08:00:00,1548.387422,29.4618286297,396.761474225,0.0,448.566543614,448.566543614,8.76364427906,0.0,8.76364427906
 04/24  09:00:00,1549.59349533,31.7482964429,429.643193285,0.0,448.566543614,448.566543614,10.9566028616,0.0,10.9566028616
 04/24  10:00:00,1531.76693585,33.6511160307,457.918407535,0.0,448.566543614,448.566543614,10.9590256543,0.0,10.9590256543
 04/24  11:00:00,1553.79767396,35.4381412469,478.158828311,0.0,448.566543614,448.566543614,15.366062552,0.0,15.366062552
 04/24  12:00:00,1502.04399486,32.6377226155,479.042194552,0.0,448.566543614,398.725816546,15.4107288583,0.0,15.4107288583
 04/24  13:00:00,1554.99790604,37.1887811364,477.605546499,0.0,448.566543614,448.566543614,15.3981271311,0.0,15.3981271311
 04/24  14:00:00,1556.37400951,38.9430079454,477.235643668,0.0,448.566543614,448.566543614,10.9453068646,0.0,10.9453068646
 04/24  15:00:00,1545.14852652,41.6143010508,463.347915199,0.0,448.566543614,448.566543614,8.75706644284,0.0,8.75706644284
 04/24  16:00:00,1589.32271806,42.8092419182,457.425221888,0.0,448.566543614,448.566543614,13.167037085,0.0,13.167037085
 04/24  17:00:00,1487.71424379,37.6932254936,473.795742943,0.0,348.885089477,398.725816546,8.741967335,0.0,8.741967335
 04/24  18:00:00,1273.40090704,30.4730095737,466.067586783,0.0,249.203635341,299.044362409,4.68692036036,0.0,4.68692036036
 04/24  19:00:00,1229.57698261,29.4479923928,439.171876642,0.0,249.203635341,299.044362409,6.23021693327,0.0,6.23021693327
 04/24  20:00:00,1109.19706372,29.1042720148,425.938703998,0.0,149.522181205,249.203635341,4.37044273275,0.0,4.37044273275
 04/24  21:00:00,1067.3937439,29.1042720148,408.583479775,0.0,149.522181205,249.203635341,2.19003893298,0.0,2.19003893298
 04/24  22:00:00,349.356482084,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857157177,0.0,2.18857157177
 04/24  23:00:00,299.991722713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840538541,0.0,2.18840538541
 04/24  24:00:00,287.769524217,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/25  01:00:00,287.769520491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845918133,0.0,2.18845918133
 04/25  02:00:00,287.769521069,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885129716,0.0,2.1885129716
 04/25  03:00:00,287.769521112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856634395,0.0,2.18856634395
 04/25  04:00:00,299.991718244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839446801,0.0,2.18839446801
 04/25  05:00:00,349.357708644,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032105888,0.0,2.19032105888
 04/25  06:00:00,919.074034203,33.0848979585,389.883232151,0.0,49.8407270682,199.362908273,32.2667865028,30.077254947,2.18953155585
 04/25  07:00:00,973.616216332,29.1042720148,370.054527495,0.0,149.522181205,199.362908273,38.0680773442,33.6952204776,4.37285686658
 04/25  08:00:00,1530.67968078,30.8030952907,377.333682631,0.0,448.566543614,448.566543614,12.046488818,1.0982726796,10.9482161384
 04/25  09:00:00,1521.50742908,32.4789863682,402.976931288,0.0,448.566543614,448.566543614,10.9880426736,0.0311548790283,10.9568877946
 04/25  10:00:00,1521.24330386,34.5437676687,446.605440488,0.0,448.566543614,448.566543614,10.9592045287,0.0,10.9592045287
 04/25  11:00:00,1556.37201308,36.8642716097,479.307079062,0.0,448.566543614,448.566543614,13.1776178374,0.0,13.1776178374
 04/25  12:00:00,1516.27150416,34.3651783383,491.542288669,0.0,448.566543614,398.725816546,17.6086689218,0.0,17.6086689218
 04/25  13:00:00,1558.91915308,39.2264773202,479.489142747,0.0,448.566543614,448.566543614,15.3967445799,0.0,15.3967445799
 04/25  14:00:00,1552.92257249,40.4715439022,472.255698341,0.0,448.566543614,448.566543614,8.75982042981,0.0,8.75982042981
 04/25  15:00:00,1548.60587488,41.9520154717,466.458942012,0.0,448.566543614,448.566543614,10.9426394644,0.0,10.9426394644
 04/25  16:00:00,1597.26107405,42.1307490789,466.042101451,0.0,448.566543614,448.566543614,13.161598242,0.0,13.161598242
 04/25  17:00:00,1496.98057848,36.6466925631,484.108634067,0.0,348.885089477,398.725816546,6.56122756747,0.0,6.56122756747
 04/25  18:00:00,1302.46397555,29.9296873757,495.673996011,0.0,249.203635341,299.044362409,6.55270353555,0.0,6.55270353555
 04/25  19:00:00,1266.43006939,29.299754121,484.716881661,0.0,249.203635341,299.044362409,4.3684646077,0.0,4.3684646077
 04/25  20:00:00,1155.69415616,29.1042720148,472.435810079,0.0,149.522181205,249.203635341,4.37076886567,0.0,4.37076886567
 04/25  21:00:00,1140.59419841,29.1042720148,481.783939975,0.0,149.522181205,249.203635341,4.36038173779,0.0,4.36038173779
 04/25  22:00:00,349.356477244,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/25  23:00:00,299.991718796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857892902,0.0,2.18857892902
 04/25  24:00:00,287.769521316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840663731,0.0,2.18840663731
 04/26  01:00:00,287.769516883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845038296,0.0,2.18845038296
 04/26  02:00:00,287.769516169,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  03:00:00,287.769516392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849692747,0.0,2.18849692747
 04/26  04:00:00,299.991714858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854311604,0.0,2.18854311604
 04/26  05:00:00,349.357701611,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011282953,0.0,2.19011282953
 04/26  06:00:00,1013.70365323,33.1816777409,484.42576989,0.0,49.8407270682,199.362908273,18.8884351763,16.698701293,2.18973388329
 04/26  07:00:00,1099.48728834,29.1042720148,492.867175099,0.0,149.522181205,199.362908273,33.2066189724,26.6573109832,6.54930798918
 04/26  08:00:00,1656.14470103,31.0892844638,499.303916229,0.0,448.566543614,448.566543614,9.32027478344,0.558373503533,8.76190127991
 04/26  09:00:00,1612.98742223,32.6833011409,491.218378872,0.0,448.566543614,448.566543614,10.9712690605,0.0155825558169,10.9556865047
 04/26  10:00:00,1550.68172594,33.528961887,476.955417909,0.0,448.566543614,448.566543614,13.1462760427,0.0,13.1462760427
 04/26  11:00:00,1544.30058052,35.2972176451,468.802737574,0.0,448.566543614,448.566543614,13.1700560803,0.0,13.1700560803
 04/26  12:00:00,1496.43191696,33.1762466968,472.891682903,0.0,448.566543614,398.725816546,15.4088347299,0.0,15.4088347299
 04/26  13:00:00,1541.63394068,38.1686852234,463.261766674,0.0,448.566543614,448.566543614,15.3955158948,0.0,15.3955158948
 04/26  14:00:00,1540.1964025,39.0424453014,460.958654685,0.0,448.566543614,448.566543614,10.944863244,0.0,10.944863244
 04/26  15:00:00,1541.88677643,41.2583191594,460.433563702,0.0,448.566543614,448.566543614,8.75799009457,0.0,8.75799009457
 04/26  16:00:00,1592.74387529,42.8349493288,460.820745599,0.0,448.566543614,448.566543614,13.1635801824,0.0,13.1635801824
 04/26  17:00:00,1478.93408214,37.7474286265,464.961419346,0.0,348.885089477,398.725816546,6.5612193455,0.0,6.5612193455
 04/26  18:00:00,1282.84441375,31.1591816213,474.824957952,0.0,249.203635341,299.044362409,6.55282882625,0.0,6.55282882625
 04/26  19:00:00,1262.30970386,29.3578362594,480.538444981,0.0,249.203635341,299.044362409,4.36789386877,0.0,4.36789386877
 04/26  20:00:00,1166.82557962,29.1042720148,483.567246833,0.0,149.522181205,249.203635341,6.54612303623,0.0,6.54612303623
 04/26  21:00:00,1145.1686825,29.1042720148,486.358430914,0.0,149.522181205,249.203635341,2.19012605779,0.0,2.19012605779
 04/26  22:00:00,349.356473403,0.0,0.0,0.0,49.8407270682,199.362908273,2.1884304552,0.0,2.1884304552
 04/26  23:00:00,299.991713962,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  24:00:00,287.769516854,0.0,0.0,0.0,24.9203635341,199.362908273,2.188476111,0.0,2.188476111
 04/27  01:00:00,287.769512942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851334541,0.0,2.18851334541
 04/27  02:00:00,287.769512619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855271938,0.0,2.18855271938
 04/27  03:00:00,287.76951185,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  04:00:00,299.991710283,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883685982,0.0,2.1883685982
 04/27  05:00:00,349.357695173,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003386686,0.0,2.19003386686
 04/27  06:00:00,1043.22298926,37.0393088369,510.099568357,0.0,49.8407270682,199.362908273,2.1896894886,0.0,2.1896894886
 04/27  07:00:00,1099.30819281,29.1042720148,492.707388821,0.0,149.522181205,199.362908273,6.5491729059,0.0,6.5491729059
 04/27  08:00:00,1634.90101488,33.1450373576,476.00491226,0.0,448.566543614,448.566543614,10.9478501255,0.0,10.9478501255
 04/27  09:00:00,1590.95417112,36.5569630681,465.311508361,0.0,448.566543614,448.566543614,10.9546625387,0.0,10.9546625387
 04/27  10:00:00,1540.53361289,39.5327611079,460.80353832,0.0,448.566543614,448.566543614,10.9581340525,0.0,10.9581340525
 04/27  11:00:00,1540.13491105,42.698969844,457.235356383,0.0,448.566543614,448.566543614,13.1699403431,0.0,13.1699403431
 04/27  12:00:00,1491.15314668,38.3984619956,462.39074221,0.0,448.566543614,398.725816546,15.4081286849,0.0,15.4081286849
 04/27  13:00:00,1542.53881514,43.7699923318,458.565379168,0.0,448.566543614,448.566543614,15.3944434205,0.0,15.3944434205
 04/27  14:00:00,1543.55308921,46.1253853114,457.232429732,0.0,448.566543614,448.566543614,10.9441251619,0.0,10.9441251619
 04/27  15:00:00,1544.60140596,45.1330506317,459.273489356,0.0,448.566543614,448.566543614,8.75725653783,0.0,8.75725653783
