Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  16:00:00,1593.99196477,43.6242643007,461.279555694,0.0,448.566543614,448.566543614,13.1620694154,0.0,13.1620694154
 04/27  17:00:00,1479.3976233,38.1070335881,465.065377814,0.0,348.885089477,398.725816546,6.56050573696,0.0,6.56050573696
 04/27  18:00:00,1283.1294809,31.2175111073,475.051713129,0.0,249.203635341,299.044362409,6.55208600579,0.0,6.55208600579
 04/27  19:00:00,1261.03712712,30.1392136131,478.484502985,0.0,249.203635341,299.044362409,4.36860632882,0.0,4.36860632882
 04/27  20:00:00,1166.65989665,29.1054028375,483.400447751,0.0,149.522181205,249.203635341,4.3704905418,0.0,4.3704905418
 04/27  21:00:00,1145.55170646,29.1042720148,486.741461141,0.0,149.522181205,249.203635341,4.36047315536,0.0,4.36047315536
 04/27  22:00:00,349.356468908,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/27  23:00:00,299.991710298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839516961,0.0,2.18839516961
 04/27  24:00:00,287.769512973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843377617,0.0,2.18843377617
 04/28  01:00:00,287.769508599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846320676,0.0,2.18846320676
 04/28  02:00:00,287.76950786,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/28  03:00:00,287.769507995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849550923,0.0,2.18849550923
 04/28  04:00:00,299.99170652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852748738,0.0,2.18852748738
 04/28  05:00:00,532.477721621,1.17708934176,141.347974318,0.0,49.8407270682,199.362908273,2.1900680958,0.0,2.1900680958
 04/28  06:00:00,1041.6263384,37.0964289943,508.445803235,0.0,49.8407270682,199.362908273,2.1896782221,0.0,2.1896782221
 04/28  07:00:00,1096.45792646,29.1042720148,489.857138423,0.0,149.522181205,199.362908273,6.54885861855,0.0,6.54885861855
 04/28  08:00:00,1632.35545942,34.7698953567,471.834525495,0.0,448.566543614,448.566543614,8.76118441946,0.0,8.76118441946
 04/28  09:00:00,1590.66042797,37.710245602,463.864514564,0.0,448.566543614,448.566543614,10.9552699206,0.0,10.9552699206
 04/28  10:00:00,1541.30996307,39.6479438507,461.464736052,0.0,448.566543614,448.566543614,10.9568368083,0.0,10.9568368083
 04/28  11:00:00,1541.89092169,40.7647402628,460.925627085,0.0,448.566543614,448.566543614,15.3702856958,0.0,15.3702856958
 04/28  12:00:00,1493.29484994,36.1987606694,466.732204533,0.0,448.566543614,398.725816546,15.405418708,0.0,15.405418708
 04/28  13:00:00,1542.35068672,40.8930215501,461.254265956,0.0,448.566543614,448.566543614,15.393496825,0.0,15.393496825
 04/28  14:00:00,1543.91289731,43.9769604526,459.776126087,0.0,448.566543614,448.566543614,8.75808072743,0.0,8.75808072743
 04/28  15:00:00,1547.5290561,45.3140934098,462.204630687,0.0,448.566543614,448.566543614,10.9399276537,0.0,10.9399276537
 04/28  16:00:00,1593.05983645,47.0047732562,456.966940348,0.0,448.566543614,448.566543614,10.96980834,0.0,10.96980834
 04/28  17:00:00,1477.39034001,41.3492607339,459.815900862,0.0,348.885089477,398.725816546,8.74061995797,0.0,8.74061995797
 04/28  18:00:00,1282.30900446,33.419279107,472.029488384,0.0,249.203635341,299.044362409,6.55212888785,0.0,6.55212888785
 04/28  19:00:00,1264.51049989,30.4258082295,481.671294559,0.0,249.203635341,299.044362409,4.36817237889,0.0,4.36817237889
 04/28  20:00:00,1173.95496951,29.1042720148,490.696666112,0.0,149.522181205,249.203635341,4.37050217174,0.0,4.37050217174
 04/28  21:00:00,1154.26610652,29.1042720148,495.455868846,0.0,149.522181205,249.203635341,2.19011771865,0.0,2.19011771865
 04/28  22:00:00,349.356465658,0.0,0.0,0.0,49.8407270682,199.362908273,2.18853871972,0.0,2.18853871972
 04/28  23:00:00,299.991706329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845830087,0.0,2.18845830087
 04/28  24:00:00,287.769507796,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/29  01:00:00,237.928776631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848349778,0.0,2.18848349778
 04/29  02:00:00,237.928777376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850883103,0.0,2.18850883103
 04/29  03:00:00,237.928777445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853380451,0.0,2.18853380451
 04/29  04:00:00,250.150974471,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883371776,0.0,2.1883371776
 04/29  05:00:00,274.59659123,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019901759,0.0,2.19019901759
 04/29  06:00:00,1042.7696712,36.5631788814,510.122392252,0.0,49.8407270682,199.362908273,2.18939497828,0.0,2.18939497828
 04/29  07:00:00,1002.78803569,29.1042720148,495.871974698,0.0,49.8407270682,199.362908273,2.19187079799,0.0,2.19187079799
 04/29  08:00:00,1252.02047004,29.1042720148,495.899145008,0.0,249.203635341,249.203635341,4.36753970767,0.0,4.36753970767
 04/29  09:00:00,1213.7502218,29.1042720148,494.293048934,0.0,249.203635341,249.203635341,6.55146807561,0.0,6.55146807561
 04/29  10:00:00,1163.01731561,29.1042720148,492.449747557,0.0,249.203635341,249.203635341,6.54876558466,0.0,6.54876558466
 04/29  11:00:00,1166.44067296,29.1097982925,495.865951473,0.0,249.203635341,249.203635341,6.55462850559,0.0,6.55462850559
 04/29  12:00:00,1164.62545822,29.4714235078,493.690331386,0.0,249.203635341,249.203635341,4.37346899487,0.0,4.37346899487
 04/29  13:00:00,1157.27571519,30.273007182,485.539411827,0.0,249.203635341,249.203635341,6.54874430953,0.0,6.54874430953
 04/29  14:00:00,906.606963271,29.9866022761,484.362328181,0.0,74.7610906023,174.442544739,4.36756203037,0.0,4.36756203037
 04/29  15:00:00,907.718188167,30.1052374637,485.355731275,0.0,74.7610906023,174.442544739,4.36554907878,0.0,4.36554907878
 04/29  16:00:00,956.402476319,30.2702453527,484.985814272,0.0,74.7610906023,174.442544739,4.36672050271,0.0,4.36672050271
 04/29  17:00:00,922.740205511,29.1121622683,490.5789712,0.0,24.9203635341,149.522181205,2.18959403826,0.0,2.18959403826
 04/29  18:00:00,643.582741685,13.9155961729,279.808923957,0.0,24.9203635341,149.522181205,2.18962289274,0.0,2.18962289274
 04/29  19:00:00,272.222975608,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896517484,0.0,2.1896517484
 04/29  20:00:00,323.48497566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938416995,0.0,2.18938416995
 04/29  21:00:00,299.041393422,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904874257,0.0,2.1904874257
 04/29  22:00:00,274.595370589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844553423,0.0,2.18844553423
 04/29  23:00:00,250.150974246,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/29  24:00:00,237.92877664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846979328,0.0,2.18846979328
 04/30  01:00:00,237.928367249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784089708,0.0,2.18784089708
 04/30  02:00:00,237.928366422,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  03:00:00,237.928366467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792905723,0.0,2.18792905723
 04/30  04:00:00,250.150565098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783354565,0.0,2.18783354565
 04/30  05:00:00,274.596178237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952868987,0.0,2.18952868987
 04/30  06:00:00,314.940084022,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  07:00:00,296.66614718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794301078,0.0,2.18794301078
 04/30  08:00:00,296.666147349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784692668,0.0,2.18784692668
 04/30  09:00:00,579.433602856,13.5295247038,252.713674975,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  10:00:00,698.384139819,17.9725660905,386.621076248,0.0,24.9203635341,149.522181205,2.1879345635,0.0,2.1879345635
 04/30  11:00:00,771.050685294,18.9464913444,443.008237945,0.0,24.9203635341,149.522181205,2.18904229072,0.0,2.18904229072
 04/30  12:00:00,830.436230066,21.6021310128,499.252229823,0.0,24.9203635341,149.522181205,2.18904740613,0.0,2.18904740613
 04/30  13:00:00,779.99480211,18.8702731102,452.027360622,0.0,24.9203635341,149.522181205,2.19077744903,0.0,2.19077744903
 04/30  14:00:00,855.697544196,22.6475463585,519.755385224,0.0,24.9203635341,149.522181205,2.18905535333,0.0,2.18905535333
 04/30  15:00:00,756.019304438,17.243829337,436.552200996,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,777.735789462,15.2163116541,414.958314063,0.0,24.9203635341,149.522181205,2.18792225792,0.0,2.18792225792
 04/30  17:00:00,670.975738336,11.0918075935,303.206697728,0.0,24.9203635341,149.522181205,2.18792655461,0.0,2.18792655461
 04/30  18:00:00,927.30492811,21.2190265055,510.898600097,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  19:00:00,729.722933699,13.3418863107,364.717188571,0.0,24.9203635341,149.522181205,2.18792176123,0.0,2.18792176123
 04/30  20:00:00,433.512146264,1.15611719231,81.3815291058,0.0,24.9203635341,149.522181205,2.18787095408,0.0,2.18787095408
 04/30  21:00:00,299.04057375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958315216,0.0,2.18958315216
 04/30  22:00:00,274.594959435,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  23:00:00,250.15056511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788706668,0.0,2.18788706668
 04/30  24:00:00,237.928366619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779062635,0.0,2.18779062635
 05/01  01:00:00,287.769495008,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  02:00:00,287.769495836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832934409,0.0,2.18832934409
 05/01  03:00:00,287.769495977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834037103,0.0,2.18834037103
 05/01  04:00:00,299.991693103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835114341,0.0,2.18835114341
 05/01  05:00:00,349.357668267,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018068299,0.0,2.19018068299
 05/01  06:00:00,1005.85331667,33.0821873561,476.68588061,0.0,49.8407270682,199.362908273,3.79307253124,1.60370316992,2.18936936132
 05/01  07:00:00,1067.59081733,29.1042720148,460.987464128,0.0,149.522181205,199.362908273,7.98617529382,3.61379081588,4.37238447794
 05/01  08:00:00,1642.79173783,31.6573464474,485.383444167,0.0,448.566543614,448.566543614,10.9457145869,0.0,10.9457145869
 05/01  09:00:00,1599.57119382,34.5104498491,475.975174203,0.0,448.566543614,448.566543614,10.9526071083,0.0,10.9526071083
 05/01  10:00:00,1553.19211705,34.6352287304,478.359704666,0.0,448.566543614,448.566543614,10.9566795194,0.0,10.9566795194
 05/01  11:00:00,1560.27887124,35.6367191192,484.441723854,0.0,448.566543614,448.566543614,13.1666397418,0.0,13.1666397418
 05/01  12:00:00,1513.61069105,34.0943453286,489.152596203,0.0,448.566543614,398.725816546,15.401893594,0.0,15.401893594
 05/01  13:00:00,1550.89534261,39.2664520804,471.42562682,0.0,448.566543614,448.566543614,15.3910512634,0.0,15.3910512634
 05/01  14:00:00,1546.04690258,40.1769824659,465.674761256,0.0,448.566543614,448.566543614,8.75679803146,0.0,8.75679803146
 05/01  15:00:00,1546.19007259,40.7614818862,465.233839389,0.0,448.566543614,448.566543614,10.9391103952,0.0,10.9391103952
 05/01  16:00:00,1593.54620769,40.6929227324,463.765281503,0.0,448.566543614,448.566543614,10.9719290284,0.0,10.9719290284
 05/01  17:00:00,1487.09357803,35.5720469518,475.296412398,0.0,348.885089477,398.725816546,8.74024431437,0.0,8.74024431437
 05/01  18:00:00,1307.47751112,29.8891602337,500.728164874,0.0,249.203635341,299.044362409,4.37441225145,0.0,4.37441225145
 05/01  19:00:00,1296.18002889,29.2201789102,514.546491867,0.0,249.203635341,299.044362409,4.36801072196,0.0,4.36801072196
 05/01  20:00:00,1196.77077853,29.1042720148,513.512518314,0.0,149.522181205,249.203635341,6.54490536772,0.0,6.54490536772
 05/01  21:00:00,1165.67013081,29.1042720148,506.859913125,0.0,149.522181205,249.203635341,2.19010166121,0.0,2.19010166121
 05/01  22:00:00,349.356452387,0.0,0.0,0.0,49.8407270682,199.362908273,2.18841041919,0.0,2.18841041919
 05/01  23:00:00,299.991692764,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  24:00:00,287.76949577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842054206,0.0,2.18842054206
 05/02  01:00:00,287.769491774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842226259,0.0,2.18842226259
 05/02  02:00:00,287.769491272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842626159,0.0,2.18842626159
 05/02  03:00:00,287.769490664,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/02  04:00:00,299.991689282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842996845,0.0,2.18842996845
 05/02  05:00:00,349.35766126,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901313984,0.0,2.1901313984
 05/02  06:00:00,1017.64328619,33.491687871,488.054243201,0.0,49.8407270682,199.362908273,20.5322746413,18.3426998255,2.1895748158
 05/02  07:00:00,1083.81656557,29.1042720148,477.277540154,0.0,149.522181205,199.362908273,34.9276797711,28.379257049,6.54842272212
 05/02  08:00:00,1622.81554237,31.4270253739,465.704561059,0.0,448.566543614,448.566543614,9.61344768199,0.85347007886,8.75997760313
 05/02  09:00:00,1604.44993477,33.1393616342,482.225007527,0.0,448.566543614,448.566543614,10.9958095836,0.0428685193565,10.9529410643
 05/02  10:00:00,1561.83009428,35.290800176,486.342140718,0.0,448.566543614,448.566543614,10.9559566708,0.0,10.9559566708
 05/02  11:00:00,1550.87915121,37.5098751128,473.168897143,0.0,448.566543614,448.566543614,13.1707464958,0.0,13.1707464958
 05/02  12:00:00,1507.29364292,34.1973785257,482.732558805,0.0,448.566543614,398.725816546,15.4017702859,0.0,15.4017702859
 05/02  13:00:00,1547.95671167,39.5626395762,468.190858095,0.0,448.566543614,448.566543614,15.3886376119,0.0,15.3886376119
 05/02  14:00:00,1543.29828307,41.3701986377,461.732953273,0.0,448.566543614,448.566543614,10.9415971932,0.0,10.9415971932
 05/02  15:00:00,1540.3351707,43.9932555231,456.147189657,0.0,448.566543614,448.566543614,8.75581635021,0.0,8.75581635021
 05/02  16:00:00,1587.88861491,45.403429651,453.397215584,0.0,448.566543614,448.566543614,13.1559557787,0.0,13.1559557787
 05/02  17:00:00,1480.89293928,39.9388196688,464.729026169,0.0,348.885089477,398.725816546,6.5596118649,0.0,6.5596118649
 05/02  18:00:00,1299.14545582,32.9750477591,489.310241501,0.0,249.203635341,299.044362409,6.55149873392,0.0,6.55149873392
 05/02  19:00:00,1289.3038597,30.613001235,506.277512231,0.0,249.203635341,299.044362409,4.36771899664,0.0,4.36771899664
 05/02  20:00:00,1199.96590273,29.1230325225,516.688896149,0.0,149.522181205,249.203635341,4.36987903845,0.0,4.36987903845
 05/02  21:00:00,1169.5362831,29.1042720148,510.726072351,0.0,149.522181205,249.203635341,2.18974342935,0.0,2.18974342935
 05/02  22:00:00,349.356448593,0.0,0.0,0.0,49.8407270682,199.362908273,2.18838947366,0.0,2.18838947366
 05/02  23:00:00,299.991688931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839251088,0.0,2.18839251088
 05/02  24:00:00,287.769490644,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  01:00:00,287.769487159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838862612,0.0,2.18838862612
 05/03  02:00:00,287.769487466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838566502,0.0,2.18838566502
 05/03  03:00:00,287.769486895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838239508,0.0,2.18838239508
 05/03  04:00:00,299.991684195,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  05:00:00,349.357654797,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984798631,0.0,2.18984798631
 05/03  06:00:00,991.67664942,33.6846656337,461.9051252,0.0,49.8407270682,199.362908273,6.03571866017,3.84615310571,2.18956555446
 05/03  07:00:00,1038.04274682,29.1042720148,432.755079027,0.0,149.522181205,199.362908273,11.7733745305,5.22507333635,6.54830119411
 05/03  08:00:00,1601.68240781,32.7208147218,443.498276371,0.0,448.566543614,448.566543614,8.76003565367,0.0,8.76003565367
 05/03  09:00:00,1593.9011451,34.8890952173,469.92654318,0.0,448.566543614,448.566543614,10.9532692229,0.0,10.9532692229
 05/03  10:00:00,1561.41153764,37.0860868147,484.128333563,0.0,448.566543614,448.566543614,10.95526312,0.0,10.95526312
 05/03  11:00:00,1555.87377308,38.3422916791,477.331139694,0.0,448.566543614,448.566543614,13.1713629156,0.0,13.1713629156
 05/03  12:00:00,1515.40003517,34.8201363718,490.216244313,0.0,448.566543614,398.725816546,15.4018520697,0.0,15.4018520697
 05/03  13:00:00,1555.59331844,39.910234625,475.479917845,0.0,448.566543614,448.566543614,15.38836987,0.0,15.38836987
 05/03  14:00:00,1553.21848934,40.8935048647,472.129882508,0.0,448.566543614,448.566543614,10.9414290655,0.0,10.9414290655
 05/03  15:00:00,1556.35581103,40.1994493632,475.961664353,0.0,448.566543614,448.566543614,8.7555396119,0.0,8.7555396119
 05/03  16:00:00,1601.13673896,40.563583922,471.485222439,0.0,448.566543614,448.566543614,10.9662317338,0.0,10.9662317338
 05/03  17:00:00,1499.1704263,35.680550245,487.26480555,0.0,348.885089477,398.725816546,8.73955931988,0.0,8.73955931988
 05/03  18:00:00,1300.22876751,29.4444347713,493.92418435,0.0,249.203635341,299.044362409,6.55110459612,0.0,6.55110459612
 05/03  19:00:00,1266.16722737,29.2252505464,484.528643329,0.0,249.203635341,299.044362409,4.36744885435,0.0,4.36744885435
 05/03  20:00:00,1165.02303703,29.1042720148,481.764805019,0.0,149.522181205,249.203635341,4.37022941818,0.0,4.37022941818
 05/03  21:00:00,1142.77038709,29.1042720148,483.960183521,0.0,149.522181205,249.203635341,2.19004334413,0.0,2.19004334413
 05/03  22:00:00,349.356444281,0.0,0.0,0.0,49.8407270682,199.362908273,2.18846384319,0.0,2.18846384319
 05/03  23:00:00,299.991684337,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  24:00:00,287.769486565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845974175,0.0,2.18845974175
 05/04  01:00:00,287.769483065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844798971,0.0,2.18844798971
 05/04  02:00:00,287.769483077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843786891,0.0,2.18843786891
 05/04  03:00:00,287.769482217,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  04:00:00,299.991680134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842745881,0.0,2.18842745881
 05/04  05:00:00,349.357647524,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998849303,0.0,2.18998849303
 05/04  06:00:00,972.639770074,33.5837257348,451.501004929,0.0,49.8407270682,199.362908273,22.4244419508,20.2348948425,2.18954710834
 05/04  07:00:00,1027.58757824,29.1042720148,422.872808773,0.0,149.522181205,199.362908273,32.7784755135,26.2305435561,6.5479319574
 05/04  08:00:00,1582.23906399,31.7658484135,425.715902786,0.0,448.566543614,448.566543614,9.54676691343,0.787980839243,8.75878607419
 05/04  09:00:00,1573.03673651,33.5932647526,450.357982589,0.0,448.566543614,448.566543614,10.9748470821,0.0233919046087,10.9514551774
 05/04  10:00:00,1553.07460193,34.5032739375,478.374244646,0.0,448.566543614,448.566543614,10.9547336867,0.0,10.9547336867
 05/04  11:00:00,1561.3473556,36.5128018792,484.634256029,0.0,448.566543614,448.566543614,13.1684781349,0.0,13.1684781349
 05/04  12:00:00,1518.16743137,34.6621032025,493.141720783,0.0,448.566543614,398.725816546,15.4001591693,0.0,15.4001591693
 05/04  13:00:00,1555.72160828,40.1931342004,475.325349614,0.0,448.566543614,448.566543614,15.3882928556,0.0,15.3882928556
 05/04  14:00:00,1548.56148703,41.3495180564,467.016895889,0.0,448.566543614,448.566543614,8.75651692356,0.0,8.75651692356
 05/04  15:00:00,1548.10119721,42.1316228923,465.774906642,0.0,448.566543614,448.566543614,10.9382249013,0.0,10.9382249013
 05/04  16:00:00,1595.34841245,43.4461701805,462.814353371,0.0,448.566543614,448.566543614,10.9694487859,0.0,10.9694487859
 05/04  17:00:00,1492.14693365,36.963808164,478.9580727,0.0,348.885089477,398.725816546,8.73881774401,0.0,8.73881774401
 05/04  18:00:00,1313.90907004,30.4471884535,506.601750481,0.0,249.203635341,299.044362409,4.37444091352,0.0,4.37444091352
 05/04  19:00:00,1290.15858263,29.4754935699,508.269768806,0.0,249.203635341,299.044362409,4.3672327795,0.0,4.3672327795
 05/04  20:00:00,1178.60305315,29.1042720148,495.344836147,0.0,149.522181205,249.203635341,4.37000889121,0.0,4.37000889121
 05/04  21:00:00,1155.61566676,29.1042720148,496.80546911,0.0,149.522181205,249.203635341,4.36010735318,0.0,4.36010735318
 05/04  22:00:00,349.35643914,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/04  23:00:00,299.991680831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841475621,0.0,2.18841475621
 05/04  24:00:00,287.769483363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840369589,0.0,2.18840369589
 05/05  01:00:00,287.769478426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838275458,0.0,2.18838275458
 05/05  02:00:00,287.769477792,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/05  03:00:00,287.769478658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836554767,0.0,2.18836554767
 05/05  04:00:00,299.991676751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834808611,0.0,2.18834808611
 05/05  05:00:00,349.357640541,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989585393,0.0,2.18989585393
 05/05  06:00:00,1002.1902098,33.861368485,480.788083375,0.0,49.8407270682,199.362908273,2.68778095694,0.498349126266,2.18943183068
 05/05  07:00:00,1082.81656633,29.1042720148,476.213415378,0.0,149.522181205,199.362908273,7.79790624198,3.42589834232,4.37200789965
 05/05  08:00:00,1646.00115042,33.5275919966,486.722730932,0.0,448.566543614,448.566543614,10.9434299596,0.0,10.9434299596
 05/05  09:00:00,1608.05584207,37.2606081903,481.709794764,0.0,448.566543614,448.566543614,10.9511074832,0.0,10.9511074832
 05/05  10:00:00,1551.92261424,39.1176755423,472.607887893,0.0,448.566543614,448.566543614,10.9542761545,0.0,10.9542761545
 05/05  11:00:00,1546.44276523,41.3002991209,464.942190676,0.0,448.566543614,448.566543614,13.1622508287,0.0,13.1622508287
 05/05  12:00:00,1503.95007103,37.66305299,475.923469615,0.0,448.566543614,398.725816546,15.39864425,0.0,15.39864425
 05/05  13:00:00,1544.31635929,43.4025443607,460.710742691,0.0,448.566543614,448.566543614,13.1904481491,0.0,13.1904481491
 05/05  14:00:00,1539.01130783,44.9755082881,453.84075919,0.0,448.566543614,448.566543614,10.9403145569,0.0,10.9403145569
 05/05  15:00:00,1537.90634104,47.5130718466,450.198628415,0.0,448.566543614,448.566543614,8.7541569258,0.0,8.7541569258
 05/05  16:00:00,1585.03044483,49.6465876064,446.296001877,0.0,448.566543614,448.566543614,12.0556046298,0.0,12.0556046298
 05/05  17:00:00,1476.41820538,43.5299729277,456.663205887,0.0,348.885089477,398.725816546,7.65250950666,0.0,7.65250950666
 05/05  18:00:00,1292.50040558,34.1891717184,481.451121012,0.0,249.203635341,299.044362409,6.55057760092,0.0,6.55057760092
 05/05  19:00:00,1280.58838449,31.1697068867,497.005369736,0.0,249.203635341,299.044362409,4.36708243584,0.0,4.36708243584
 05/05  20:00:00,1196.16645164,29.2126104354,512.799911507,0.0,149.522181205,249.203635341,4.36977055891,0.0,4.36977055891
 05/05  21:00:00,1176.87923265,29.1109869286,518.062327518,0.0,149.522181205,249.203635341,2.18984145808,0.0,2.18984145808
 05/05  22:00:00,349.356435505,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826316059,0.0,2.18826316059
 05/05  23:00:00,299.991675477,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/05  24:00:00,287.769478476,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882451351,0.0,2.1882451351
 05/06  01:00:00,237.92874754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843471055,0.0,2.18843471055
 05/06  02:00:00,237.928747056,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884105098,0.0,2.1884105098
 05/06  03:00:00,237.928746259,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  04:00:00,250.150944951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838603504,0.0,2.18838603504
 05/06  05:00:00,274.596543014,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900260193,0.0,2.1900260193
 05/06  06:00:00,984.98355173,33.4883882615,463.954766222,0.0,49.8407270682,199.362908273,2.1972480381,0.00779756419522,2.18945047391
 05/06  07:00:00,942.989176245,29.1042720148,436.980225476,0.0,49.8407270682,199.362908273,4.90520385709,0.54193197549,4.3632718816
 05/06  08:00:00,1203.80141524,29.557820106,447.46038993,0.0,249.203635341,249.203635341,4.38322491477,0.0155952005402,4.36762971423
 05/06  09:00:00,1210.81257624,30.7562211609,489.703579725,0.0,249.203635341,249.203635341,4.37385148176,0.0,4.37385148176
 05/06  10:00:00,1170.0718876,30.6381959936,497.970509875,0.0,249.203635341,249.203635341,6.54765765197,0.0,6.54765765197
 05/06  11:00:00,1173.99571032,30.2723683291,502.258557828,0.0,249.203635341,249.203635341,6.55427682223,0.0,6.55427682223
 05/06  12:00:00,1171.82620026,31.1844785604,499.178137835,0.0,249.203635341,249.203635341,4.37228891218,0.0,4.37228891218
 05/06  13:00:00,1168.3889715,31.5947557518,495.331033602,0.0,249.203635341,249.203635341,6.54775193315,0.0,6.54775193315
 05/06  14:00:00,921.674787779,30.8253891487,498.59145486,0.0,74.7610906023,174.442544739,4.36731438654,0.0,4.36731438654
 05/06  15:00:00,921.673917336,31.1568343226,498.259942515,0.0,74.7610906023,174.442544739,4.36513012462,0.0,4.36513012462
 05/06  16:00:00,968.665246501,31.9892301335,495.529683275,0.0,74.7610906023,174.442544739,2.19337803435,0.0,2.19337803435
 05/06  17:00:00,934.066175854,31.9945237036,499.022622416,0.0,24.9203635341,149.522181205,2.1893651916,0.0,2.1893651916
 05/06  18:00:00,802.70958301,21.4178029704,403.21307299,0.0,24.9203635341,149.522181205,2.18951725331,0.0,2.18951725331
 05/06  19:00:00,701.563752921,18.5543339094,339.865351772,0.0,24.9203635341,149.522181205,2.18946473941,0.0,2.18946473941
 05/06  20:00:00,654.088837714,11.5970210302,241.7612502,0.0,24.9203635341,149.522181205,2.18952891795,0.0,2.18952891795
 05/06  21:00:00,685.028814374,12.7699650553,281.093987239,0.0,24.9203635341,149.522181205,4.36121582376,0.0,4.36121582376
 05/06  22:00:00,350.57903082,0.91551393248,43.5188262166,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  23:00:00,250.150945136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833395333,0.0,2.18833395333
 05/06  24:00:00,237.928747594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830886745,0.0,2.18830886745
 05/07  01:00:00,237.928342053,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  02:00:00,237.928342837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772053742,0.0,2.18772053742
 05/07  03:00:00,237.928343076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775930792,0.0,2.18775930792
 05/07  04:00:00,250.150539696,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  05:00:00,274.596136131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938182541,0.0,2.18938182541
 05/07  06:00:00,306.396394575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776804214,0.0,2.18776804214
 05/07  07:00:00,296.66612249,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  08:00:00,772.692607708,20.0197028625,361.625707451,0.0,24.9203635341,149.522181205,2.18786591453,0.0,2.18786591453
 05/07  09:00:00,736.384519913,18.9831482253,359.525046446,0.0,24.9203635341,149.522181205,2.18784426453,0.0,2.18784426453
 05/07  10:00:00,773.750045122,22.9254488725,437.771614945,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  11:00:00,724.116829487,18.9918240769,396.177465019,0.0,24.9203635341,149.522181205,2.1886488536,0.0,2.1886488536
 05/07  12:00:00,791.674893764,21.6021310128,460.759478071,0.0,24.9203635341,149.522181205,2.18894599111,0.0,2.18894599111
 05/07  13:00:00,707.222300925,16.9754668021,388.436852565,0.0,24.9203635341,149.522181205,2.19058204796,0.0,2.19058204796
 05/07  14:00:00,742.773535418,19.0130961203,424.939766551,0.0,24.9203635341,149.522181205,2.18893843277,0.0,2.18893843277
 05/07  15:00:00,723.486970791,17.245926552,401.867670359,0.0,24.9203635341,149.522181205,2.18786721725,0.0,2.18786721725
 05/07  16:00:00,888.101378803,22.8243432092,503.100005741,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  17:00:00,851.522703228,18.9794211909,437.90080449,0.0,24.9203635341,149.522181205,2.18786902439,0.0,2.18786902439
 05/07  18:00:00,931.389817031,22.8081234047,509.749405086,0.0,24.9203635341,149.522181205,2.1878708212,0.0,2.1878708212
 05/07  19:00:00,748.869744729,16.9329736134,381.460094382,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  20:00:00,366.18563922,0.39236311392,28.7779270101,0.0,24.9203635341,149.522181205,2.18783673051,0.0,2.18783673051
 05/07  21:00:00,431.62688035,1.17708934176,90.8143846338,0.0,24.9203635341,149.522181205,2.18942318781,0.0,2.18942318781
 05/07  22:00:00,274.594935378,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  23:00:00,250.150540767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784338029,0.0,2.18784338029
 05/07  24:00:00,237.92834303,0.0,0.0,0.0,24.9203635341,149.522181205,2.187702602,0.0,2.187702602
 05/08  01:00:00,287.769464582,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/08  02:00:00,287.769465514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835274202,0.0,2.18835274202
 05/08  03:00:00,287.769465869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831444254,0.0,2.18831444254
 05/08  04:00:00,299.991662969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827592191,0.0,2.18827592191
 05/08  05:00:00,349.357619845,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999315893,0.0,2.18999315893
 05/08  06:00:00,1002.76840169,33.1863801301,482.041642431,0.0,49.8407270682,199.362908273,2.18944186445,0.0,2.18944186445
 05/08  07:00:00,1077.46607366,29.1042720148,470.865298168,0.0,149.522181205,199.362908273,4.58222167757,0.210535416853,4.37168626072
 05/08  08:00:00,1624.93055111,29.6498116889,469.530001509,0.0,448.566543614,448.566543614,8.75699219753,0.0,8.75699219753
 05/08  09:00:00,1597.27592084,31.1847240893,477.005855828,0.0,448.566543614,448.566543614,10.9505014016,0.0,10.9505014016
 05/08  10:00:00,1548.31284742,32.0018207307,476.114079278,0.0,448.566543614,448.566543614,10.95286588,0.0,10.95286588
 05/08  11:00:00,1551.84937837,32.8867882368,478.762455396,0.0,448.566543614,448.566543614,13.1645971202,0.0,13.1645971202
 05/08  12:00:00,1508.35300984,30.7543670169,487.235230517,0.0,448.566543614,398.725816546,15.3954877557,0.0,15.3954877557
 05/08  13:00:00,1563.84718909,35.8116974417,487.832548851,0.0,448.566543614,448.566543614,15.3854626341,0.0,15.3854626341
 05/08  14:00:00,1555.69231621,36.6811918048,478.81617748,0.0,448.566543614,448.566543614,8.7557483383,0.0,8.7557483383
 05/08  15:00:00,1553.1782572,37.3069412136,475.676762931,0.0,448.566543614,448.566543614,8.75254171463,0.0,8.75254171463
 05/08  16:00:00,1600.12802261,38.5975309819,472.442751631,0.0,448.566543614,448.566543614,10.9639826899,0.0,10.9639826899
 05/08  17:00:00,1499.37443367,34.4289972032,488.720477155,0.0,348.885089477,398.725816546,8.73793985006,0.0,8.73793985006
 05/08  18:00:00,1309.26244133,29.294687639,503.107694805,0.0,249.203635341,299.044362409,4.37329721717,0.0,4.37329721717
 05/08  19:00:00,1259.18327972,29.1145833168,477.655428018,0.0,249.203635341,299.044362409,4.36768424597,0.0,4.36768424597
 05/08  20:00:00,1135.06105805,29.1042720148,451.83311107,0.0,149.522181205,249.203635341,7.56782426722,1.02392285322,6.543901414
 05/08  21:00:00,1090.75286858,29.1042720148,433.217397886,0.0,149.522181205,249.203635341,12.7625925795,10.5727700508,2.18982252866
 05/08  22:00:00,349.356421823,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/08  23:00:00,299.991662896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835139158,0.0,2.18835139158
 05/08  24:00:00,287.769465897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831229101,0.0,2.18831229101
 05/09  01:00:00,287.769461287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826411396,0.0,2.18826411396
 05/09  02:00:00,287.769460303,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  03:00:00,287.769461051,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882190113,0.0,2.1882190113
 05/09  04:00:00,299.991659437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838615703,0.0,2.18838615703
 05/09  05:00:00,349.357612636,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987454386,0.0,2.18987454386
 05/09  06:00:00,907.260165264,32.9755731868,387.36775922,0.0,49.8407270682,199.362908273,105.839364457,103.649974774,2.18938968317
 05/09  07:00:00,954.527534971,29.1042720148,354.205013601,0.0,149.522181205,199.362908273,74.5568065856,70.1855978134,4.37120877218
 05/09  08:00:00,1510.42709179,30.0364073881,358.216858166,0.0,448.566543614,448.566543614,23.7382913881,12.7960647032,10.9422266849
 05/09  09:00:00,1493.81741141,32.2386132206,374.989492776,0.0,448.566543614,448.566543614,11.869700343,3.10713246498,8.76256787804
 05/09  10:00:00,1463.77412328,33.5656277247,392.070582503,0.0,448.566543614,448.566543614,12.0178437926,1.06477651655,10.9530672761
 05/09  11:00:00,1484.77120175,33.7794438793,413.026198879,0.0,448.566543614,448.566543614,13.4586920705,0.292522563605,13.1661695069
 05/09  12:00:00,1444.46665101,30.7790982045,425.965588764,0.0,448.566543614,398.725816546,15.6051768079,0.210616698676,15.3945601092
 05/09  13:00:00,1516.6710237,34.3900126594,443.783432619,0.0,448.566543614,448.566543614,15.3829985962,0.0,15.3829985962
 05/09  14:00:00,1545.96178374,35.4746051407,470.292259263,0.0,448.566543614,448.566543614,8.75500822073,0.0,8.75500822073
 05/09  15:00:00,1560.55664239,37.0398811089,483.322236717,0.0,448.566543614,448.566543614,8.75294369934,0.0,8.75294369934
 05/09  16:00:00,1601.77601397,39.4575399443,473.230776412,0.0,448.566543614,448.566543614,13.1524839632,0.0,13.1524839632
 05/09  17:00:00,1495.20624536,35.7310261975,483.250280508,0.0,348.885089477,398.725816546,6.55807689759,0.0,6.55807689759
 05/09  18:00:00,1313.93138261,30.5571090656,506.514232384,0.0,249.203635341,299.044362409,6.54972821355,0.0,6.54972821355
 05/09  19:00:00,1291.99329966,29.3217339558,510.258309731,0.0,249.203635341,299.044362409,2.1938363399,0.0,2.1938363399
 05/09  20:00:00,1179.23753702,29.1042720148,495.97939444,0.0,149.522181205,249.203635341,6.54388208369,0.0,6.54388208369
 05/09  21:00:00,1142.09935806,29.1042720148,483.289195542,0.0,149.522181205,249.203635341,2.18982285355,0.0,2.18982285355
 05/09  22:00:00,349.356417501,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/09  23:00:00,299.991658513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835163494,0.0,2.18835163494
 05/09  24:00:00,287.769461541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830557992,0.0,2.18830557992
 05/10  01:00:00,287.769456922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825046194,0.0,2.18825046194
 05/10  02:00:00,287.769455919,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/10  03:00:00,287.769456711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819842181,0.0,2.18819842181
 05/10  04:00:00,299.991655051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835779216,0.0,2.18835779216
 05/10  05:00:00,349.357605663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983137487,0.0,2.18983137487
 05/10  06:00:00,999.788149212,33.3281278484,478.916411174,0.0,49.8407270682,199.362908273,6.67619066429,4.48684924224,2.18934142205
 05/10  07:00:00,1087.10761324,29.1042720148,480.499470652,0.0,149.522181205,199.362908273,14.8188856962,10.447858379,4.37102731715
 05/10  08:00:00,1652.69960292,30.7880978316,496.160830117,0.0,448.566543614,448.566543614,10.9400852688,0.0,10.9400852688
 05/10  09:00:00,1616.76518976,32.5520634791,495.127849937,0.0,448.566543614,448.566543614,8.76314299632,0.0,8.76314299632
 05/10  10:00:00,1560.55093125,33.4318741335,486.922176768,0.0,448.566543614,448.566543614,10.9518001478,0.0,10.9518001478
 05/10  11:00:00,1553.28453607,35.0647319371,478.019752428,0.0,448.566543614,448.566543614,13.164239168,0.0,13.164239168
 05/10  12:00:00,1506.53223765,32.8492469033,483.319678392,0.0,448.566543614,398.725816546,15.3938991619,0.0,15.3938991619
 05/10  13:00:00,1547.72076871,37.7868871551,469.731033902,0.0,448.566543614,448.566543614,15.3838379364,0.0,15.3838379364
 05/10  14:00:00,1543.24005923,38.9277507649,464.117420826,0.0,448.566543614,448.566543614,8.75448057585,0.0,8.75448057585
 05/10  15:00:00,1540.76744876,39.8016739078,460.77127831,0.0,448.566543614,448.566543614,8.75226731956,0.0,8.75226731956
 05/10  16:00:00,1588.35682175,40.3478133727,458.921344143,0.0,448.566543614,448.566543614,10.9639614973,0.0,10.9639614973
 05/10  17:00:00,1479.64733603,35.3628912319,468.059530574,0.0,348.885089477,398.725816546,8.73791074772,0.0,8.73791074772
 05/10  18:00:00,1291.31309452,29.7630294278,484.690044969,0.0,249.203635341,299.044362409,4.37384326543,0.0,4.37384326543
 05/10  19:00:00,1271.14587857,29.2253496231,489.50728688,0.0,249.203635341,299.044362409,4.36665181716,0.0,4.36665181716
 05/10  20:00:00,1176.28412766,29.1042720148,493.02600018,0.0,149.522181205,249.203635341,4.36915804384,0.0,4.36915804384
 05/10  21:00:00,1155.27355956,29.1042720148,496.463403914,0.0,149.522181205,249.203635341,2.18975745844,0.0,2.18975745844
 05/10  22:00:00,349.356413529,0.0,0.0,0.0,49.8407270682,199.362908273,2.18837430776,0.0,2.18837430776
 05/10  23:00:00,299.991655076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823562059,0.0,2.18823562059
 05/10  24:00:00,287.769456956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818266923,0.0,2.18818266923
 05/11  01:00:00,287.769451509,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  02:00:00,287.769452455,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883301104,0.0,2.1883301104
 05/11  03:00:00,287.76945282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827103372,0.0,2.18827103372
 05/11  04:00:00,299.991649835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821172375,0.0,2.18821172375
 05/11  05:00:00,349.357598809,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988148031,0.0,2.18988148031
 05/11  06:00:00,1036.55481758,35.9133933843,513.1010635,0.0,49.8407270682,199.362908273,2.18931593886,0.0,2.18931593886
 05/11  07:00:00,1103.47792537,29.1042720148,496.87735172,0.0,149.522181205,199.362908273,4.37117305808,0.0,4.37117305808
 05/11  08:00:00,1637.83702697,32.4533181766,479.633062826,0.0,448.566543614,448.566543614,8.75688540746,0.0,8.75688540746
 05/11  09:00:00,1591.56940363,35.5428270094,466.941337463,0.0,448.566543614,448.566543614,10.9488951997,0.0,10.9488951997
 05/11  10:00:00,1541.70807523,37.3692501562,464.141980537,0.0,448.566543614,448.566543614,10.9506383425,0.0,10.9506383425
 05/11  11:00:00,1540.76457886,39.31665169,461.247901804,0.0,448.566543614,448.566543614,13.1590539622,0.0,13.1590539622
 05/11  12:00:00,1491.92908671,36.6273269897,464.938505559,0.0,448.566543614,398.725816546,13.1948104899,0.0,13.1948104899
 05/11  13:00:00,1542.80969237,41.7724033331,460.834501492,0.0,448.566543614,448.566543614,15.3794263405,0.0,15.3794263405
 05/11  14:00:00,1542.53008257,42.4257106019,459.909503613,0.0,448.566543614,448.566543614,8.75400559099,0.0,8.75400559099
 05/11  15:00:00,1542.19602907,43.0678816005,458.93368096,0.0,448.566543614,448.566543614,8.75172899139,0.0,8.75172899139
 05/11  16:00:00,1590.9087199,43.0325350522,458.788569287,0.0,448.566543614,448.566543614,13.1534829948,0.0,13.1534829948
 05/11  17:00:00,1477.93625112,37.3177633429,464.393589306,0.0,348.885089477,398.725816546,6.55863784446,0.0,6.55863784446
 05/11  18:00:00,1286.08383517,30.6498188133,478.57401254,0.0,249.203635341,299.044362409,6.55019774681,0.0,6.55019774681
 05/11  19:00:00,1266.61946782,29.5860294334,484.620209248,0.0,249.203635341,299.044362409,4.3667790464,0.0,4.3667790464
 05/11  20:00:00,1162.18125488,29.1042720148,487.466808497,0.0,149.522181205,249.203635341,4.36919854514,0.0,4.36919854514
 05/11  21:00:00,1148.05029621,29.1042720148,489.240147628,0.0,149.522181205,249.203635341,2.18994857536,0.0,2.18994857536
 05/11  22:00:00,349.356409092,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826625291,0.0,2.18826625291
 05/11  23:00:00,299.991649429,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  24:00:00,287.769452679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820636987,0.0,2.18820636987
 05/12  01:00:00,287.769448396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834813362,0.0,2.18834813362
 05/12  02:00:00,287.769447298,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  03:00:00,287.769447606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828229497,0.0,2.18828229497
 05/12  04:00:00,299.991646243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821618083,0.0,2.18821618083
 05/12  05:00:00,349.357591688,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987051221,0.0,2.18987051221
 05/12  06:00:00,1041.63918295,37.2380921915,516.860735812,0.0,49.8407270682,199.362908273,2.18937019561,0.0,2.18937019561
 05/12  07:00:00,1098.49034329,29.1042720148,491.889785206,0.0,149.522181205,199.362908273,4.37091669257,0.0,4.37091669257
 05/12  08:00:00,1633.11202409,34.247516522,473.113893637,0.0,448.566543614,448.566543614,10.9401105709,0.0,10.9401105709
 05/12  09:00:00,1592.69566711,36.7365157261,466.873941146,0.0,448.566543614,448.566543614,8.76197989898,0.0,8.76197989898
 05/12  10:00:00,1547.54521475,38.1598517967,469.18855215,0.0,448.566543614,448.566543614,10.9513561851,0.0,10.9513561851
 05/12  11:00:00,1554.02508862,38.2274843807,475.597633717,0.0,448.566543614,448.566543614,13.1611677199,0.0,13.1611677199
 05/12  12:00:00,1505.98429542,35.4090449864,480.21203433,0.0,448.566543614,398.725816546,15.3912970526,0.0,15.3912970526
 05/12  13:00:00,1542.78275549,41.3929206725,461.187096338,0.0,448.566543614,448.566543614,13.1838285214,0.0,13.1838285214
 05/12  14:00:00,1537.87857985,42.481715096,455.202027102,0.0,448.566543614,448.566543614,8.75368949957,0.0,8.75368949957
 05/12  15:00:00,1536.95073596,44.4986374752,452.257658689,0.0,448.566543614,448.566543614,10.934862533,0.0,10.934862533
 05/12  16:00:00,1586.55515118,47.2016399413,450.265934807,0.0,448.566543614,448.566543614,10.9647551928,0.0,10.9647551928
 05/12  17:00:00,1475.27618756,41.6216591358,457.429652305,0.0,348.885089477,398.725816546,6.55810859614,0.0,6.55810859614
 05/12  18:00:00,1284.84104582,33.615875832,474.365184734,0.0,249.203635341,299.044362409,6.54981356107,0.0,6.54981356107
 05/12  19:00:00,1270.12222505,30.7900134835,486.918996182,0.0,249.203635341,299.044362409,4.36703242621,0.0,4.36703242621
 05/12  20:00:00,1173.24202989,29.1134843275,498.518385938,0.0,149.522181205,249.203635341,4.36940914752,0.0,4.36940914752
 05/12  21:00:00,1163.30288939,29.1042720148,504.492748251,0.0,149.522181205,249.203635341,2.1897478812,0.0,2.1897478812
 05/12  22:00:00,349.356404947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18817208191,0.0,2.18817208191
 05/12  23:00:00,299.991644817,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  24:00:00,287.769448002,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883151744,0.0,2.1883151744
 05/13  01:00:00,237.928716893,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882401128,0.0,2.1882401128
 05/13  02:00:00,237.928716078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816744822,0.0,2.18816744822
 05/13  03:00:00,237.928715881,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  04:00:00,250.150914705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830359209,0.0,2.18830359209
 05/13  05:00:00,274.5964942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994252415,0.0,2.18994252415
 05/13  06:00:00,1035.85661905,35.5429048903,512.773365345,0.0,49.8407270682,199.362908273,2.189158047,0.0,2.189158047
 05/13  07:00:00,1003.46663738,29.1042720148,496.550708581,0.0,49.8407270682,199.362908273,2.19150742136,0.0,2.19150742136
 05/13  08:00:00,1245.5349037,29.1042720148,489.413760966,0.0,249.203635341,249.203635341,4.36707857345,0.0,4.36707857345
 05/13  09:00:00,1200.26766095,29.1042720148,480.810741779,0.0,249.203635341,249.203635341,6.54928599253,0.0,6.54928599253
 05/13  10:00:00,1149.61647325,29.1054135261,479.047994357,0.0,249.203635341,249.203635341,4.37087254933,0.0,4.37087254933
 05/13  11:00:00,1149.60773079,29.7107865305,478.432300668,0.0,249.203635341,249.203635341,6.55301480083,0.0,6.55301480083
 05/13  12:00:00,1150.51104334,30.4615300843,478.586051781,0.0,249.203635341,249.203635341,6.54830064642,0.0,6.54830064642
 05/13  13:00:00,1178.92480971,29.2079836217,508.253760659,0.0,249.203635341,249.203635341,4.3707306647,0.0,4.3707306647
 05/13  14:00:00,922.641963603,29.1042720148,501.279769895,0.0,74.7610906023,174.442544739,4.46462387046,0.0975196850011,4.36710418546
 05/13  15:00:00,910.940594278,29.1042720148,489.579068393,0.0,74.7610906023,174.442544739,4.63004569434,0.265253960453,4.36479173388
 05/13  16:00:00,962.852589261,29.1042720148,492.59546685,0.0,74.7610906023,174.442544739,11.329376079,9.13655769159,2.19281838742
 05/13  17:00:00,930.096884676,29.1042720148,497.920317238,0.0,24.9203635341,149.522181205,34.4463649554,32.2569538142,2.18941114118
 05/13  18:00:00,296.667286289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939533222,0.0,2.18939533222
 05/13  19:00:00,272.222890564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926347463,0.0,2.18926347463
 05/13  20:00:00,314.941223978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918961698,0.0,2.18918961698
 05/13  21:00:00,299.041285242,0.0,0.0,0.0,24.9203635341,149.522181205,4.36036864329,0.0,4.36036864329
 05/13  22:00:00,274.595309511,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  23:00:00,250.150914914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831490517,0.0,2.18831490517
 05/13  24:00:00,237.928716913,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882413427,0.0,2.1882413427
 05/14  01:00:00,237.92831737,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  02:00:00,237.928318838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776255104,0.0,2.18776255104
 05/14  03:00:00,237.928317879,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  04:00:00,250.150515865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775278513,0.0,2.18775278513
 05/14  05:00:00,274.59609355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920321029,0.0,2.18920321029
 05/14  06:00:00,306.396369851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766250007,0.0,2.18766250007
 05/14  07:00:00,296.666097599,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  08:00:00,296.666099096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765205323,0.0,2.18765205323
 05/14  09:00:00,259.999504348,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,211.110713985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764150217,0.0,2.18764150217
 05/14  11:00:00,211.111501999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873084082,0.0,2.18873084082
 05/14  12:00:00,211.111501761,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886849413,0.0,2.1886849413
 05/14  13:00:00,211.112683196,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041135841,0.0,2.19041135841
 05/14  14:00:00,211.111501639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873081451,0.0,2.18873081451
 05/14  15:00:00,211.110712888,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  16:00:00,259.999505579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779308876,0.0,2.18779308876
 05/14  17:00:00,296.66609815,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  18:00:00,296.666098147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778217459,0.0,2.18778217459
 05/14  19:00:00,272.221703377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777125807,0.0,2.18777125807
 05/14  20:00:00,314.940035239,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  21:00:00,299.0404888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928841043,0.0,2.18928841043
 05/14  22:00:00,274.594912228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767940824,0.0,2.18767940824
 05/14  23:00:00,250.150515388,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.92831827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766854895,0.0,2.18766854895
 05/15  01:00:00,287.769435307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831980596,0.0,2.18831980596
 05/15  02:00:00,287.769434112,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  03:00:00,287.769434478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823356127,0.0,2.18823356127
