Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  04:00:00,299.991633149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814701266,0.0,2.18814701266
 05/15  05:00:00,349.35757062,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975522107,0.0,2.18975522107
 05/15  06:00:00,1007.46406091,36.0474856059,483.875490675,0.0,49.8407270682,199.362908273,3.22473754647,1.03549766895,2.18923987751
 05/15  07:00:00,1106.56385156,29.1042720148,499.962173007,0.0,149.522181205,199.362908273,5.9914085817,1.62030725792,4.37110132377
 05/15  08:00:00,1640.59062709,34.0043990901,480.835704969,0.0,448.566543614,448.566543614,10.9380916242,0.0,10.9380916242
 05/15  09:00:00,1593.43856669,35.3649866702,468.988472771,0.0,448.566543614,448.566543614,8.76091216569,0.0,8.76091216569
 05/15  10:00:00,1543.65902686,35.8320837994,467.630236239,0.0,448.566543614,448.566543614,10.9490936387,0.0,10.9490936387
 05/15  11:00:00,1542.62582878,36.5033045166,465.922660695,0.0,448.566543614,448.566543614,10.9666500708,0.0,10.9666500708
 05/15  12:00:00,1495.49137128,34.2530166577,470.875310106,0.0,448.566543614,398.725816546,15.3873036576,0.0,15.3873036576
 05/15  13:00:00,1543.32831202,39.2625251699,463.863172879,0.0,448.566543614,448.566543614,15.3778313739,0.0,15.3778313739
 05/15  14:00:00,1540.90047659,39.2619703454,461.44376747,0.0,448.566543614,448.566543614,8.75343281772,0.0,8.75343281772
 05/15  15:00:00,1538.76190573,39.6358511173,458.931703361,0.0,448.566543614,448.566543614,8.74945691685,0.0,8.74945691685
 05/15  16:00:00,1588.81108816,41.1452113945,458.578409856,0.0,448.566543614,448.566543614,10.962533248,0.0,10.962533248
 05/15  17:00:00,1479.16881499,38.5213405765,464.422673672,0.0,348.885089477,398.725816546,6.55686244874,0.0,6.55686244874
 05/15  18:00:00,1310.99956435,29.9022228847,504.23741023,0.0,249.203635341,299.044362409,6.54961069905,0.0,6.54961069905
 05/15  19:00:00,1285.41453652,29.1291127184,503.87224711,0.0,249.203635341,299.044362409,4.3662621814,0.0,4.3662621814
 05/15  20:00:00,1180.8509986,29.1042720148,506.136538676,0.0,149.522181205,249.203635341,4.47084265013,0.102475450917,4.36836719921
 05/15  21:00:00,1160.56182205,29.1042720148,501.748070596,0.0,149.522181205,249.203635341,7.21632614917,5.0264359779,2.18989017127
 05/15  22:00:00,349.356391981,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831500358,0.0,2.18831500358
 05/15  23:00:00,299.991631713,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  24:00:00,287.769434332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822779116,0.0,2.18822779116
 05/16  01:00:00,287.769430813,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881330511,0.0,2.1881330511
 05/16  02:00:00,287.769430232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824663288,0.0,2.18824663288
 05/16  03:00:00,287.769429484,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  04:00:00,299.991628467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815335741,0.0,2.18815335741
 05/16  05:00:00,349.357563631,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964314139,0.0,2.18964314139
 05/16  06:00:00,1003.29278147,33.3585960559,482.369568028,0.0,49.8407270682,199.362908273,35.8094804343,33.6203230845,2.18915734981
 05/16  07:00:00,1091.13187895,29.1042720148,484.497050686,0.0,149.522181205,199.362908273,51.9132790051,47.5425683689,4.37071063617
 05/16  08:00:00,1649.40390568,31.044218111,492.608169267,0.0,448.566543614,448.566543614,12.3605219791,1.42207557287,10.9384464062
 05/16  09:00:00,1621.54199815,32.6743358036,499.78253089,0.0,448.566543614,448.566543614,8.83914971803,0.0780777563426,8.76107196169
 05/16  10:00:00,1565.61934138,33.3619585398,492.060710058,0.0,448.566543614,448.566543614,10.9476757309,0.0,10.9476757309
 05/16  11:00:00,1558.22571256,33.9454125532,484.080479207,0.0,448.566543614,448.566543614,10.9663272347,0.0,10.9663272347
 05/16  12:00:00,1513.31596034,31.6286265458,491.324338558,0.0,448.566543614,398.725816546,15.3863118107,0.0,15.3863118107
 05/16  13:00:00,1555.684308,35.3974260684,480.08431341,0.0,448.566543614,448.566543614,15.3764779042,0.0,15.3764779042
 05/16  14:00:00,1550.42496799,36.2320299413,473.998231021,0.0,448.566543614,448.566543614,8.75266600857,0.0,8.75266600857
 05/16  15:00:00,1541.06504407,38.2006978781,462.670024745,0.0,448.566543614,448.566543614,8.75090558641,0.0,8.75090558641
 05/16  16:00:00,1586.46920406,41.6790145669,455.702762626,0.0,448.566543614,448.566543614,10.9610801209,0.0,10.9610801209
 05/16  17:00:00,1476.92128162,37.1342024913,463.562298369,0.0,348.885089477,398.725816546,6.55605398048,0.0,6.55605398048
 05/16  18:00:00,1285.32407939,30.6636482853,477.800518673,0.0,249.203635341,299.044362409,6.54952014992,0.0,6.54952014992
 05/16  19:00:00,1268.92986382,29.2915119504,487.225189174,0.0,249.203635341,299.044362409,4.36679400468,0.0,4.36679400468
 05/16  20:00:00,1167.70021973,29.1042720148,492.98584826,0.0,149.522181205,249.203635341,4.36899561975,0.0,4.36899561975
 05/16  21:00:00,1158.36344976,29.1042720148,499.553336397,0.0,149.522181205,249.203635341,2.18959110451,0.0,2.18959110451
 05/16  22:00:00,349.35638712,0.0,0.0,0.0,49.8407270682,199.362908273,2.1882233587,0.0,2.1882233587
 05/16  23:00:00,299.99162734,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  24:00:00,287.76943074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812940123,0.0,2.18812940123
 05/17  01:00:00,287.76942631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823302325,0.0,2.18823302325
 05/17  02:00:00,287.769425137,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  03:00:00,287.769425907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813328896,0.0,2.18813328896
 05/17  04:00:00,299.991624342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823892201,0.0,2.18823892201
 05/17  05:00:00,349.357556678,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961089907,0.0,2.18961089907
 05/17  06:00:00,1017.39479723,33.4721906005,496.376732631,0.0,49.8407270682,199.362908273,9.8744307666,7.68534500265,2.18908576395
 05/17  07:00:00,1112.92639465,29.1042720148,506.323157711,0.0,149.522181205,199.362908273,8.19738632582,3.82676729838,4.37061902744
 05/17  08:00:00,1658.46780789,31.5425347634,501.174813741,0.0,448.566543614,448.566543614,8.75453238554,0.0,8.75453238554
 05/17  09:00:00,1604.34796635,34.2152325998,481.047692741,0.0,448.566543614,448.566543614,10.9458916917,0.0,10.9458916917
 05/17  10:00:00,1547.60736072,36.502276472,470.908442337,0.0,448.566543614,448.566543614,10.9477242752,0.0,10.9477242752
 05/17  11:00:00,1542.76370565,37.9539793782,464.609953151,0.0,448.566543614,448.566543614,10.9699636006,0.0,10.9699636006
 05/17  12:00:00,1495.56943129,34.3725741018,470.833902443,0.0,448.566543614,398.725816546,15.385562556,0.0,15.385562556
 05/17  13:00:00,1542.00450878,39.7851947654,462.016807434,0.0,448.566543614,448.566543614,13.1811243712,0.0,13.1811243712
 05/17  14:00:00,1540.25408849,41.7286578456,458.330743574,0.0,448.566543614,448.566543614,8.75204135895,0.0,8.75204135895
 05/17  15:00:00,1538.51868873,45.4689203327,452.855474717,0.0,448.566543614,448.566543614,8.75026523413,0.0,8.75026523413
 05/17  16:00:00,1587.94889313,48.6316125242,450.229893895,0.0,448.566543614,448.566543614,13.1487235119,0.0,13.1487235119
 05/17  17:00:00,1475.45382476,43.3558794367,455.873187296,0.0,348.885089477,398.725816546,6.5564041552,0.0,6.5564041552
 05/17  18:00:00,1282.69030073,35.3792391969,470.45116691,0.0,249.203635341,299.044362409,4.37287093776,0.0,4.37287093776
 05/17  19:00:00,1265.4402633,32.4571578285,480.569955877,0.0,249.203635341,299.044362409,4.36645065096,0.0,4.36645065096
 05/17  20:00:00,1172.13202605,29.2495211969,497.272420248,0.0,149.522181205,249.203635341,4.36833363845,0.0,4.36833363845
 05/17  21:00:00,1162.24599214,29.1160081551,503.424149327,0.0,149.522181205,249.203635341,2.18958277686,0.0,2.18958277686
 05/17  22:00:00,349.356383124,0.0,0.0,0.0,49.8407270682,199.362908273,2.18827706523,0.0,2.18827706523
 05/17  23:00:00,299.991624471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821648737,0.0,2.18821648737
 05/17  24:00:00,337.641939211,0.39236311392,35.9485159004,0.0,24.9203635341,199.362908273,2.18828142055,0.0,2.18828142055
 05/18  01:00:00,386.025526493,0.78472622784,70.4081100688,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  02:00:00,287.76942214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820914064,0.0,2.18820914064
 05/18  03:00:00,287.769421878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810261452,0.0,2.18810261452
 05/18  04:00:00,299.991618543,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  05:00:00,349.357549823,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956371694,0.0,2.18956371694
 05/18  06:00:00,1007.87722329,35.0362118833,493.844360184,0.0,49.8407270682,199.362908273,2.18930208791,0.0,2.18930208791
 05/18  07:00:00,1121.61942304,29.1042720148,515.018964845,0.0,149.522181205,199.362908273,6.54612217067,0.0,6.54612217067
 05/18  08:00:00,1648.56661112,33.5623723496,489.253810433,0.0,448.566543614,448.566543614,8.75441767007,0.0,8.75441767007
 05/18  09:00:00,1597.2708303,35.7531118171,472.43270768,0.0,448.566543614,448.566543614,8.76064295748,0.0,8.76064295748
 05/18  10:00:00,1541.66454667,39.5153140318,461.952628076,0.0,448.566543614,448.566543614,10.948407716,0.0,10.948407716
 05/18  11:00:00,1539.27948139,42.2922092638,456.787541868,0.0,448.566543614,448.566543614,13.1553063763,0.0,13.1553063763
 05/18  12:00:00,1492.18791159,38.0322187428,463.792791075,0.0,448.566543614,398.725816546,13.1877001875,0.0,13.1877001875
 05/18  13:00:00,1539.21191541,43.2631858432,455.746255098,0.0,448.566543614,448.566543614,15.3748224555,0.0,15.3748224555
 05/18  14:00:00,1538.96858852,45.5688491649,453.205092444,0.0,448.566543614,448.566543614,8.75175684023,0.0,8.75175684023
 05/18  15:00:00,1540.34987823,47.7815851514,452.374029839,0.0,448.566543614,448.566543614,8.74974801971,0.0,8.74974801971
 05/18  16:00:00,1589.25042177,46.6911986929,453.471875262,0.0,448.566543614,448.566543614,10.9605330158,0.0,10.9605330158
 05/18  17:00:00,1477.22091272,38.1463787669,462.849795049,0.0,348.885089477,398.725816546,6.55675180474,0.0,6.55675180474
 05/18  18:00:00,1287.90860997,30.9684561271,480.080280005,0.0,249.203635341,299.044362409,6.5490153857,0.0,6.5490153857
 05/18  19:00:00,1268.43080701,29.7720932881,486.245576786,0.0,249.203635341,299.044362409,2.19302719509,0.0,2.19302719509
 05/18  20:00:00,1166.95022637,29.1415529307,492.198603418,0.0,149.522181205,249.203635341,6.54256093742,0.0,6.54256093742
 05/18  21:00:00,1155.51777141,29.1042720148,496.707671953,0.0,149.522181205,249.203635341,2.18976144062,0.0,2.18976144062
 05/18  22:00:00,349.356377744,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/18  23:00:00,299.991619732,0.0,0.0,0.0,24.9203635341,199.362908273,2.188188257,0.0,2.188188257
 05/18  24:00:00,287.769422251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808096529,0.0,2.18808096529
 05/19  01:00:00,287.76941654,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  02:00:00,287.769417007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816831965,0.0,2.18816831965
 05/19  03:00:00,287.769417894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825907835,0.0,2.18825907835
 05/19  04:00:00,299.991614832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814578456,0.0,2.18814578456
 05/19  05:00:00,349.357542543,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969226247,0.0,2.18969226247
 05/19  06:00:00,1014.44533003,35.2237840769,500.224901119,0.0,49.8407270682,199.362908273,2.18908949745,0.0,2.18908949745
 05/19  07:00:00,1116.0907349,29.1042720148,509.490265833,0.0,149.522181205,199.362908273,4.40976900976,0.0390422260458,4.37072678371
 05/19  08:00:00,1644.71106154,33.9196865448,485.0409771,0.0,448.566543614,448.566543614,8.75372418176,0.0,8.75372418176
 05/19  09:00:00,1598.73752936,35.849383174,473.803170678,0.0,448.566543614,448.566543614,10.9443330531,0.0,10.9443330531
 05/19  10:00:00,1542.48057687,38.7153995023,463.568605284,0.0,448.566543614,448.566543614,8.7617109206,0.0,8.7617109206
 05/19  11:00:00,1539.30395482,40.7510315102,458.353238871,0.0,448.566543614,448.566543614,13.1558549462,0.0,13.1558549462
 05/19  12:00:00,1492.40878599,37.3509984382,464.694929855,0.0,448.566543614,398.725816546,13.1878482545,0.0,13.1878482545
 05/19  13:00:00,1539.83143759,42.5339467092,457.095066828,0.0,448.566543614,448.566543614,15.3726438446,0.0,15.3726438446
 05/19  14:00:00,1539.13811299,43.4648913226,455.478603037,0.0,448.566543614,448.566543614,8.75164911518,0.0,8.75164911518
 05/19  15:00:00,1539.71630448,45.0742935495,454.447776404,0.0,448.566543614,448.566543614,8.74951051712,0.0,8.74951051712
 05/19  16:00:00,1588.27685772,48.1765303551,451.013018209,0.0,448.566543614,448.566543614,10.959903373,0.0,10.959903373
 05/19  17:00:00,1477.21722815,41.6563443344,459.336168084,0.0,348.885089477,398.725816546,6.55733767516,0.0,6.55733767516
 05/19  18:00:00,1288.49047995,33.7058653877,477.924758779,0.0,249.203635341,299.044362409,6.5486391502,0.0,6.5486391502
 05/19  19:00:00,1274.35523777,30.8606901564,491.081423733,0.0,249.203635341,299.044362409,2.19344753447,0.0,2.19344753447
 05/19  20:00:00,1176.78672505,29.121530919,502.055138769,0.0,149.522181205,249.203635341,6.54273910965,0.0,6.54273910965
 05/19  21:00:00,1166.27220794,29.1042720148,507.462115401,0.0,149.522181205,249.203635341,2.18962060443,0.0,2.18962060443
 05/19  22:00:00,349.356373593,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/19  23:00:00,299.991615693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825207007,0.0,2.18825207007
 05/19  24:00:00,287.769417644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813823772,0.0,2.18813823772
 05/20  01:00:00,237.928684945,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  02:00:00,237.928686006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821732656,0.0,2.18821732656
 05/20  03:00:00,237.928686391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809767019,0.0,2.18809767019
 05/20  04:00:00,250.150882996,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  05:00:00,274.59644509,0.0,0.0,0.0,24.9203635341,149.522181205,4.3592411045,0.0,4.3592411045
 05/20  06:00:00,991.758264177,33.4590279386,479.30168627,0.0,49.8407270682,199.362908273,1.28196456604,1.26196456604,0.02
 05/20  07:00:00,974.719543433,29.1042720148,467.799985411,0.0,49.8407270682,199.362908273,9.48198007633,5.11962291383,4.36235716251
 05/20  08:00:00,1243.52382911,29.2594199313,487.247449868,0.0,249.203635341,249.203635341,4.61642260047,0.249882816101,4.36653978437
 05/20  09:00:00,1230.00560084,30.2340989157,509.418984747,0.0,249.203635341,249.203635341,4.37217416132,0.0,4.37217416132
 05/20  10:00:00,1179.56725449,30.6873498495,507.4169553,0.0,249.203635341,249.203635341,6.54520212095,0.0,6.54520212095
 05/20  11:00:00,1174.40248727,30.6698467192,502.268136955,0.0,249.203635341,249.203635341,4.37490090035,0.0,4.37490090035
 05/20  12:00:00,1176.08798967,30.465455653,504.159196155,0.0,249.203635341,249.203635341,6.54676921406,0.0,6.54676921406
 05/20  13:00:00,1173.03781944,30.9013334714,500.673537236,0.0,249.203635341,249.203635341,4.3699559838,0.0,4.3699559838
 05/20  14:00:00,918.658890282,30.3557225,496.045408726,0.0,74.7610906023,174.442544739,4.36623068925,0.0,4.36623068925
 05/20  15:00:00,920.175431102,30.3007452644,497.617703909,0.0,74.7610906023,174.442544739,4.36425196019,0.0,4.36425196019
 05/20  16:00:00,965.812705612,31.1085177781,493.558026761,0.0,74.7610906023,174.442544739,2.19272283445,0.0,2.19272283445
 05/20  17:00:00,928.881101917,30.879762727,494.952395164,0.0,24.9203635341,149.522181205,2.18913942357,0.0,2.18913942357
 05/20  18:00:00,795.307499485,20.4101889333,400.322497059,0.0,24.9203635341,149.522181205,2.18928683971,0.0,2.18928683971
 05/20  19:00:00,741.229581834,18.1942143023,371.166335692,0.0,24.9203635341,149.522181205,2.18925568629,0.0,2.18925568629
 05/20  20:00:00,414.762806284,1.04630163712,62.6910084862,0.0,24.9203635341,149.522181205,2.18917737436,0.0,2.18917737436
 05/20  21:00:00,336.995141584,0.39236311392,24.0299294059,0.0,24.9203635341,149.522181205,2.1900872157,0.0,2.1900872157
 05/20  22:00:00,351.768089535,0.78472622784,49.3248397298,0.0,24.9203635341,149.522181205,2.18823323642,0.0,2.18823323642
 05/20  23:00:00,250.150883317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811190727,0.0,2.18811190727
 05/20  24:00:00,237.928685119,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  01:00:00,237.928294321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18760447033,0.0,2.18760447033
 05/21  02:00:00,237.92829291,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  03:00:00,237.928293929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771693718,0.0,2.18771693718
 05/21  04:00:00,250.150491566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766038295,0.0,2.18766038295
 05/21  05:00:00,274.596049806,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  06:00:00,297.852678158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770115516,0.0,2.18770115516
 05/21  07:00:00,658.064716778,14.0301592846,276.6015657,0.0,24.9203635341,149.522181205,2.18771230264,0.0,2.18771230264
 05/21  08:00:00,871.245456141,23.25114127,449.169698139,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  09:00:00,764.400493892,18.6293749776,388.031558762,0.0,24.9203635341,149.522181205,2.18772256493,0.0,2.18772256493
 05/21  10:00:00,797.757218563,23.3282213153,461.334716626,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,725.490695349,18.6154018687,398.218751823,0.0,24.9203635341,149.522181205,2.18874891231,0.0,2.18874891231
 05/21  12:00:00,803.081525225,23.216209736,466.817147667,0.0,24.9203635341,149.522181205,2.18874837943,0.0,2.18874837943
 05/21  13:00:00,673.79330216,17.1080874367,362.922035861,0.0,24.9203635341,149.522181205,2.19028658164,0.0,2.19028658164
 05/21  14:00:00,741.647985892,20.2751809254,419.369862395,0.0,24.9203635341,149.522181205,2.1887367957,0.0,2.1887367957
 05/21  15:00:00,708.546506431,17.6273669186,385.927306047,0.0,24.9203635341,149.522181205,2.18772119363,0.0,2.18772119363
 05/21  16:00:00,852.184573583,23.2744201745,466.966552629,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  17:00:00,806.476902111,18.6652239883,393.705017843,0.0,24.9203635341,149.522181205,2.187708552,0.0,2.187708552
 05/21  18:00:00,878.234218599,23.2365756629,456.461910924,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  19:00:00,678.387320404,15.8536760486,321.961153041,0.0,24.9203635341,149.522181205,2.18770724847,0.0,2.18770724847
 05/21  20:00:00,352.623603273,0.39236311392,23.7596100451,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  21:00:00,373.435419,0.78472622784,46.5470081031,0.0,24.9203635341,149.522181205,2.18919422776,0.0,2.18919422776
 05/21  22:00:00,274.594887369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768783485,0.0,2.18768783485
 05/21  23:00:00,250.150491475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763035498,0.0,2.18763035498
 05/21  24:00:00,237.928293129,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/22  01:00:00,287.769404749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817984971,0.0,2.18817984971
 05/22  02:00:00,287.769403789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804730958,0.0,2.18804730958
 05/22  03:00:00,287.769403608,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  04:00:00,299.99160251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811605001,0.0,2.18811605001
 05/22  05:00:00,349.357521709,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961975574,0.0,2.18961975574
 05/22  06:00:00,981.086214139,32.8762296049,469.21324472,0.0,49.8407270682,199.362908273,2.34524717363,0.156177016554,2.18907015708
 05/22  07:00:00,1076.07942998,29.1042720148,469.478554234,0.0,149.522181205,199.362908273,5.04173382017,0.671563331049,4.37017048912
 05/22  08:00:00,1641.65461813,30.1398623471,485.764446721,0.0,448.566543614,448.566543614,8.75234035194,0.0,8.75234035194
 05/22  09:00:00,1617.91101022,33.4265107144,495.399626499,0.0,448.566543614,448.566543614,10.9433310048,0.0,10.9433310048
 05/22  10:00:00,1560.37048463,35.0217001475,485.152310041,0.0,448.566543614,448.566543614,8.76090346731,0.0,8.76090346731
 05/22  11:00:00,1554.36130041,36.8015499264,477.360191986,0.0,448.566543614,448.566543614,13.1544559601,0.0,13.1544559601
 05/22  12:00:00,1513.81987852,33.2562717739,490.200899564,0.0,448.566543614,398.725816546,13.1850622852,0.0,13.1850622852
 05/22  13:00:00,1550.18472787,38.5912678148,471.391170343,0.0,448.566543614,448.566543614,15.3731660715,0.0,15.3731660715
 05/22  14:00:00,1543.52172148,40.5299549413,462.797238945,0.0,448.566543614,448.566543614,8.74926882352,0.0,8.74926882352
 05/22  15:00:00,1539.93247566,43.825034979,455.913293353,0.0,448.566543614,448.566543614,6.56659645775,0.0,6.56659645775
 05/22  16:00:00,1587.14733588,46.2564869916,451.803653316,0.0,448.566543614,448.566543614,13.1452213325,0.0,13.1452213325
 05/22  17:00:00,1482.98770476,39.5604498045,467.202610493,0.0,348.885089477,398.725816546,6.55477991352,0.0,6.55477991352
 05/22  18:00:00,1298.3280529,33.2220480563,488.246204439,0.0,249.203635341,299.044362409,4.37244104803,0.0,4.37244104803
 05/22  19:00:00,1281.25646156,31.3976682152,497.445708873,0.0,249.203635341,299.044362409,4.3663566318,0.0,4.3663566318
 05/22  20:00:00,1187.4653535,29.152500738,512.702842583,0.0,149.522181205,249.203635341,4.36847776078,0.0,4.36847776078
 05/22  21:00:00,1178.11123369,29.1042720148,519.301162553,0.0,149.522181205,249.203635341,2.18955212473,0.0,2.18955212473
 05/22  22:00:00,349.356361527,0.0,0.0,0.0,49.8407270682,199.362908273,2.18808005965,0.0,2.18808005965
 05/22  23:00:00,299.991601211,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  24:00:00,287.769403793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814795151,0.0,2.18814795151
 05/23  01:00:00,287.769400393,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882077976,0.0,2.1882077976
 05/23  02:00:00,287.769399457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806886023,0.0,2.18806886023
 05/23  03:00:00,287.769399116,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  04:00:00,299.991598122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813027124,0.0,2.18813027124
 05/23  05:00:00,349.35751474,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961946119,0.0,2.18961946119
 05/23  06:00:00,999.924102853,33.9466216936,486.980860208,0.0,49.8407270682,199.362908273,2.18906509197,0.0,2.18906509197
 05/23  07:00:00,1100.19225744,29.1042720148,493.591883108,0.0,149.522181205,199.362908273,4.37007859897,0.0,4.37007859897
 05/23  08:00:00,1652.37936925,33.2864646678,493.342623151,0.0,448.566543614,448.566543614,8.75129755549,0.0,8.75129755549
 05/23  09:00:00,1593.30351077,38.1045675205,466.114105575,0.0,448.566543614,448.566543614,10.9425495747,0.0,10.9425495747
 05/23  10:00:00,1537.98864967,40.8702811451,456.921929831,0.0,448.566543614,448.566543614,8.76074515493,0.0,8.76074515493
 05/23  11:00:00,1538.85084791,42.2489484401,456.402377949,0.0,448.566543614,448.566543614,13.1529440454,0.0,13.1529440454
 05/23  12:00:00,1493.14211593,37.6248282377,465.154634069,0.0,448.566543614,398.725816546,13.1830377611,0.0,13.1830377611
 05/23  13:00:00,1539.60218724,42.801151836,456.598800175,0.0,448.566543614,448.566543614,13.1782335471,0.0,13.1782335471
 05/23  14:00:00,1538.43797524,45.059478701,453.183991998,0.0,448.566543614,448.566543614,8.75025566446,0.0,8.75025566446
 05/23  15:00:00,1539.29404989,48.3933584471,450.70657096,0.0,448.566543614,448.566543614,8.74775648535,0.0,8.74775648535
 05/23  16:00:00,1590.76162391,51.4508481194,450.223614548,0.0,448.566543614,448.566543614,10.9576199361,0.0,10.9576199361
 05/23  17:00:00,1476.09311659,45.1444215903,454.72407647,0.0,348.885089477,398.725816546,6.5560593928,0.0,6.5560593928
 05/23  18:00:00,1279.7779251,35.4344913489,467.483650214,0.0,249.203635341,299.044362409,6.54850257123,0.0,6.54850257123
 05/23  19:00:00,1262.08915856,31.6527415984,478.023345526,0.0,249.203635341,299.044362409,4.36600337723,0.0,4.36600337723
 05/23  20:00:00,1162.0206803,29.3595708935,487.051114255,0.0,149.522181205,249.203635341,4.3684448054,0.0,4.3684448054
 05/23  21:00:00,1150.62669484,29.1154473036,491.8054553,0.0,149.522181205,249.203635341,2.18970030314,0.0,2.18970030314
 05/23  22:00:00,404.187583555,0.39236311392,40.9072247922,0.0,49.8407270682,199.362908273,2.18819017375,0.0,2.18819017375
 05/23  23:00:00,403.074519972,0.78472622784,75.2349226896,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,287.769400315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808930678,0.0,2.18808930678
 05/24  01:00:00,287.769395358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814073053,0.0,2.18814073053
 05/24  02:00:00,441.928035476,1.17708934176,112.386640279,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/24  03:00:00,287.769395965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819573338,0.0,2.18819573338
 05/24  04:00:00,299.991593529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804942825,0.0,2.18804942825
 05/24  05:00:00,402.435328073,0.39236311392,39.1538186031,0.0,49.8407270682,199.362908273,2.18972503597,0.0,2.18972503597
 05/24  06:00:00,1029.48056377,39.1226759825,511.361273453,0.0,49.8407270682,199.362908273,2.18909715913,0.0,2.18909715913
 05/24  07:00:00,1090.90702283,29.1042720148,484.306665089,0.0,149.522181205,199.362908273,4.37032937152,0.0,4.37032937152
 05/24  08:00:00,1634.03901388,42.121006143,466.357217216,0.0,448.566543614,448.566543614,8.75143677181,0.0,8.75143677181
 05/24  09:00:00,1603.51173015,47.3628451905,468.865980549,0.0,448.566543614,448.566543614,8.75715882315,0.0,8.75715882315
 05/24  10:00:00,1552.94820366,49.2650603311,465.187611116,0.0,448.566543614,448.566543614,10.9445341968,0.0,10.9445341968
 05/24  11:00:00,1554.37105278,50.7918075777,464.979180812,0.0,448.566543614,448.566543614,10.9640498589,0.0,10.9640498589
 05/24  12:00:00,1505.72548481,44.8144712174,473.011928408,0.0,448.566543614,398.725816546,15.3782117481,0.0,15.3782117481
 05/24  13:00:00,1571.39118204,50.2571586967,484.602937466,0.0,448.566543614,448.566543614,13.1727265284,0.0,13.1727265284
 05/24  14:00:00,1582.93825736,54.1486630737,489.785701169,0.0,448.566543614,448.566543614,8.74915938704,0.0,8.74915938704
 05/24  15:00:00,1593.87884659,65.044838364,488.639914818,0.0,448.566543614,448.566543614,8.74759861244,0.0,8.74759861244
 05/24  16:00:00,1654.07618732,74.0415292069,490.947540744,0.0,448.566543614,448.566543614,10.957316211,0.0,10.957316211
 05/24  17:00:00,1528.67176319,61.7837494592,490.663413299,0.0,348.885089477,398.725816546,6.55593739724,0.0,6.55593739724
 05/24  18:00:00,1305.99325935,42.2951644544,487.070713354,0.0,249.203635341,299.044362409,4.37169514207,0.0,4.37169514207
 05/24  19:00:00,1276.06999262,38.2664782909,489.812652992,0.0,249.203635341,299.044362409,4.36600564212,0.0,4.36600564212
 05/24  20:00:00,1156.29787784,31.0384241385,481.941986143,0.0,149.522181205,249.203635341,4.36760515412,0.0,4.36760515412
 05/24  21:00:00,1140.06743993,29.8484844412,480.513170145,0.0,149.522181205,249.203635341,2.18958944267,0.0,2.18958944267
 05/24  22:00:00,686.481955801,12.9899869763,272.204144313,0.0,49.8407270682,199.362908273,2.18816734905,0.0,2.18816734905
 05/24  23:00:00,594.043079518,11.5963301441,238.129447068,0.0,24.9203635341,199.362908273,2.18819090692,0.0,2.18819090692
 05/24  24:00:00,605.076064851,11.792511701,254.42263587,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  01:00:00,684.990037328,13.9155961729,316.582575241,0.0,24.9203635341,199.362908273,2.18811778341,0.0,2.18811778341
 05/25  02:00:00,688.295173067,13.5232330589,320.280071263,0.0,24.9203635341,199.362908273,2.18816564045,0.0,2.18816564045
 05/25  03:00:00,753.540150641,12.3698794111,361.587853158,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  04:00:00,449.213855075,1.17708934176,107.450291302,0.0,24.9203635341,199.362908273,2.18817293541,0.0,2.18817293541
 05/25  05:00:00,655.247319371,11.3231171832,247.285945242,0.0,49.8407270682,199.362908273,2.18965089312,0.0,2.18965089312
 05/25  06:00:00,1078.48476476,34.3572654963,565.130890408,0.0,49.8407270682,199.362908273,2.18904281709,0.0,2.18904281709
 05/25  07:00:00,1092.72156109,29.1042720148,486.121218479,0.0,149.522181205,199.362908273,4.3697431674,0.0,4.3697431674
 05/25  08:00:00,1634.17537543,34.166851616,474.294101076,0.0,448.566543614,448.566543614,8.75077726246,0.0,8.75077726246
 05/25  09:00:00,1600.34415906,37.6799792567,474.870622972,0.0,448.566543614,448.566543614,10.9410071274,0.0,10.9410071274
 05/25  10:00:00,1555.12493044,39.6861748958,477.800737828,0.0,448.566543614,448.566543614,8.76022859424,0.0,8.76022859424
 05/25  11:00:00,1565.32293616,43.9543667376,485.112875118,0.0,448.566543614,448.566543614,13.1514538137,0.0,13.1514538137
 05/25  12:00:00,1516.27679544,41.4698661002,489.28606463,0.0,448.566543614,398.725816546,13.1806279943,0.0,13.1806279943
 05/25  13:00:00,1572.7623564,46.3600300037,490.748538643,0.0,448.566543614,448.566543614,13.1752315874,0.0,13.1752315874
 05/25  14:00:00,1575.47957741,47.5883111101,490.886958604,0.0,448.566543614,448.566543614,8.74841657034,0.0,8.74841657034
 05/25  15:00:00,1577.04322191,52.3765541869,485.029118006,0.0,448.566543614,448.566543614,8.74792083493,0.0,8.74792083493
 05/25  16:00:00,1633.1168365,56.4078472086,487.621907117,0.0,448.566543614,448.566543614,10.9558293209,0.0,10.9558293209
 05/25  17:00:00,1514.56837879,48.8459231387,489.497878394,0.0,348.885089477,398.725816546,6.55417164439,0.0,6.55417164439
 05/25  18:00:00,1301.67154222,38.3681947929,490.251952943,0.0,249.203635341,299.044362409,6.5472717219,0.0,6.5472717219
 05/25  19:00:00,1268.94160719,34.9397404254,485.424095522,0.0,249.203635341,299.044362409,2.19322065648,0.0,2.19322065648
 05/25  20:00:00,1155.83217518,30.3584028097,480.156526385,0.0,149.522181205,249.203635341,4.36816535011,0.0,4.36816535011
 05/25  21:00:00,1139.22035613,29.4885133197,480.026064031,0.0,149.522181205,249.203635341,2.18957896821,0.0,2.18957896821
 05/25  22:00:00,721.840437435,12.5624031202,301.539495836,0.0,49.8407270682,199.362908273,2.18818562728,0.0,2.18818562728
 05/25  23:00:00,618.780950931,8.44954569714,247.979149884,0.0,24.9203635341,199.362908273,2.18815133926,0.0,2.18815133926
 05/25  24:00:00,573.505134787,6.55441034139,220.358726822,0.0,24.9203635341,199.362908273,2.18813238056,0.0,2.18813238056
 05/26  01:00:00,667.957532888,9.8551227114,307.350150019,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  02:00:00,824.996874491,13.9155961729,442.139691042,0.0,24.9203635341,199.362908273,2.18815427495,0.0,2.18815427495
 05/26  03:00:00,287.769386758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807431092,0.0,2.18807431092
 05/26  04:00:00,299.991583965,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  05:00:00,349.357494102,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952262169,0.0,2.18952262169
 05/26  06:00:00,1046.09389763,38.5565105078,528.540784238,0.0,49.8407270682,199.362908273,2.18910970193,0.0,2.18910970193
 05/26  07:00:00,1091.59829517,29.1042720148,484.997968835,0.0,149.522181205,199.362908273,4.3694876701,0.0,4.3694876701
 05/26  08:00:00,1633.70862941,35.5458559945,472.546942061,0.0,448.566543614,448.566543614,8.7515950335,0.0,8.7515950335
 05/26  09:00:00,1607.05007135,40.5246493857,479.905519727,0.0,448.566543614,448.566543614,10.9414985807,0.0,10.9414985807
 05/26  10:00:00,1565.29603788,44.523280395,484.817469816,0.0,448.566543614,448.566543614,8.75778555599,0.0,8.75778555599
 05/26  11:00:00,1569.50388295,46.9534853412,486.651875401,0.0,448.566543614,448.566543614,13.1514461504,0.0,13.1514461504
 05/26  12:00:00,1524.10973366,43.0517060668,495.225067596,0.0,448.566543614,398.725816546,13.1801965493,0.0,13.1801965493
 05/26  13:00:00,1581.14982366,49.6253919737,492.562850153,0.0,448.566543614,448.566543614,13.174514076,0.0,13.174514076
 05/26  14:00:00,1585.15927717,55.4885370999,489.476315815,0.0,448.566543614,448.566543614,8.74914154342,0.0,8.74914154342
 05/26  15:00:00,1599.31986043,65.464391135,493.661436077,0.0,448.566543614,448.566543614,8.74734315605,0.0,8.74734315605
 05/26  16:00:00,1671.79150078,81.7873416228,500.91711551,0.0,448.566543614,448.566543614,10.9562991213,0.0,10.9562991213
 05/26  17:00:00,1551.09960839,73.7646893511,501.110361289,0.0,348.885089477,398.725816546,6.55538497129,0.0,6.55538497129
 05/26  18:00:00,1317.21542954,44.7922190386,495.563483185,0.0,249.203635341,299.044362409,4.37188864949,0.0,4.37188864949
 05/26  19:00:00,1276.92920354,35.1253608439,491.779267927,0.0,249.203635341,299.044362409,4.36619311849,0.0,4.36619311849
 05/26  20:00:00,1160.09195819,30.7435682738,487.313865377,0.0,149.522181205,249.203635341,4.36771326206,0.0,4.36771326206
 05/26  21:00:00,1142.46826891,29.8349340768,483.619136615,0.0,149.522181205,249.203635341,2.18966043685,0.0,2.18966043685
 05/26  22:00:00,681.211152267,12.0643777797,268.635403249,0.0,49.8407270682,199.362908273,2.1881383171,0.0,2.1881383171
 05/26  23:00:00,594.995146424,11.5963301441,239.081522358,0.0,24.9203635341,199.362908273,2.18816775899,0.0,2.18816775899
 05/26  24:00:00,690.629915437,13.0476139752,321.15260029,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/27  01:00:00,600.724898316,9.72957804412,281.53737643,0.0,24.9203635341,149.522181205,2.18816062539,0.0,2.18816062539
 05/27  02:00:00,699.401865667,13.3704822433,359.749966945,0.0,24.9203635341,149.522181205,2.18815499251,0.0,2.18815499251
 05/27  03:00:00,359.131929246,1.04630163712,84.0726410239,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  04:00:00,250.150853303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812840979,0.0,2.18812840979
 05/27  05:00:00,274.596396662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956127349,0.0,2.18956127349
 05/27  06:00:00,1039.38606942,38.1547334612,522.234739076,0.0,49.8407270682,199.362908273,2.18902086518,0.0,2.18902086518
 05/27  07:00:00,993.00427323,29.1042720148,486.088478632,0.0,49.8407270682,199.362908273,2.19111433901,0.0,2.19111433901
 05/27  08:00:00,1236.60743562,29.4331679531,480.157579252,0.0,249.203635341,249.203635341,4.36571084437,0.0,4.36571084437
 05/27  09:00:00,1197.11137249,30.9802387578,475.778743044,0.0,249.203635341,249.203635341,6.54727922906,0.0,6.54727922906
 05/27  10:00:00,1150.91831775,32.7988260609,476.759194262,0.0,249.203635341,249.203635341,4.37012800998,0.0,4.37012800998
 05/27  11:00:00,1153.89865715,33.2213663656,479.878362033,0.0,249.203635341,249.203635341,6.55003263725,0.0,6.55003263725
 05/27  12:00:00,1152.811833,33.5173304454,478.02031967,0.0,249.203635341,249.203635341,4.37040513361,0.0,4.37040513361
 05/27  13:00:00,1151.66592435,33.7029838188,476.50010778,0.0,249.203635341,249.203635341,4.36978501803,0.0,4.36978501803
 05/27  14:00:00,901.579702458,32.2973760926,477.024657823,0.0,74.7610906023,174.442544739,4.36596495602,0.0,4.36596495602
 05/27  15:00:00,903.750340755,32.8421442108,478.651293129,0.0,74.7610906023,174.442544739,4.36383550885,0.0,4.36383550885
 05/27  16:00:00,956.422012196,33.6730927157,481.833119432,0.0,74.7610906023,174.442544739,2.19241388498,0.0,2.19241388498
 05/27  17:00:00,916.808525465,33.68759726,480.237009797,0.0,24.9203635341,149.522181205,2.18915929172,0.0,2.18915929172
 05/27  18:00:00,833.058753057,20.5866905449,435.520938474,0.0,24.9203635341,149.522181205,2.1889893859,0.0,2.1889893859
 05/27  19:00:00,754.77151507,18.6001249841,393.027450704,0.0,24.9203635341,149.522181205,2.18870885901,0.0,2.18870885901
 05/27  20:00:00,807.938041951,18.5211835639,405.332441846,0.0,24.9203635341,149.522181205,2.18912468023,0.0,2.18912468023
 05/27  21:00:00,747.341485949,13.6885671643,351.651330528,0.0,24.9203635341,149.522181205,2.19013876735,0.0,2.19013876735
 05/27  22:00:00,595.541236617,9.4732456722,248.948931102,0.0,24.9203635341,149.522181205,2.18816311068,0.0,2.18816311068
 05/27  23:00:00,579.44860028,10.837819103,260.785321511,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  24:00:00,237.928655939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799722363,0.0,2.18799722363
 05/28  01:00:00,237.928269427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18755742928,0.0,2.18755742928
 05/28  02:00:00,237.928268953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  03:00:00,237.928270072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762099934,0.0,2.18762099934
 05/28  04:00:00,250.150466317,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,274.596008177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894708596,0.0,2.18894708596
 05/28  06:00:00,297.852654769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750871483,0.0,2.18750871483
 05/28  07:00:00,296.666048687,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,631.752126327,10.8332669518,260.353296662,0.0,24.9203635341,149.522181205,2.18763793099,0.0,2.18763793099
 05/28  09:00:00,687.44115295,11.5525416814,332.76499346,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  10:00:00,770.886140078,18.4013774148,444.182655395,0.0,24.9203635341,149.522181205,2.18763497326,0.0,2.18763497326
 05/28  11:00:00,741.748851346,16.4258007213,418.684546049,0.0,24.9203635341,149.522181205,2.18862464849,0.0,2.18862464849
 05/28  12:00:00,814.222689831,20.4915172201,483.228005718,0.0,24.9203635341,149.522181205,2.18862098408,0.0,2.18862098408
 05/28  13:00:00,784.901211527,18.8405720425,456.996686016,0.0,24.9203635341,149.522181205,2.19009476905,0.0,2.19009476905
 05/28  14:00:00,863.032554036,22.8628638165,526.898768644,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  15:00:00,785.994233784,18.9890915061,457.959886194,0.0,24.9203635341,149.522181205,2.18765691588,0.0,2.18765691588
 05/28  16:00:00,910.967024441,22.9387063204,525.871606004,0.0,24.9203635341,149.522181205,2.18765377225,0.0,2.18765377225
 05/28  17:00:00,871.30609618,18.9931814299,457.71219345,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  18:00:00,944.996201734,22.8894132835,523.283098957,0.0,24.9203635341,149.522181205,2.18765060659,0.0,2.18765060659
 05/28  19:00:00,842.2044742,18.6814205769,453.358563299,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,751.466368781,12.37383536,353.901606951,0.0,24.9203635341,149.522181205,2.18763638104,0.0,2.18763638104
 05/28  21:00:00,581.492548912,9.28755018997,224.172405034,0.0,24.9203635341,149.522181205,2.1890342153,0.0,2.1890342153
 05/28  22:00:00,727.04370004,12.3776019414,359.817135017,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  23:00:00,384.163318905,1.17708934176,92.2408936945,0.0,24.9203635341,149.522181205,2.18763213255,0.0,2.18763213255
 05/28  24:00:00,237.928268979,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  01:00:00,237.928266311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18752556102,0.0,2.18752556102
 05/29  02:00:00,237.928266291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758276239,0.0,2.18758276239
 05/29  03:00:00,237.928265562,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150464648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763938458,0.0,2.18763938458
 05/29  05:00:00,274.596001849,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890121386,0.0,2.1890121386
 05/29  06:00:00,297.852650199,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  07:00:00,397.662016131,3.86567367672,80.1479343635,0.0,24.9203635341,149.522181205,2.18751399615,0.0,2.18751399615
 05/29  08:00:00,711.421855671,17.7027972268,327.345856392,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,722.508160638,18.5541802222,373.033392762,0.0,24.9203635341,149.522181205,2.18763617931,0.0,2.18763617931
 05/29  10:00:00,806.576835863,23.2445242143,483.570233265,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,693.211884558,18.5776681232,392.601659273,0.0,24.9203635341,149.522181205,2.18845285422,0.0,2.18845285422
 05/29  12:00:00,816.742406721,23.1952017552,493.784363796,0.0,24.9203635341,149.522181205,2.18853336628,0.0,2.18853336628
 05/29  13:00:00,698.259064903,18.4781999991,397.74716508,0.0,24.9203635341,149.522181205,2.19010132681,0.0,2.19010132681
 05/29  14:00:00,817.180535625,23.2251728399,494.192521444,0.0,24.9203635341,149.522181205,2.18863669541,0.0,2.18863669541
 05/29  15:00:00,696.710897969,18.5806621087,396.098440953,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,864.945807333,23.4643798589,492.830557075,0.0,24.9203635341,149.522181205,2.18761945431,0.0,2.18761945431
 05/29  17:00:00,780.297919972,18.7407147222,393.970024906,0.0,24.9203635341,149.522181205,2.18764244066,0.0,2.18764244066
 05/29  18:00:00,899.969338628,23.289599634,491.362275953,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,757.476997194,18.4777528226,395.856459116,0.0,24.9203635341,149.522181205,2.18763201797,0.0,2.18763201797
 05/29  20:00:00,702.055695246,14.1802063496,319.351838877,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  21:00:00,692.371367904,12.1249717404,307.353845307,0.0,24.9203635341,149.522181205,2.18911828822,0.0,2.18911828822
 05/29  22:00:00,672.884094289,10.0513042684,298.672546059,0.0,24.9203635341,149.522181205,2.18761469294,0.0,2.18761469294
 05/29  23:00:00,647.910212096,11.9852388274,319.052036095,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,365.501378834,1.17708934176,85.8011583146,0.0,24.9203635341,149.522181205,2.18762691202,0.0,2.18762691202
 05/30  01:00:00,287.769369416,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  02:00:00,287.769369358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813212596,0.0,2.18813212596
 05/30  03:00:00,287.769370573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794969331,0.0,2.18794969331
 05/30  04:00:00,299.991567313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796219082,0.0,2.18796219082
 05/30  05:00:00,349.357466598,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935010904,0.0,2.18935010904
 05/30  06:00:00,1027.96530659,37.8352691766,511.13345916,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/30  07:00:00,1094.50634384,29.1042720148,487.906082789,0.0,149.522181205,199.362908273,6.54392158717,0.0,6.54392158717
 05/30  08:00:00,1632.19067275,32.6974354534,473.743172046,0.0,448.566543614,448.566543614,8.74915308787,0.0,8.74915308787
 05/30  09:00:00,1593.24681404,38.9442695642,465.217930323,0.0,448.566543614,448.566543614,8.75599740397,0.0,8.75599740397
 05/30  10:00:00,1547.91499569,42.1562643456,465.671755916,0.0,448.566543614,448.566543614,8.75650393429,0.0,8.75650393429
 05/30  11:00:00,1549.38054552,43.9587929507,465.668454557,0.0,448.566543614,448.566543614,13.1480991805,0.0,13.1480991805
 05/30  12:00:00,1497.11144404,39.385332886,467.62629028,0.0,448.566543614,398.725816546,13.1750829078,0.0,13.1750829078
 05/30  13:00:00,1549.84779294,45.3466166461,464.457329884,0.0,448.566543614,448.566543614,13.1682894496,0.0,13.1682894496
 05/30  14:00:00,1552.524867,48.3667624074,465.09658527,0.0,448.566543614,448.566543614,8.74747937673,0.0,8.74747937673
 05/30  15:00:00,1560.12522028,52.3287945777,469.964242361,0.0,448.566543614,448.566543614,6.56431317521,0.0,6.56431317521
 05/30  16:00:00,1620.17600842,55.4685642477,479.860956378,0.0,448.566543614,448.566543614,10.954041779,0.0,10.954041779
 05/30  17:00:00,1498.33443908,48.9137704555,477.162319777,0.0,348.885089477,398.725816546,6.55501029073,0.0,6.55501029073
 05/30  18:00:00,1285.66748588,38.3838075597,471.841509316,0.0,249.203635341,299.044362409,6.54719958458,0.0,6.54719958458
 05/30  19:00:00,1258.88265352,35.4260842397,471.043588165,0.0,249.203635341,299.044362409,4.36559268923,0.0,4.36559268923
 05/30  20:00:00,1145.45155524,30.4680418985,477.917286014,0.0,149.522181205,249.203635341,4.36751798084,0.0,4.36751798084
 05/30  21:00:00,1141.29127957,29.4062868416,482.179248107,0.0,149.522181205,249.203635341,2.18945244793,0.0,2.18945244793
 05/30  22:00:00,725.956622209,13.6430392081,303.000574111,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/30  23:00:00,610.019045347,8.40586721546,238.177488054,0.0,24.9203635341,199.362908273,2.18812063021,0.0,2.18812063021
 05/30  24:00:00,509.649763602,5.18784041711,166.486374703,0.0,24.9203635341,199.362908273,2.18809332998,0.0,2.18809332998
 05/31  01:00:00,398.175024896,4.63853205762,88.0368445397,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,509.479064702,9.27706411524,176.972067295,0.0,24.9203635341,199.362908273,2.1880948709,0.0,2.1880948709
 05/31  03:00:00,287.769365903,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880995388,0.0,2.1880995388
 05/31  04:00:00,299.991562571,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  05:00:00,349.357460146,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947998159,0.0,2.18947998159
 05/31  06:00:00,1040.50604253,38.5089377241,523.000531615,0.0,49.8407270682,199.362908273,2.18904111894,0.0,2.18904111894
 05/31  07:00:00,1094.35631259,29.1042720148,487.756066851,0.0,149.522181205,199.362908273,4.36897533912,0.0,4.36897533912
 05/31  08:00:00,1631.17395579,35.2074730363,470.216444382,0.0,448.566543614,448.566543614,8.74933804563,0.0,8.74933804563
 05/31  09:00:00,1592.22785313,38.5649140345,464.578357047,0.0,448.566543614,448.566543614,10.9388747654,0.0,10.9388747654
 05/31  10:00:00,1543.99671412,41.4868551874,462.313688836,0.0,448.566543614,448.566543614,8.75782269453,0.0,8.75782269453
 05/31  11:00:00,1545.68584885,45.1006641371,460.385978104,0.0,448.566543614,448.566543614,10.960268811,0.0,10.960268811
 05/31  12:00:00,1494.30517449,40.8041200417,463.138780159,0.0,448.566543614,398.725816546,13.1813657916,0.0,13.1813657916
 05/31  13:00:00,1549.3358597,47.3433608672,461.818443291,0.0,448.566543614,448.566543614,13.1742627235,0.0,13.1742627235
 05/31  14:00:00,1553.76991538,50.4136065599,464.201021778,0.0,448.566543614,448.566543614,8.7478463187,0.0,8.7478463187
 05/31  15:00:00,1560.57808128,53.4139097368,469.64900637,0.0,448.566543614,448.566543614,8.74555704281,0.0,8.74555704281
 05/31  16:00:00,1610.2563208,56.2229801658,467.746867117,0.0,448.566543614,448.566543614,10.9538980444,0.0,10.9538980444
 05/31  17:00:00,1489.24535386,49.1357253058,466.008662923,0.0,348.885089477,398.725816546,6.55496672458,0.0,6.55496672458
 05/31  18:00:00,1282.25771474,38.250589121,467.410350181,0.0,249.203635341,299.044362409,4.37095599199,0.0,4.37095599199
 05/31  19:00:00,1257.54892047,35.1479170164,469.988034275,0.0,249.203635341,299.044362409,4.36575479915,0.0,4.36575479915
 05/31  20:00:00,1147.45307966,30.3918957434,479.994971648,0.0,149.522181205,249.203635341,4.36773108899,0.0,4.36773108899
 05/31  21:00:00,1142.17167896,29.3479000715,483.118041316,0.0,149.522181205,249.203635341,2.18942132584,0.0,2.18942132584
 05/31  22:00:00,669.538004755,12.0643777797,256.989116311,0.0,49.8407270682,199.362908273,2.18810449646,0.0,2.18810449646
 05/31  23:00:00,494.774494031,6.80573815686,154.946296482,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  24:00:00,402.267884711,4.63853205762,92.1297035333,0.0,24.9203635341,199.362908273,2.18805093852,0.0,2.18805093852
 06/01  01:00:00,432.48922823,1.17708934176,102.94788868,0.0,24.9203635341,199.362908273,2.18795081344,0.0,2.18795081344
 06/01  02:00:00,287.769360546,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  03:00:00,287.769361498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795024452,0.0,2.18795024452
 06/01  04:00:00,299.991559925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794940789,0.0,2.18794940789
 06/01  05:00:00,349.357453416,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940911566,0.0,2.18940911566
 06/01  06:00:00,1018.38692783,37.5306922498,501.859668545,0.0,49.8407270682,199.362908273,2.18903946631,0.0,2.18903946631
