Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  07:00:00,1113.60615684,29.1042720148,507.00592786,0.0,149.522181205,199.362908273,4.36957400399,0.0,4.36957400399
 06/01  08:00:00,1635.51377632,37.0863039289,472.677464988,0.0,448.566543614,448.566543614,8.74976960396,0.0,8.74976960396
 06/01  09:00:00,1587.64109116,41.866037942,456.690501894,0.0,448.566543614,448.566543614,8.75503015278,0.0,8.75503015278
 06/01  10:00:00,1536.85379993,46.0795100206,450.578150924,0.0,448.566543614,448.566543614,8.756526834,0.0,8.756526834
 06/01  11:00:00,1539.95473587,48.2424991736,451.513072902,0.0,448.566543614,448.566543614,13.1474483063,0.0,13.1474483063
 06/01  12:00:00,1492.23619002,42.9133098703,458.960660726,0.0,448.566543614,398.725816546,13.1736052633,0.0,13.1736052633
 06/01  13:00:00,1548.08836848,49.0826198911,458.901066536,0.0,448.566543614,448.566543614,13.1662889164,0.0,13.1662889164
 06/01  14:00:00,1553.1179001,51.119488383,463.014467972,0.0,448.566543614,448.566543614,8.74731191806,0.0,8.74731191806
 06/01  15:00:00,1547.74224061,49.5818654984,458.43659833,0.0,448.566543614,448.566543614,6.56429050583,0.0,6.56429050583
 06/01  16:00:00,1591.19544101,50.6530714952,451.455547017,0.0,448.566543614,448.566543614,10.9530524499,0.0,10.9530524499
 06/01  17:00:00,1476.994616,43.9719597093,456.798236441,0.0,348.885089477,398.725816546,6.55359139061,0.0,6.55359139061
 06/01  18:00:00,1279.07424876,36.9793483138,465.235277643,0.0,249.203635341,299.044362409,6.54643356414,0.0,6.54643356414
 06/01  19:00:00,1257.54731399,33.5134724035,471.620885381,0.0,249.203635341,299.044362409,2.19291662905,0.0,2.19291662905
 06/01  20:00:00,1151.68994117,29.7802338823,484.843508655,0.0,149.522181205,249.203635341,4.36763621073,0.0,4.36763621073
 06/01  21:00:00,1152.15544873,29.1289478204,493.320769749,0.0,149.522181205,249.203635341,2.18952350084,0.0,2.18952350084
 06/01  22:00:00,349.356319012,0.0,0.0,0.0,49.8407270682,199.362908273,2.18808179681,0.0,2.18808179681
 06/01  23:00:00,299.991559673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795042517,0.0,2.18795042517
 06/01  24:00:00,448.061018822,1.17708934176,118.51965154,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  01:00:00,287.769357869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794281239,0.0,2.18794281239
 06/02  02:00:00,287.76935769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793580663,0.0,2.18793580663
 06/02  03:00:00,287.769356352,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  04:00:00,299.991555714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792848652,0.0,2.18792848652
 06/02  05:00:00,601.374784416,5.04138124626,188.650760871,0.0,49.8407270682,199.362908273,2.18947281271,0.0,2.18947281271
 06/02  06:00:00,1021.2103726,31.7604418047,510.453369103,0.0,49.8407270682,199.362908273,2.1888732382,0.0,2.1888732382
 06/02  07:00:00,1105.885129,29.2659302415,499.123257639,0.0,149.522181205,199.362908273,4.36891741798,0.0,4.36891741798
 06/02  08:00:00,1626.3200251,42.4507606655,458.119284466,0.0,448.566543614,448.566543614,8.74925471659,0.0,8.74925471659
 06/02  09:00:00,1591.00426859,47.2496450833,454.670102588,0.0,448.566543614,448.566543614,8.7546554972,0.0,8.7546554972
 06/02  10:00:00,1547.00428186,49.5826762361,457.225500221,0.0,448.566543614,448.566543614,8.75597028289,0.0,8.75597028289
 06/02  11:00:00,1548.44015474,51.0273578147,457.213674878,0.0,448.566543614,448.566543614,13.1482190833,0.0,13.1482190833
 06/02  12:00:00,1495.75467758,46.0322292815,459.360277078,0.0,448.566543614,398.725816546,13.1739765535,0.0,13.1739765535
 06/02  13:00:00,1552.26310392,52.496279449,459.920041275,0.0,448.566543614,448.566543614,13.1664109488,0.0,13.1664109488
 06/02  14:00:00,1555.09696559,55.2933069073,460.95767586,0.0,448.566543614,448.566543614,8.74739371924,0.0,8.74739371924
 06/02  15:00:00,1556.47930634,59.6636356059,458.262717089,0.0,448.566543614,448.566543614,6.56317572853,0.0,6.56317572853
 06/02  16:00:00,1603.77324091,63.9439110207,451.616093505,0.0,448.566543614,448.566543614,10.952743549,0.0,10.952743549
 06/02  17:00:00,1483.34757117,55.9649343468,451.293252798,0.0,348.885089477,398.725816546,6.55343296113,0.0,6.55343296113
 06/02  18:00:00,1278.59223937,44.1699968626,457.562637015,0.0,249.203635341,299.044362409,6.54623934261,0.0,6.54623934261
 06/02  19:00:00,1254.66437028,39.8848270913,462.366599545,0.0,249.203635341,299.044362409,2.19284856824,0.0,2.19284856824
 06/02  20:00:00,1148.3803903,31.7027572926,479.611448629,0.0,149.522181205,249.203635341,4.36717606514,0.0,4.36717606514
 06/02  21:00:00,1148.90209311,29.9622864302,489.234082147,0.0,149.522181205,249.203635341,2.18944913398,0.0,2.18944913398
 06/02  22:00:00,699.904380834,12.6978118558,279.754638273,0.0,49.8407270682,199.362908273,2.18807160293,0.0,2.18807160293
 06/02  23:00:00,756.9147821,12.3758133345,353.274578081,0.0,24.9203635341,199.362908273,2.18792049209,0.0,2.18792049209
 06/02  24:00:00,792.856171317,13.7394841029,397.103373937,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/03  01:00:00,237.92862683,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880484591,0.0,2.1880484591
 06/03  02:00:00,368.660131734,1.17708934176,88.959540515,0.0,24.9203635341,149.522181205,2.18803488918,0.0,2.18803488918
 06/03  03:00:00,237.928625298,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  04:00:00,250.150824622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802029592,0.0,2.18802029592
 06/03  05:00:00,274.596349842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935867136,0.0,2.18935867136
 06/03  06:00:00,1021.7226383,36.8276590673,505.898423346,0.0,49.8407270682,199.362908273,2.18901020107,0.0,2.18901020107
 06/03  07:00:00,1003.2046973,29.2012478285,496.191992145,0.0,49.8407270682,199.362908273,2.19085764982,0.0,2.19085764982
 06/03  08:00:00,1237.6692986,31.5421467474,479.11055051,0.0,249.203635341,249.203635341,4.36517771341,0.0,4.36517771341
 06/03  09:00:00,1195.99140874,33.0214779311,472.617664424,0.0,249.203635341,249.203635341,4.37104610851,0.0,4.37104610851
 06/03  10:00:00,1146.6879476,34.1332621017,471.09196286,0.0,249.203635341,249.203635341,4.36887637588,0.0,4.36887637588
 06/03  11:00:00,1148.19426438,34.6215204901,472.108514051,0.0,249.203635341,249.203635341,6.54913350635,0.0,6.54913350635
 06/03  12:00:00,1148.57235337,34.3225044002,472.786749592,0.0,249.203635341,249.203635341,4.36977566704,0.0,4.36977566704
 06/03  13:00:00,1148.57563695,34.1997502566,472.913164435,0.0,249.203635341,249.203635341,4.36907259452,0.0,4.36907259452
 06/03  14:00:00,901.403943621,33.0160342885,476.130329295,0.0,74.7610906023,174.442544739,4.36542437056,0.0,4.36542437056
 06/03  15:00:00,901.486761422,34.1970365855,475.032896936,0.0,74.7610906023,174.442544739,4.36372256916,0.0,4.36372256916
 06/03  16:00:00,948.136817688,34.8865611651,472.104262436,0.0,74.7610906023,174.442544739,2.19200927095,0.0,2.19200927095
 06/03  17:00:00,910.996992874,34.2617811753,473.686351096,0.0,24.9203635341,149.522181205,2.1890302108,0.0,2.1890302108
 06/03  18:00:00,837.144123459,21.470186376,437.536510923,0.0,24.9203635341,149.522181205,2.18894569202,0.0,2.18894569202
 06/03  19:00:00,748.037006708,18.6320531139,386.261055184,0.0,24.9203635341,149.522181205,2.18901371406,0.0,2.18901371406
 06/03  20:00:00,865.140244531,21.1759669678,450.808307466,0.0,24.9203635341,149.522181205,2.18905528403,0.0,2.18905528403
 06/03  21:00:00,793.647668383,16.8180095311,389.450614977,0.0,24.9203635341,149.522181205,2.19000649167,0.0,2.19000649167
 06/03  22:00:00,755.488889495,13.4160101995,373.452842796,0.0,24.9203635341,149.522181205,2.18807838613,0.0,2.18807838613
 06/03  23:00:00,562.077884428,7.03834336754,229.06957465,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  24:00:00,350.277909122,4.25665501843,90.3623438779,0.0,24.9203635341,149.522181205,2.18806403309,0.0,2.18806403309
 06/04  01:00:00,359.52697021,1.17708934176,79.8267679872,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.928246017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756134945,0.0,2.18756134945
 06/04  03:00:00,237.928246504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18757899519,0.0,2.18757899519
 06/04  04:00:00,250.150443232,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  05:00:00,274.595967591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891152341,0.0,2.18891152341
 06/04  06:00:00,297.852630957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753799313,0.0,2.18753799313
 06/04  07:00:00,613.215606491,13.7607481422,249.597982196,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,722.75431612,17.6498104866,341.063401383,0.0,24.9203635341,149.522181205,2.18758799974,0.0,2.18758799974
 06/04  09:00:00,847.605764003,23.2827883549,475.672126311,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  10:00:00,685.778287505,18.8111555736,384.935355469,0.0,24.9203635341,149.522181205,2.18757259431,0.0,2.18757259431
 06/04  11:00:00,806.341793589,23.3085979561,483.270385069,0.0,24.9203635341,149.522181205,2.18849935339,0.0,2.18849935339
 06/04  12:00:00,687.428335015,18.6298324074,386.765975895,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  13:00:00,803.534298283,23.1162848803,480.654074688,0.0,24.9203635341,149.522181205,2.18996533679,0.0,2.18996533679
 06/04  14:00:00,672.61541327,18.4020757052,372.180810018,0.0,24.9203635341,149.522181205,2.18853855459,0.0,2.18853855459
 06/04  15:00:00,787.463000598,23.2316505238,464.469290126,0.0,24.9203635341,149.522181205,2.18714817882,0.0,2.18714817882
 06/04  16:00:00,725.301925594,18.8300729698,375.55128676,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  17:00:00,883.056121742,23.6369887042,474.10168845,0.0,24.9203635341,149.522181205,2.187582018,0.0,2.187582018
 06/04  18:00:00,765.458262446,19.2229471088,378.64815593,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  19:00:00,856.502616327,23.3215902682,472.307977336,0.0,24.9203635341,149.522181205,2.18758283249,0.0,2.18758283249
 06/04  20:00:00,752.332919016,17.4964828205,358.548237551,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,823.916954499,20.3967388464,418.547173591,0.0,24.9203635341,149.522181205,2.18901704944,0.0,2.18901704944
 06/04  22:00:00,665.205920971,11.132810103,291.862746713,0.0,24.9203635341,149.522181205,2.18758850738,0.0,2.18758850738
 06/04  23:00:00,734.550440199,14.3864319096,375.919607518,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  24:00:00,629.864113761,12.6501589062,297.237998496,0.0,24.9203635341,149.522181205,2.18757361492,0.0,2.18757361492
 06/05  01:00:00,593.134781554,11.4053916245,230.317482924,0.0,24.9203635341,199.362908273,2.18804911196,0.0,2.18804911196
 06/05  02:00:00,393.072694157,1.17708934176,63.5314083354,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  03:00:00,287.769345695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803525594,0.0,2.18803525594
 06/05  04:00:00,299.991543265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788059795,0.0,2.18788059795
 06/05  05:00:00,349.357427002,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938048821,0.0,2.18938048821
 06/05  06:00:00,992.107194334,33.9962705203,479.114380198,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/05  07:00:00,1104.6446862,29.3318069083,497.816984544,0.0,149.522181205,199.362908273,6.5436541561,0.0,6.5436541561
 06/05  08:00:00,1648.69874949,33.4979292524,489.45092603,0.0,448.566543614,448.566543614,6.565534641,0.0,6.565534641
 06/05  09:00:00,1595.52817125,37.5621253052,468.881621032,0.0,448.566543614,448.566543614,10.936722084,0.0,10.936722084
 06/05  10:00:00,1539.99487865,41.1797387884,458.619129153,0.0,448.566543614,448.566543614,8.75610000682,0.0,8.75610000682
 06/05  11:00:00,1540.07114879,43.2153098746,456.65682799,0.0,448.566543614,448.566543614,10.9586381274,0.0,10.9586381274
 06/05  12:00:00,1493.44761901,38.4619751866,464.6236144,0.0,448.566543614,398.725816546,13.1754275981,0.0,13.1754275981
 06/05  13:00:00,1538.98351054,44.3072900137,454.474585808,0.0,448.566543614,448.566543614,13.1670926702,0.0,13.1670926702
 06/05  14:00:00,1539.09020496,47.7190143324,451.177051308,0.0,448.566543614,448.566543614,8.74562475464,0.0,8.74562475464
 06/05  15:00:00,1543.28447471,53.0952468558,449.995466009,0.0,448.566543614,448.566543614,6.56331060183,0.0,6.56331060183
 06/05  16:00:00,1595.33033677,57.0926137182,449.151043437,0.0,448.566543614,448.566543614,10.952139291,0.0,10.952139291
 06/05  17:00:00,1478.676352,50.4967854389,451.955232878,0.0,348.885089477,398.725816546,6.55313809032,0.0,6.55313809032
 06/05  18:00:00,1278.4723451,40.7213735589,460.891417407,0.0,249.203635341,299.044362409,6.54584022175,0.0,6.54584022175
 06/05  19:00:00,1257.1445079,37.7614837157,466.970117347,0.0,249.203635341,299.044362409,2.19270596812,0.0,2.19270596812
 06/05  20:00:00,1152.37862655,31.2088887118,484.103594738,0.0,149.522181205,249.203635341,4.36680516323,0.0,4.36680516323
 06/05  21:00:00,1152.75938262,29.8252415207,493.228436167,0.0,149.522181205,249.203635341,2.189287077,0.0,2.189287077
 06/05  22:00:00,731.986121993,13.7236090458,303.567529863,0.0,49.8407270682,199.362908273,2.18806050018,0.0,2.18806050018
 06/05  23:00:00,714.795609984,12.1848748149,311.780982374,0.0,24.9203635341,199.362908273,2.18802372919,0.0,2.18802372919
 06/05  24:00:00,736.776555848,13.839220765,341.382282417,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  01:00:00,326.174383444,0.39236311392,24.4810586057,0.0,24.9203635341,199.362908273,2.18803677641,0.0,2.18803677641
 06/06  02:00:00,618.378489728,8.90567315077,245.648044022,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  03:00:00,396.676824985,3.86429190451,87.3129088012,0.0,24.9203635341,199.362908273,2.18800424431,0.0,2.18800424431
 06/06  04:00:00,299.99153963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797069214,0.0,2.18797069214
 06/06  05:00:00,349.357420921,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936425366,0.0,2.18936425366
 06/06  06:00:00,1032.34315661,36.5888451299,516.757772852,0.0,49.8407270682,199.362908273,2.18897058036,0.0,2.18897058036
 06/06  07:00:00,1112.66930916,29.8325759998,505.340854119,0.0,149.522181205,199.362908273,4.36906524163,0.0,4.36906524163
 06/06  08:00:00,1631.73069713,39.2319837841,466.748847914,0.0,448.566543614,448.566543614,8.74759559774,0.0,8.74759559774
 06/06  09:00:00,1586.12899808,44.6037658834,452.440837206,0.0,448.566543614,448.566543614,8.75335654223,0.0,8.75335654223
 06/06  10:00:00,1541.078779,47.2694628361,453.613335881,0.0,448.566543614,448.566543614,8.7555144023,0.0,8.7555144023
 06/06  11:00:00,1545.31302494,48.7053363397,456.40871397,0.0,448.566543614,448.566543614,10.9574151114,0.0,10.9574151114
 06/06  12:00:00,1493.60028255,43.4846741665,459.753623387,0.0,448.566543614,398.725816546,13.175420279,0.0,13.175420279
 06/06  13:00:00,1547.03364729,50.6375314635,456.194525633,0.0,448.566543614,448.566543614,13.1668200624,0.0,13.1668200624
 06/06  14:00:00,1551.05389177,54.7945547879,456.297542406,0.0,448.566543614,448.566543614,8.74546232683,0.0,8.74546232683
 06/06  15:00:00,1552.68708368,57.870154357,455.225361171,0.0,448.566543614,448.566543614,6.56311562408,0.0,6.56311562408
 06/06  16:00:00,1596.49477814,56.2444489347,451.222383115,0.0,448.566543614,448.566543614,10.9515387766,0.0,10.9515387766
 06/06  17:00:00,1475.84270427,47.6504912872,451.967899457,0.0,348.885089477,398.725816546,6.55280898073,0.0,6.55280898073
 06/06  18:00:00,1281.60256279,36.5912636602,468.151761511,0.0,249.203635341,299.044362409,4.37046356718,0.0,4.37046356718
 06/06  19:00:00,1261.96528881,33.195975482,476.356418647,0.0,249.203635341,299.044362409,4.3654137853,0.0,4.3654137853
 06/06  20:00:00,1153.58766443,30.4133646924,486.108169462,0.0,149.522181205,249.203635341,4.36653374893,0.0,4.36653374893
 06/06  21:00:00,1151.70160271,29.4844291747,492.511475305,0.0,149.522181205,249.203635341,2.18944260718,0.0,2.18944260718
 06/06  22:00:00,503.985312308,1.17708934176,112.857014412,0.0,49.8407270682,199.362908273,2.18804550914,0.0,2.18804550914
 06/06  23:00:00,723.073048532,13.3725794582,326.74851578,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  24:00:00,287.769340958,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880499495,0.0,2.1880499495
 06/07  01:00:00,327.823918976,0.39236311392,26.1305955506,0.0,24.9203635341,199.362908273,2.18789466966,0.0,2.18789466966
 06/07  02:00:00,368.710693653,0.78472622784,53.0933829505,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  03:00:00,287.769337292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804509067,0.0,2.18804509067
 06/07  04:00:00,382.325411437,0.78472622784,54.4858980302,0.0,24.9203635341,199.362908273,2.18804498356,0.0,2.18804498356
 06/07  05:00:00,390.648962676,0.39236311392,27.3675588682,0.0,49.8407270682,199.362908273,2.18919735105,0.0,2.18919735105
 06/07  06:00:00,1013.46402493,38.1363025459,496.331134529,0.0,49.8407270682,199.362908273,2.26545200204,0.0765271933065,2.18892480873
 06/07  07:00:00,1113.05922609,29.9411469225,505.622215606,0.0,149.522181205,199.362908273,4.36864801662,0.0,4.36864801662
 06/07  08:00:00,1629.80627874,43.9430041086,460.113436003,0.0,448.566543614,448.566543614,6.56530198309,0.0,6.56530198309
 06/07  09:00:00,1585.17472305,48.4733115275,447.61704689,0.0,448.566543614,448.566543614,10.9359650493,0.0,10.9359650493
 06/07  10:00:00,1535.17633002,50.1461449038,444.834237611,0.0,448.566543614,448.566543614,8.75543023194,0.0,8.75543023194
 06/07  11:00:00,1536.33951188,51.2461278291,444.894449219,0.0,448.566543614,448.566543614,10.9569912787,0.0,10.9569912787
 06/07  12:00:00,1488.02054278,45.1562280496,452.502377298,0.0,448.566543614,398.725816546,13.1726709203,0.0,13.1726709203
 06/07  13:00:00,1540.00288503,51.1519573695,448.649377271,0.0,448.566543614,448.566543614,13.1638821414,0.0,13.1638821414
 06/07  14:00:00,1541.7679641,54.1189828459,447.454894045,0.0,448.566543614,448.566543614,8.74507480626,0.0,8.74507480626
 06/07  15:00:00,1545.03471485,58.768903875,446.07210275,0.0,448.566543614,448.566543614,6.56267651645,0.0,6.56267651645
 06/07  16:00:00,1596.43197051,62.9162907943,444.429074372,0.0,448.566543614,448.566543614,10.9501453046,0.0,10.9501453046
 06/07  17:00:00,1478.54284224,55.8558847131,446.462660554,0.0,348.885089477,398.725816546,6.55372854617,0.0,6.55372854617
 06/07  18:00:00,1276.41309082,44.2511985754,455.302372945,0.0,249.203635341,299.044362409,4.37073760461,0.0,4.37073760461
 06/07  19:00:00,1256.46035144,39.8133951515,464.234072054,0.0,249.203635341,299.044362409,4.36530577853,0.0,4.36530577853
 06/07  20:00:00,1161.99703968,31.4399983758,493.49092455,0.0,149.522181205,249.203635341,4.3665163223,0.0,4.3665163223
 06/07  21:00:00,1168.87480985,29.75649886,509.412618993,0.0,149.522181205,249.203635341,2.18944368206,0.0,2.18944368206
 06/07  22:00:00,659.864684394,12.9136115684,245.514015638,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,632.803218734,13.6430392081,259.274081763,0.0,24.9203635341,199.362908273,2.18803688901,0.0,2.18803688901
 06/07  24:00:00,374.192269937,0.9809077848,51.6211000982,0.0,24.9203635341,199.362908273,2.18793335047,0.0,2.18793335047
 06/08  01:00:00,535.429643218,9.66072976126,194.218110429,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  02:00:00,287.769333211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788518757,0.0,2.18788518757
 06/08  03:00:00,287.769333875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802882176,0.0,2.18802882176
 06/08  04:00:00,299.991529948,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  05:00:00,349.357408055,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921590117,0.0,2.18921590117
 06/08  06:00:00,985.476282326,35.6966522108,470.783102586,0.0,49.8407270682,199.362908273,2.1889368809,0.0,2.1889368809
 06/08  07:00:00,1074.00005128,29.1042720148,467.399929227,0.0,149.522181205,199.362908273,4.36837690888,0.0,4.36837690888
 06/08  08:00:00,1639.51353131,35.823405165,477.940311471,0.0,448.566543614,448.566543614,8.74746346247,0.0,8.74746346247
 06/08  09:00:00,1591.4394109,42.7730705879,459.582005541,0.0,448.566543614,448.566543614,8.75203620792,0.0,8.75203620792
 06/08  10:00:00,1533.92887014,46.2660119372,447.46694249,0.0,448.566543614,448.566543614,8.75439543763,0.0,8.75439543763
 06/08  11:00:00,1534.94145767,47.9287395983,446.813818921,0.0,448.566543614,448.566543614,13.1438567066,0.0,13.1438567066
 06/08  12:00:00,1488.54476175,42.9834594341,455.199396027,0.0,448.566543614,398.725816546,13.1672785349,0.0,13.1672785349
 06/08  13:00:00,1541.46377206,48.9502137529,452.31204576,0.0,448.566543614,448.566543614,10.9721974285,0.0,10.9721974285
 06/08  14:00:00,1544.62148834,52.564065725,451.863377784,0.0,448.566543614,448.566543614,8.74545965834,0.0,8.74545965834
 06/08  15:00:00,1550.19830655,57.3734131358,452.76083869,0.0,448.566543614,448.566543614,8.74263006172,0.0,8.74263006172
 06/08  16:00:00,1602.05545809,60.8473850529,452.745338945,0.0,448.566543614,448.566543614,8.76282684416,0.0,8.76282684416
 06/08  17:00:00,1481.72245301,52.7357891667,452.846043408,0.0,348.885089477,398.725816546,6.55356874867,0.0,6.55356874867
 06/08  18:00:00,1278.15339754,40.7217780988,460.572115662,0.0,249.203635341,299.044362409,6.54615472044,0.0,6.54615472044
 06/08  19:00:00,1256.09786654,35.879737455,467.80525792,0.0,249.203635341,299.044362409,2.19230233205,0.0,2.19230233205
 06/08  20:00:00,1148.55439322,31.1582899765,480.330001399,0.0,149.522181205,249.203635341,4.366911843,0.0,4.366911843
 06/08  21:00:00,1142.25926302,30.0747405414,482.478836586,0.0,149.522181205,249.203635341,2.18936237302,0.0,2.18936237302
 06/08  22:00:00,670.89238981,12.0643777797,258.338708027,0.0,49.8407270682,199.362908273,2.18801927819,0.0,2.18801927819
 06/08  23:00:00,672.677044976,13.7194146159,299.00943689,0.0,24.9203635341,199.362908273,2.18801137235,0.0,2.18801137235
 06/08  24:00:00,391.292092566,0.91551393248,71.0334593375,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  01:00:00,624.57330659,13.7628453572,269.850280697,0.0,24.9203635341,199.362908273,2.18799708705,0.0,2.18799708705
 06/09  02:00:00,287.769328944,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  03:00:00,387.526344216,0.78472622784,71.9090274422,0.0,24.9203635341,199.362908273,2.18802031583,0.0,2.18802031583
 06/09  04:00:00,459.851520613,4.25665501843,124.341421669,0.0,24.9203635341,199.362908273,2.18797002833,0.0,2.18797002833
 06/09  05:00:00,577.614039958,7.72858380901,185.067486998,0.0,49.8407270682,199.362908273,2.18932717088,0.0,2.18932717088
 06/09  06:00:00,1056.29740081,37.9891186408,539.311760143,0.0,49.8407270682,199.362908273,2.18891612959,0.0,2.18891612959
 06/09  07:00:00,1094.19411596,29.1054393552,487.592842308,0.0,149.522181205,199.362908273,4.36874892423,0.0,4.36874892423
 06/09  08:00:00,1630.90664025,36.7805055723,468.376350951,0.0,448.566543614,448.566543614,8.7463143289,0.0,8.7463143289
 06/09  09:00:00,1595.12743525,42.8210147979,463.2268968,0.0,448.566543614,448.566543614,8.75163948229,0.0,8.75163948229
 06/09  10:00:00,1549.67597885,46.5931567757,463.467931775,0.0,448.566543614,448.566543614,8.75465878878,0.0,8.75465878878
 06/09  11:00:00,1554.71047434,49.2204913213,467.103635119,0.0,448.566543614,448.566543614,10.9555342562,0.0,10.9555342562
 06/09  12:00:00,1500.68288957,43.3275320166,468.573480238,0.0,448.566543614,398.725816546,13.1701732452,0.0,13.1701732452
 06/09  13:00:00,1557.81499583,49.0073385207,470.333298412,0.0,448.566543614,448.566543614,13.1609463358,0.0,13.1609463358
 06/09  14:00:00,1559.06365663,51.8725133457,469.776174016,0.0,448.566543614,448.566543614,6.56335204535,0.0,6.56335204535
 06/09  15:00:00,1559.09538097,57.0830409241,464.160259521,0.0,448.566543614,448.566543614,8.74324919623,0.0,8.74324919623
 06/09  16:00:00,1615.14010744,61.2289107412,468.098516961,0.0,448.566543614,448.566543614,10.9483864693,0.0,10.9483864693
 06/09  17:00:00,1493.35690166,54.1347459367,465.839595374,0.0,348.885089477,398.725816546,6.55188254459,0.0,6.55188254459
 06/09  18:00:00,1283.12613053,43.6177023775,463.114143386,0.0,249.203635341,299.044362409,4.37085255412,0.0,4.37085255412
 06/09  19:00:00,1256.66935904,40.0327192676,464.223780205,0.0,249.203635341,299.044362409,4.3650382058,0.0,4.3650382058
 06/09  20:00:00,1144.37227725,32.0456668151,475.260520879,0.0,149.522181205,249.203635341,2.19319213644,0.0,2.19319213644
 06/09  21:00:00,1140.48324918,30.2280180262,480.549551505,0.0,149.522181205,249.203635341,2.18942298574,0.0,2.18942298574
 06/09  22:00:00,680.771700672,10.9781409331,258.739278515,0.0,49.8407270682,199.362908273,2.18802114337,0.0,2.18802114337
 06/09  23:00:00,838.150229654,17.0937123183,424.373165578,0.0,24.9203635341,199.362908273,2.18800720877,0.0,2.18800720877
 06/09  24:00:00,798.855522604,13.7628453572,403.082778541,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/10  01:00:00,617.600158083,9.63977432999,293.704056209,0.0,24.9203635341,149.522181205,2.18796277506,0.0,2.18796277506
 06/10  02:00:00,237.928599086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796768914,0.0,2.18796768914
 06/10  03:00:00,571.815808207,13.9155961729,266.780764255,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  04:00:00,250.150796717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791086021,0.0,2.18791086021
 06/10  05:00:00,274.596305622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935058507,0.0,2.18935058507
 06/10  06:00:00,1043.3465528,36.6283550786,527.721680462,0.0,49.8407270682,199.362908273,2.18871866722,0.0,2.18871866722
 06/10  07:00:00,999.134345151,29.1042720148,492.218676798,0.0,49.8407270682,199.362908273,2.19071114504,0.0,2.19071114504
 06/10  08:00:00,1240.02581269,29.136536158,483.872758423,0.0,249.203635341,249.203635341,4.36512702967,0.0,4.36512702967
 06/10  09:00:00,1198.52855344,29.925766226,478.250637267,0.0,249.203635341,249.203635341,4.37046940014,0.0,4.37046940014
 06/10  10:00:00,1147.88293162,31.8216479965,474.598666113,0.0,249.203635341,249.203635341,4.36905471463,0.0,4.36905471463
 06/10  11:00:00,1148.41412475,32.7243969259,474.225625974,0.0,249.203635341,249.203635341,6.54846804861,0.0,6.54846804861
 06/10  12:00:00,1147.43819132,33.1800158405,472.795186997,0.0,249.203635341,249.203635341,4.36952553955,0.0,4.36952553955
 06/10  13:00:00,1147.79781352,33.4894839156,472.845713568,0.0,249.203635341,249.203635341,4.36853610177,0.0,4.36853610177
 06/10  14:00:00,899.564230986,32.4697623408,474.836970813,0.0,74.7610906023,174.442544739,4.3650438255,0.0,4.3650438255
 06/10  15:00:00,900.507117659,33.3859757227,474.864388057,0.0,74.7610906023,174.442544739,2.19173519629,0.0,2.19173519629
 06/10  16:00:00,948.177536655,34.4511736867,472.580444549,0.0,74.7610906023,174.442544739,4.36407221345,0.0,4.36407221345
 06/10  17:00:00,911.127854713,34.6040485409,473.474984509,0.0,24.9203635341,149.522181205,2.18873962472,0.0,2.18873962472
 06/10  18:00:00,841.372177363,21.4811065445,441.768553367,0.0,24.9203635341,149.522181205,2.18886018021,0.0,2.18886018021
 06/10  19:00:00,750.946226026,18.6510037991,389.15136374,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  20:00:00,885.479820678,22.2152497979,469.256164354,0.0,24.9203635341,149.522181205,2.18893037236,0.0,2.18893037236
 06/10  21:00:00,731.046838688,15.3833523373,342.434053133,0.0,24.9203635341,149.522181205,2.1898518884,0.0,2.1898518884
 06/10  22:00:00,742.982910644,14.1510140412,368.100168173,0.0,24.9203635341,149.522181205,2.1879884206,0.0,2.1879884206
 06/10  23:00:00,664.017903171,10.4231187856,318.278176378,0.0,24.9203635341,149.522181205,2.188005794,0.0,2.188005794
 06/10  24:00:00,597.276926264,9.66804545695,270.222803041,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  01:00:00,277.118477706,0.39236311392,25.2662698167,0.0,24.9203635341,149.522181205,2.1875316198,0.0,2.1875316198
 06/11  02:00:00,237.928223194,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928224965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750803253,0.0,2.18750803253
 06/11  04:00:00,250.150421217,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  05:00:00,274.595928503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873096047,0.0,2.18873096047
 06/11  06:00:00,297.85260962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753843804,0.0,2.18753843804
 06/11  07:00:00,296.666003345,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  08:00:00,769.045068124,13.9155961729,364.701145959,0.0,24.9203635341,149.522181205,2.18751445263,0.0,2.18751445263
 06/11  09:00:00,598.589173122,11.5989516627,266.174070359,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,773.435489163,20.1040394222,450.684044978,0.0,24.9203635341,149.522181205,2.18752223603,0.0,2.18752223603
 06/11  11:00:00,782.162684918,18.9360052697,454.169711028,0.0,24.9203635341,149.522181205,2.18840557974,0.0,2.18840557974
 06/11  12:00:00,750.349316194,18.0597852945,434.039826768,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  13:00:00,848.33705987,20.8303212394,515.843825046,0.0,24.9203635341,149.522181205,2.18972960693,0.0,2.18972960693
 06/11  14:00:00,860.628162872,18.9660953604,531.678072977,0.0,24.9203635341,149.522181205,2.18805851181,0.0,2.18805851181
 06/11  15:00:00,902.260407735,22.8588130114,565.673001507,0.0,24.9203635341,149.522181205,2.18752467104,0.0,2.18752467104
 06/11  16:00:00,903.029641835,19.196166144,524.979961938,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,985.390114963,22.9143993991,563.192315667,0.0,24.9203635341,149.522181205,2.18753164333,0.0,2.18753164333
 06/11  18:00:00,929.389339048,19.1258111058,514.753066234,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,950.274632059,22.8056578232,552.642307821,0.0,24.9203635341,149.522181205,2.18728082105,0.0,2.18728082105
 06/11  20:00:00,870.617585625,14.9252541943,454.409299931,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  21:00:00,819.362745411,13.1207746809,413.992681326,0.0,24.9203635341,149.522181205,2.18890409945,0.0,2.18890409945
 06/11  22:00:00,677.507136061,12.6391773506,323.550669809,0.0,24.9203635341,149.522181205,2.18750515974,0.0,2.18750515974
 06/11  23:00:00,520.364808435,4.51400325565,208.548136002,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  24:00:00,513.531152749,8.12094692293,218.489794355,0.0,24.9203635341,149.522181205,2.18753281214,0.0,2.18753281214
 06/12  01:00:00,375.435472693,0.78472622784,59.8181816493,0.0,24.9203635341,199.362908273,2.1879116062,0.0,2.1879116062
 06/12  02:00:00,736.264904706,13.2878151906,349.548834013,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  03:00:00,333.400349367,0.39236311392,31.7070417536,0.0,24.9203635341,199.362908273,2.18796828316,0.0,2.18796828316
 06/12  04:00:00,299.991515259,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  05:00:00,349.357383275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935777236,0.0,2.18935777236
 06/12  06:00:00,1041.56042312,36.8303514684,525.733565904,0.0,49.8407270682,199.362908273,2.18891014435,0.0,2.18891014435
 06/12  07:00:00,1103.88804366,29.1042720148,497.287980292,0.0,149.522181205,199.362908273,4.3683621004,0.0,4.3683621004
 06/12  08:00:00,1647.18883873,30.6638003892,490.775331483,0.0,448.566543614,448.566543614,8.74714755848,0.0,8.74714755848
 06/12  09:00:00,1597.25544073,35.4876224861,472.683598255,0.0,448.566543614,448.566543614,8.75214608085,0.0,8.75214608085
 06/12  10:00:00,1539.09392341,38.8967001327,460.001427208,0.0,448.566543614,448.566543614,8.75246215963,0.0,8.75246215963
 06/12  11:00:00,1539.03860133,41.0233720347,457.816471324,0.0,448.566543614,448.566543614,10.95533702,0.0,10.95533702
 06/12  12:00:00,1494.26751918,37.2694982463,466.693152057,0.0,448.566543614,398.725816546,13.172476538,0.0,13.172476538
 06/12  13:00:00,1558.85264657,43.668131431,476.990355454,0.0,448.566543614,448.566543614,13.1624413564,0.0,13.1624413564
 06/12  14:00:00,1565.53489314,47.2624161711,481.74532577,0.0,448.566543614,448.566543614,8.74379521394,0.0,8.74379521394
 06/12  15:00:00,1572.69374609,52.4420493148,484.657005193,0.0,448.566543614,448.566543614,6.56167134985,0.0,6.56167134985
 06/12  16:00:00,1624.78837874,55.8175245625,483.334402044,0.0,448.566543614,448.566543614,10.9471831091,0.0,10.9471831091
 06/12  17:00:00,1505.07066438,49.1417497771,484.417759433,0.0,348.885089477,398.725816546,6.55204975664,0.0,6.55204975664
 06/12  18:00:00,1290.08299465,38.5206315565,477.689051644,0.0,249.203635341,299.044362409,4.37023200262,0.0,4.37023200262
 06/12  19:00:00,1260.50750866,35.459321563,472.7877568,0.0,249.203635341,299.044362409,4.36459358094,0.0,4.36459358094
 06/12  20:00:00,1145.84648791,30.7879876051,477.99244954,0.0,149.522181205,249.203635341,4.36653475154,0.0,4.36653475154
 06/12  21:00:00,1141.19920358,29.5821332409,481.911408847,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 06/12  22:00:00,726.996260853,13.7194146159,303.963888601,0.0,49.8407270682,199.362908273,2.18798970183,0.0,2.18798970183
 06/12  23:00:00,732.026974438,13.6647545787,341.499514905,0.0,24.9203635341,199.362908273,2.18799522379,0.0,2.18799522379
 06/12  24:00:00,539.756137187,6.52475744223,192.052115776,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  01:00:00,498.501072605,5.2270767285,160.711144268,0.0,24.9203635341,199.362908273,2.1879025482,0.0,2.1879025482
 06/13  02:00:00,625.553282216,13.8371235501,270.755993295,0.0,24.9203635341,199.362908273,2.18795914788,0.0,2.18795914788
 06/13  03:00:00,287.769313193,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  04:00:00,299.991512648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784722108,0.0,2.18784722108
 06/13  05:00:00,349.357378196,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925088801,0.0,2.18925088801
 06/13  06:00:00,1039.39963125,36.9626422159,523.440487667,0.0,49.8407270682,199.362908273,2.18885359356,0.0,2.18885359356
 06/13  07:00:00,1098.66820239,29.3088937569,491.863530139,0.0,149.522181205,199.362908273,4.36885734473,0.0,4.36885734473
 06/13  08:00:00,1629.03427603,37.8638631941,465.420735562,0.0,448.566543614,448.566543614,8.74570624184,0.0,8.74570624184
 06/13  09:00:00,1593.00534247,42.7160836391,461.205067837,0.0,448.566543614,448.566543614,8.75049009431,0.0,8.75049009431
 06/13  10:00:00,1549.06549367,45.9037016918,463.307304307,0.0,448.566543614,448.566543614,8.75299641149,0.0,8.75299641149
 06/13  11:00:00,1551.51879535,47.8202742088,464.595187929,0.0,448.566543614,448.566543614,10.9540036892,0.0,10.9540036892
 06/13  12:00:00,1497.59485619,42.9161385968,464.604857751,0.0,448.566543614,398.725816546,13.1651657799,0.0,13.1651657799
 06/13  13:00:00,1552.57245381,49.2144812052,463.656449909,0.0,448.566543614,448.566543614,10.9695340208,0.0,10.9695340208
 06/13  14:00:00,1556.78263795,52.0632491497,466.338203629,0.0,448.566543614,448.566543614,8.74383234932,0.0,8.74383234932
 06/13  15:00:00,1561.16488685,57.3236054011,466.396138964,0.0,448.566543614,448.566543614,7.1814781557,0.0,7.1814781557
 06/13  16:00:00,1607.61098381,60.6832316792,459.941312462,0.0,448.566543614,448.566543614,10.3258726379,0.0,10.3258726379
 06/13  17:00:00,1489.36220222,53.9963859389,460.78131021,0.0,348.885089477,398.725816546,6.55187237873,0.0,6.55187237873
 06/13  18:00:00,1283.63773827,43.4841724773,463.575032771,0.0,249.203635341,299.044362409,4.37052166421,0.0,4.37052166421
 06/13  19:00:00,1258.05205915,39.7341829319,465.905061522,0.0,249.203635341,299.044362409,4.36457234134,0.0,4.36457234134
 06/13  20:00:00,1144.68721465,32.1276196671,475.493556364,0.0,149.522181205,249.203635341,4.36662774222,0.0,4.36662774222
 06/13  21:00:00,1141.81695974,30.231416313,481.879888316,0.0,149.522181205,249.203635341,2.1892609575,0.0,2.1892609575
 06/13  22:00:00,694.304881263,11.750999314,270.897741345,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/13  23:00:00,840.743627901,17.3065450693,426.43959531,0.0,24.9203635341,199.362908273,2.18797646219,0.0,2.18797646219
 06/13  24:00:00,746.091260421,12.2675849432,353.899568805,0.0,24.9203635341,199.362908273,2.18796393729,0.0,2.18796393729
 06/14  01:00:00,589.056942607,5.87941351755,230.865170732,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  02:00:00,516.65712784,7.92476536597,185.50248442,0.0,24.9203635341,199.362908273,2.18791169666,0.0,2.18791169666
 06/14  03:00:00,445.527114828,4.64901813234,121.846879495,0.0,24.9203635341,199.362908273,2.18792401721,0.0,2.18792401721
 06/14  04:00:00,299.991507438,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  05:00:00,349.35737214,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913563606,0.0,2.18913563606
 06/14  06:00:00,1040.3687771,37.766795159,523.605485773,0.0,49.8407270682,199.362908273,2.18879418624,0.0,2.18879418624
 06/14  07:00:00,1100.10537073,29.1042720148,493.505335116,0.0,149.522181205,199.362908273,4.36843982085,0.0,4.36843982085
 06/14  08:00:00,1632.44778332,34.6423019413,472.055828316,0.0,448.566543614,448.566543614,8.74548431655,0.0,8.74548431655
 06/14  09:00:00,1589.35519556,38.9727443376,461.29828701,0.0,448.566543614,448.566543614,8.75179171922,0.0,8.75179171922
 06/14  10:00:00,1542.04478501,40.7547477807,461.094296608,0.0,448.566543614,448.566543614,8.75171165966,0.0,8.75171165966
 06/14  11:00:00,1543.70348194,44.7089807129,458.795817562,0.0,448.566543614,448.566543614,10.9537641771,0.0,10.9537641771
 06/14  12:00:00,1494.91927077,41.511159547,463.046474099,0.0,448.566543614,398.725816546,13.1662978734,0.0,13.1662978734
 06/14  13:00:00,1549.01927638,46.8644107222,461.954189427,0.0,448.566543614,448.566543614,10.9669447519,0.0,10.9669447519
 06/14  14:00:00,1551.37466032,50.023087456,461.731166406,0.0,448.566543614,448.566543614,8.74449564985,0.0,8.74449564985
 06/14  15:00:00,1555.35955901,54.029439833,462.764058477,0.0,448.566543614,448.566543614,8.74170139709,0.0,8.74170139709
 06/14  16:00:00,1607.38974098,55.8253708229,464.584327877,0.0,448.566543614,448.566543614,8.76245214869,0.0,8.76245214869
 06/14  17:00:00,1487.81425797,44.0878120903,469.658943437,0.0,348.885089477,398.725816546,6.55133971985,0.0,6.55133971985
 06/14  18:00:00,1282.82536763,33.304462013,472.77453285,0.0,249.203635341,299.044362409,4.3700334814,0.0,4.3700334814
 06/14  19:00:00,1258.98619616,31.9929278149,474.580464613,0.0,249.203635341,299.044362409,4.3647518133,0.0,4.3647518133
 06/14  20:00:00,1145.38030205,29.8391302416,478.475145864,0.0,149.522181205,249.203635341,4.36622366705,0.0,4.36622366705
 06/14  21:00:00,1140.90232019,29.1889919073,482.007678613,0.0,149.522181205,249.203635341,2.18933973271,0.0,2.18933973271
 06/14  22:00:00,349.356266596,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/14  23:00:00,492.236420763,1.17708934176,150.472833594,0.0,24.9203635341,199.362908273,2.18786930984,0.0,2.18786930984
 06/14  24:00:00,375.541691395,2.7004521819,69.400749401,0.0,24.9203635341,199.362908273,2.18797381209,0.0,2.18797381209
 06/15  01:00:00,508.234799736,8.4923378874,176.512589157,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  02:00:00,436.081907764,1.17708934176,106.54061734,0.0,24.9203635341,199.362908273,2.18788574746,0.0,2.18788574746
 06/15  03:00:00,287.769307331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780105887,0.0,2.18780105887
 06/15  04:00:00,299.991503692,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  05:00:00,499.902030759,1.17708934176,108.772670665,0.0,49.8407270682,199.362908273,2.18887929149,0.0,2.18887929149
 06/15  06:00:00,1027.41497552,39.1046697463,509.313814654,0.0,49.8407270682,199.362908273,2.18884003376,0.0,2.18884003376
 06/15  07:00:00,1095.77668078,29.1042720148,489.17665872,0.0,149.522181205,199.362908273,4.36846976766,0.0,4.36846976766
 06/15  08:00:00,1629.5308656,37.7345079428,466.046730056,0.0,448.566543614,448.566543614,8.74534772737,0.0,8.74534772737
 06/15  09:00:00,1592.10199398,42.9715398934,460.046317179,0.0,448.566543614,448.566543614,8.75152160504,0.0,8.75152160504
 06/15  10:00:00,1545.12077059,47.0918239153,457.833234104,0.0,448.566543614,448.566543614,8.752561089,0.0,8.752561089
 06/15  11:00:00,1546.41794468,48.3492337578,457.887693322,0.0,448.566543614,448.566543614,10.9530494572,0.0,10.9530494572
 06/15  12:00:00,1495.90805856,43.207837434,462.378592468,0.0,448.566543614,398.725816546,13.1651176856,0.0,13.1651176856
 06/15  13:00:00,1550.45011286,48.4884391164,462.080188234,0.0,448.566543614,448.566543614,10.967497553,0.0,10.967497553
 06/15  14:00:00,1549.92343748,45.5700448514,465.172713347,0.0,448.566543614,448.566543614,8.74357817044,0.0,8.74357817044
 06/15  15:00:00,1548.18574722,44.2456423046,464.187311103,0.0,448.566543614,448.566543614,6.56086047261,0.0,6.56086047261
 06/15  16:00:00,1596.67074711,44.413451,463.612247002,0.0,448.566543614,448.566543614,10.9472421396,0.0,10.9472421396
 06/15  17:00:00,1480.84857291,39.6004332527,465.059212187,0.0,348.885089477,398.725816546,6.55211634152,0.0,6.55211634152
 06/15  18:00:00,1281.99416681,32.9178185155,472.216957099,0.0,249.203635341,299.044362409,4.37010168323,0.0,4.37010168323
 06/15  19:00:00,1259.93260157,31.1547654489,476.365042417,0.0,249.203635341,299.044362409,4.36463509302,0.0,4.36463509302
 06/15  20:00:00,1148.95214855,29.1931657278,482.692969705,0.0,149.522181205,249.203635341,4.36668623075,0.0,4.36668623075
 06/15  21:00:00,1144.4041261,29.1042720148,485.594210212,0.0,149.522181205,249.203635341,2.18930341059,0.0,2.18930341059
 06/15  22:00:00,349.356262905,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/15  23:00:00,299.99150557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792740628,0.0,2.18792740628
 06/15  24:00:00,287.769306899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784213972,0.0,2.18784213972
 06/16  01:00:00,287.769302769,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  02:00:00,287.769304302,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879318529,0.0,2.1879318529
 06/16  03:00:00,287.769302662,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  04:00:00,299.99150121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784192409,0.0,2.18784192409
 06/16  05:00:00,537.171261696,1.17708934176,146.041830635,0.0,49.8407270682,199.362908273,2.189306149,0.0,2.189306149
 06/16  06:00:00,1027.14038867,39.7567908516,508.406042892,0.0,49.8407270682,199.362908273,2.1887414463,0.0,2.1887414463
 06/16  07:00:00,1093.06021777,29.1042720148,486.460208404,0.0,149.522181205,199.362908273,4.36772200317,0.0,4.36772200317
 06/16  08:00:00,1630.89235397,39.0776103633,466.06514095,0.0,448.566543614,448.566543614,8.7454988307,0.0,8.7454988307
 06/16  09:00:00,1598.67409268,44.1291420598,466.000768388,0.0,448.566543614,448.566543614,8.74968405196,0.0,8.74968405196
 06/16  10:00:00,1553.81548627,48.1354600109,466.995271501,0.0,448.566543614,448.566543614,8.75183279056,0.0,8.75183279056
 06/16  11:00:00,1558.12045218,49.7326560607,470.599182856,0.0,448.566543614,448.566543614,10.9530833167,0.0,10.9530833167
 06/16  12:00:00,1504.78897005,44.6476962288,472.167848562,0.0,448.566543614,398.725816546,10.9715121979,0.0,10.9715121979
 06/16  13:00:00,1561.24429823,50.7102893262,472.635516941,0.0,448.566543614,448.566543614,13.1615823111,0.0,13.1615823111
 06/16  14:00:00,1568.8736645,53.3720323395,479.151861684,0.0,448.566543614,448.566543614,8.74328892137,0.0,8.74328892137
 06/16  15:00:00,1577.10438521,57.2290747137,483.104779136,0.0,448.566543614,448.566543614,6.56103370229,0.0,6.56103370229
 06/16  16:00:00,1628.33299295,59.7655126844,479.947219485,0.0,448.566543614,448.566543614,10.9465465375,0.0,10.9465465375
 06/16  17:00:00,1503.74237411,52.1839720257,478.24457651,0.0,348.885089477,398.725816546,6.5509192286,0.0,6.5509192286
 06/16  18:00:00,1288.21627808,40.6787075101,473.660195545,0.0,249.203635341,299.044362409,4.37007947381,0.0,4.37007947381
 06/16  19:00:00,1262.54700774,36.8418308923,473.963810515,0.0,249.203635341,299.044362409,2.1922750833,0.0,2.1922750833
 06/16  20:00:00,1146.49897556,31.4730861356,477.970172643,0.0,149.522181205,249.203635341,4.36662504391,0.0,4.36662504391
 06/16  21:00:00,1140.20537577,30.0872687496,480.412468756,0.0,149.522181205,249.203635341,2.18927260637,0.0,2.18927260637
 06/16  22:00:00,731.78871892,13.5666638002,308.909099803,0.0,49.8407270682,199.362908273,2.18788763837,0.0,2.18788763837
 06/16  23:00:00,551.699452723,5.42325828546,187.95953891,0.0,24.9203635341,199.362908273,2.18794414223,0.0,2.18794414223
 06/16  24:00:00,614.361371815,9.27706411524,254.791188448,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/17  01:00:00,284.449909941,0.39236311392,32.5973460264,0.0,24.9203635341,149.522181205,2.1878841102,0.0,2.1878841102
 06/17  02:00:00,237.928571948,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  03:00:00,237.928573034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778848264,0.0,2.18778848264
 06/17  04:00:00,250.15077125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787623363,0.0,2.18787623363
 06/17  05:00:00,274.596264157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922944189,0.0,2.18922944189
 06/17  06:00:00,1028.78291621,38.4221877367,511.364248257,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/17  07:00:00,994.639458861,29.4191143796,487.409002943,0.0,49.8407270682,199.362908273,4.36122733384,0.0,4.36122733384
 06/17  08:00:00,1237.52087058,29.7354447055,480.768986488,0.0,249.203635341,249.203635341,2.19204561506,0.0,2.19204561506
 06/17  09:00:00,1198.53756637,30.7486657988,477.436857189,0.0,249.203635341,249.203635341,6.5449137719,0.0,6.5449137719
 06/17  10:00:00,1147.01525637,32.6058720479,472.946864778,0.0,249.203635341,249.203635341,4.36794599747,0.0,4.36794599747
 06/17  11:00:00,1147.23422649,32.6466035757,473.123639239,0.0,249.203635341,249.203635341,4.37191922163,0.0,4.37191922163
 06/17  12:00:00,1146.59855209,33.4115540832,471.724111559,0.0,249.203635341,249.203635341,4.36899209655,0.0,4.36899209655
 06/17  13:00:00,1148.25615652,33.5563795901,473.237257572,0.0,249.203635341,249.203635341,4.3679052102,0.0,4.3679052102
 06/17  14:00:00,900.621707473,32.374059959,475.990226484,0.0,74.7610906023,174.442544739,4.36481282961,0.0,4.36481282961
 06/17  15:00:00,901.683127705,33.3004503728,476.125989463,0.0,74.7610906023,174.442544739,2.19151125674,0.0,2.19151125674
 06/17  16:00:00,949.813746364,34.1922643858,474.475636249,0.0,74.7610906023,174.442544739,4.36386424031,0.0,4.36386424031
 06/17  17:00:00,911.669020494,33.5315619646,475.088672253,0.0,24.9203635341,149.522181205,2.18864450893,0.0,2.18864450893
 06/17  18:00:00,841.230709413,20.7109244752,443.296968708,0.0,24.9203635341,149.522181205,2.18884127498,0.0,2.18884127498
 06/17  19:00:00,754.736257757,18.6931733883,392.899261774,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  20:00:00,883.01905571,22.2417836871,475.33631076,0.0,24.9203635341,149.522181205,2.18884378046,0.0,2.18884378046
 06/17  21:00:00,738.776578096,15.3833523373,350.171599346,0.0,24.9203635341,149.522181205,2.18972204053,0.0,2.18972204053
 06/17  22:00:00,680.949524178,11.9880023719,316.052043396,0.0,24.9203635341,149.522181205,2.18777595707,0.0,2.18777595707
 06/17  23:00:00,592.303515873,10.8332669518,267.354789497,0.0,24.9203635341,149.522181205,2.18792953124,0.0,2.18792953124
 06/17  24:00:00,468.629264002,2.32272045935,186.40597465,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  01:00:00,529.796242436,9.66072976126,237.881599039,0.0,24.9203635341,149.522181205,2.18746697821,0.0,2.18746697821
 06/18  02:00:00,237.928202992,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  03:00:00,237.928204895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740628781,0.0,2.18740628781
 06/18  04:00:00,250.150400905,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,274.595893474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879861356,0.0,2.18879861356
