Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/18  06:00:00,297.852589416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18735802842,0.0,2.18735802842
 06/18  07:00:00,605.200956317,12.3698794111,244.47009225,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,777.968168205,19.5582100498,384.915890042,0.0,24.9203635341,149.522181205,2.18748113251,0.0,2.18748113251
 06/18  09:00:00,731.944620286,18.5930041427,382.431092536,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,807.499267716,23.379983988,484.357265931,0.0,24.9203635341,149.522181205,2.18738916734,0.0,2.18738916734
 06/18  11:00:00,692.791881768,18.6199005451,392.139517283,0.0,24.9203635341,149.522181205,2.18792994701,0.0,2.18792994701
 06/18  12:00:00,814.209739803,23.2537757028,491.193217165,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  13:00:00,696.671517502,18.5541282305,396.083828863,0.0,24.9203635341,149.522181205,2.18975635513,0.0,2.18975635513
 06/18  14:00:00,818.059284439,23.0401489478,495.256387287,0.0,24.9203635341,149.522181205,2.18838319426,0.0,2.18838319426
 06/18  15:00:00,696.219812207,18.5783193503,395.609759131,0.0,24.9203635341,149.522181205,2.18747487017,0.0,2.18747487017
 06/18  16:00:00,863.39613831,23.4280858329,491.317244858,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,780.353434102,18.664013169,394.102302289,0.0,24.9203635341,149.522181205,2.18735218598,0.0,2.18735218598
 06/18  18:00:00,897.768831444,23.6482182517,488.803212423,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,752.887949144,18.7628821626,390.982343705,0.0,24.9203635341,149.522181205,2.18744423757,0.0,2.18744423757
 06/18  20:00:00,896.765937697,23.2047801149,487.057152584,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  21:00:00,785.033965678,17.0084114687,386.476935478,0.0,24.9203635341,149.522181205,2.18882096014,0.0,2.18882096014
 06/18  22:00:00,724.000414702,13.3781556603,348.566464935,0.0,24.9203635341,149.522181205,2.18745147407,0.0,2.18745147407
 06/18  23:00:00,586.70357663,9.67467026652,270.453225985,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  24:00:00,617.144376695,10.9581207329,298.957832824,0.0,24.9203635341,149.522181205,2.18747324508,0.0,2.18747324508
 06/19  01:00:00,561.70975037,5.9460182934,200.731044977,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  02:00:00,490.720842549,4.8451996893,153.312818054,0.0,24.9203635341,199.362908273,2.18792434206,0.0,2.18792434206
 06/19  03:00:00,287.76929247,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  04:00:00,299.991490579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787890559,0.0,2.18787890559
 06/19  05:00:00,349.357344302,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912769307,0.0,2.18912769307
 06/19  06:00:00,1039.27345206,36.7306218869,523.546358319,0.0,49.8407270682,199.362908273,2.18873449305,0.0,2.18873449305
 06/19  07:00:00,1097.63892832,29.1042720148,491.038958108,0.0,149.522181205,199.362908273,4.36753655924,0.0,4.36753655924
 06/19  08:00:00,1635.47013743,30.69782447,479.022782527,0.0,448.566543614,448.566543614,8.74399985214,0.0,8.74399985214
 06/19  09:00:00,1592.90182198,34.5798513321,469.237938384,0.0,448.566543614,448.566543614,6.56660994583,0.0,6.56660994583
 06/19  10:00:00,1542.27782822,38.5164062388,463.565817922,0.0,448.566543614,448.566543614,10.9336028625,0.0,10.9336028625
 06/19  11:00:00,1547.04586815,42.0986989665,464.855681478,0.0,448.566543614,448.566543614,8.76518039226,0.0,8.76518039226
 06/19  12:00:00,1497.77974155,38.6289120972,468.937367327,0.0,448.566543614,398.725816546,13.1682687326,0.0,13.1682687326
 06/19  13:00:00,1551.67494972,44.1294597253,467.709531494,0.0,448.566543614,448.566543614,13.1568120989,0.0,13.1568120989
 06/19  14:00:00,1554.03085975,47.4746250715,467.725638117,0.0,448.566543614,448.566543614,6.56147838752,0.0,6.56147838752
 06/19  15:00:00,1558.06196173,51.5318621884,468.478939763,0.0,448.566543614,448.566543614,8.7408698127,0.0,8.7408698127
 06/19  16:00:00,1609.48382973,54.850341118,468.161710151,0.0,448.566543614,448.566543614,8.75899936652,0.0,8.75899936652
 06/19  17:00:00,1487.06490464,49.1068982695,463.125095623,0.0,348.885089477,398.725816546,6.55093343354,0.0,6.55093343354
 06/19  18:00:00,1281.51557895,39.1245336815,465.547165728,0.0,249.203635341,299.044362409,4.36968395919,0.0,4.36968395919
 06/19  19:00:00,1257.22843588,35.8868184088,468.928865934,0.0,249.203635341,299.044362409,4.36437736573,0.0,4.36437736573
 06/19  20:00:00,1136.03229638,31.1743347868,476.335661293,0.0,149.522181205,249.203635341,4.36623424724,0.0,4.36623424724
 06/19  21:00:00,1141.55913165,29.8852662913,481.968243842,0.0,149.522181205,249.203635341,2.18910347419,0.0,2.18910347419
 06/19  22:00:00,671.019219387,12.2171285954,258.313718818,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/19  23:00:00,672.293400422,13.7194146159,298.625832224,0.0,24.9203635341,199.362908273,2.18790666589,0.0,2.18790666589
 06/19  24:00:00,649.427300994,9.66942722916,275.933146175,0.0,24.9203635341,199.362908273,2.18789201262,0.0,2.18789201262
 06/20  01:00:00,516.752111945,5.2270767285,172.196404048,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  02:00:00,287.769290645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786890961,0.0,2.18786890961
 06/20  03:00:00,287.769289135,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  04:00:00,299.9914874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784885536,0.0,2.18784885536
 06/20  05:00:00,395.584638727,0.39236311392,32.3033086872,0.0,49.8407270682,199.362908273,2.18908770488,0.0,2.18908770488
 06/20  06:00:00,1033.18058441,37.7833346328,516.400782526,0.0,49.8407270682,199.362908273,2.18869048216,0.0,2.18869048216
 06/20  07:00:00,1093.67503825,29.1042720148,487.07508016,0.0,149.522181205,199.362908273,4.36739388647,0.0,4.36739388647
 06/20  08:00:00,1630.97653346,36.3547213682,468.872304883,0.0,448.566543614,448.566543614,8.74387150531,0.0,8.74387150531
 06/20  09:00:00,1594.02045126,42.1554199591,462.781025214,0.0,448.566543614,448.566543614,6.56734226582,0.0,6.56734226582
 06/20  10:00:00,1548.50093973,46.8060712522,461.697225928,0.0,448.566543614,448.566543614,8.75183315117,0.0,8.75183315117
 06/20  11:00:00,1551.80019766,48.6959173433,463.878931645,0.0,448.566543614,448.566543614,10.9527318221,0.0,10.9527318221
 06/20  12:00:00,1499.70590677,44.1027924142,466.043571701,0.0,448.566543614,398.725816546,13.166586732,0.0,13.166586732
 06/20  13:00:00,1556.17177076,50.8288989497,466.314054035,0.0,448.566543614,448.566543614,13.1550411198,0.0,13.1550411198
 06/20  14:00:00,1555.80469622,53.6276892604,463.663644296,0.0,448.566543614,448.566543614,6.56163612888,0.0,6.56163612888
 06/20  15:00:00,1562.73528686,57.5106092615,467.471904726,0.0,448.566543614,448.566543614,8.74062694129,0.0,8.74062694129
 06/20  16:00:00,1625.91671373,60.3461888242,480.045981461,0.0,448.566543614,448.566543614,8.76025610466,0.0,8.76025610466
 06/20  17:00:00,1498.490623,52.7654866319,473.627835661,0.0,348.885089477,398.725816546,6.55069483337,0.0,6.55069483337
 06/20  18:00:00,1282.31190864,40.749148316,465.295853686,0.0,249.203635341,299.044362409,4.36962375295,0.0,4.36962375295
 06/20  19:00:00,1258.0285153,35.6198505752,469.99592246,0.0,249.203635341,299.044362409,4.36461435024,0.0,4.36461435024
 06/20  20:00:00,1136.1847616,31.2270704636,476.435403622,0.0,149.522181205,249.203635341,4.36602099849,0.0,4.36602099849
 06/20  21:00:00,1138.54342357,30.1113637531,478.726443321,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 06/20  22:00:00,674.506996467,12.1407531875,261.898685201,0.0,49.8407270682,199.362908273,2.18792403143,0.0,2.18792403143
 06/20  23:00:00,675.588895757,13.7194146159,301.92132955,0.0,24.9203635341,199.362908273,2.187903749,0.0,2.187903749
 06/20  24:00:00,757.101390303,13.7194146159,368.592776542,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  01:00:00,548.323115297,5.47207800908,194.954978472,0.0,24.9203635341,199.362908273,2.18787969532,0.0,2.18787969532
 06/21  02:00:00,616.88397048,9.20907756718,257.381788555,0.0,24.9203635341,199.362908273,2.18790972814,0.0,2.18790972814
 06/21  03:00:00,631.905892111,8.49371965962,263.156925722,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  04:00:00,463.148788037,4.64901813234,127.246374609,0.0,24.9203635341,199.362908273,2.18790337311,0.0,2.18790337311
 06/21  05:00:00,349.357334051,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923470891,0.0,2.18923470891
 06/21  06:00:00,1053.45470881,38.3204197142,536.137826812,0.0,49.8407270682,199.362908273,2.18877487085,0.0,2.18877487085
 06/21  07:00:00,1092.85745472,29.1174586991,486.244324358,0.0,149.522181205,199.362908273,4.3677309384,0.0,4.3677309384
 06/21  08:00:00,1632.60817669,36.2938796438,470.56481305,0.0,448.566543614,448.566543614,6.56307746972,0.0,6.56307746972
 06/21  09:00:00,1598.72846161,42.3551823036,467.826909952,0.0,448.566543614,448.566543614,8.74826112586,0.0,8.74826112586
 06/21  10:00:00,1554.17566037,45.8762857233,469.924478155,0.0,448.566543614,448.566543614,8.74974161638,0.0,8.74974161638
 06/21  11:00:00,1555.01558426,49.1726939725,467.638473864,0.0,448.566543614,448.566543614,10.9513150728,0.0,10.9513150728
 06/21  12:00:00,1501.78090574,44.621336606,468.283373236,0.0,448.566543614,398.725816546,13.1628797577,0.0,13.1628797577
 06/21  13:00:00,1564.86236287,52.0827168596,475.229972605,0.0,448.566543614,448.566543614,10.9663820123,0.0,10.9663820123
 06/21  14:00:00,1572.31692175,55.6087545274,480.913425663,0.0,448.566543614,448.566543614,8.74249570395,0.0,8.74249570395
 06/21  15:00:00,1575.29401371,56.9929919516,481.714084849,0.0,448.566543614,448.566543614,6.5599198577,0.0,6.5599198577
 06/21  16:00:00,1603.2174374,50.1169091291,467.131873246,0.0,448.566543614,448.566543614,10.9439453433,0.0,10.9439453433
 06/21  17:00:00,1476.75989681,42.2524915348,458.283370852,0.0,348.885089477,398.725816546,6.55025627711,0.0,6.55025627711
 06/21  18:00:00,1279.48432059,35.1493013956,467.475711468,0.0,249.203635341,299.044362409,4.36955473864,0.0,4.36955473864
 06/21  19:00:00,1258.45128293,32.4859869419,473.552565019,0.0,249.203635341,299.044362409,2.19201972472,0.0,2.19201972472
 06/21  20:00:00,1139.2807633,29.7874614772,480.971024841,0.0,149.522181205,249.203635341,4.36598510408,0.0,4.36598510408
 06/21  21:00:00,1144.31634742,29.1335116162,485.477224394,0.0,149.522181205,249.203635341,2.18925227657,0.0,2.18925227657
 06/21  22:00:00,349.356244176,0.0,0.0,0.0,49.8407270682,199.362908273,2.1877767731,0.0,2.1877767731
 06/21  23:00:00,299.991483164,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  24:00:00,287.76928691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784206392,0.0,2.18784206392
 06/22  01:00:00,469.337643145,1.17708934176,139.796302305,0.0,24.9203635341,199.362908273,2.18790218339,0.0,2.18790218339
 06/22  02:00:00,287.769282274,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  03:00:00,287.769284162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778189783,0.0,2.18778189783
 06/22  04:00:00,299.991480538,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,451.733806028,4.09970977286,80.5464850321,0.0,49.8407270682,199.362908273,2.18918661367,0.0,2.18918661367
 06/22  06:00:00,1031.21091466,32.0149940958,520.19946302,0.0,49.8407270682,199.362908273,2.18879412627,0.0,2.18879412627
 06/22  07:00:00,1093.93575129,29.1042720148,487.335818564,0.0,149.522181205,199.362908273,4.36736389504,0.0,4.36736389504
 06/22  08:00:00,1630.10502182,38.1879303585,466.167627915,0.0,448.566543614,448.566543614,8.74428679345,0.0,8.74428679345
 06/22  09:00:00,1598.25659379,44.0461399234,465.598233823,0.0,448.566543614,448.566543614,8.74954684007,0.0,8.74954684007
 06/22  10:00:00,1553.44814725,47.1941679599,467.750549808,0.0,448.566543614,448.566543614,8.7510440883,0.0,8.7510440883
 06/22  11:00:00,1554.95942973,47.9675580254,468.740934742,0.0,448.566543614,448.566543614,10.9496571135,0.0,10.9496571135
 06/22  12:00:00,1504.24889625,43.8046295769,472.270970635,0.0,448.566543614,398.725816546,10.974792054,0.0,10.974792054
 06/22  13:00:00,1562.45530864,50.334461392,474.476620942,0.0,448.566543614,448.566543614,13.1559529058,0.0,13.1559529058
 06/22  14:00:00,1565.71037767,52.9779104414,476.194179985,0.0,448.566543614,448.566543614,6.5611100234,0.0,6.5611100234
 06/22  15:00:00,1568.45768818,54.471949911,477.776302059,0.0,448.566543614,448.566543614,8.7401362686,0.0,8.7401362686
 06/22  16:00:00,1626.0460939,56.2237696118,483.949809151,0.0,448.566543614,448.566543614,8.76045608128,0.0,8.76045608128
 06/22  17:00:00,1486.55526468,41.5004839814,471.884365849,0.0,348.885089477,398.725816546,6.55087310441,0.0,6.55087310441
 06/22  18:00:00,1288.6616036,32.1232613375,479.679050372,0.0,249.203635341,299.044362409,4.36971394817,0.0,4.36971394817
 06/22  19:00:00,1266.21027244,30.6511929491,483.14635641,0.0,249.203635341,299.044362409,4.36421955318,0.0,4.36421955318
 06/22  20:00:00,1148.61174374,29.1175360485,490.971942323,0.0,149.522181205,249.203635341,4.36604358418,0.0,4.36604358418
 06/22  21:00:00,1151.29193412,29.1042720148,492.482056098,0.0,149.522181205,249.203635341,2.18902964161,0.0,2.18902964161
 06/22  22:00:00,349.356240002,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/22  23:00:00,299.991482286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783287377,0.0,2.18783287377
 06/22  24:00:00,287.769282589,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  01:00:00,287.769280707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788863124,0.0,2.18788863124
 06/23  02:00:00,287.769280849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776498144,0.0,2.18776498144
 06/23  03:00:00,287.769279226,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  04:00:00,299.991478914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782073164,0.0,2.18782073164
 06/23  05:00:00,349.357323954,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920527677,0.0,2.18920527677
 06/23  06:00:00,1022.59245545,39.3852639651,504.210738095,0.0,49.8407270682,199.362908273,2.18873823361,0.0,2.18873823361
 06/23  07:00:00,1093.17931818,29.1042720148,486.579398422,0.0,149.522181205,199.362908273,4.36755203661,0.0,4.36755203661
 06/23  08:00:00,1631.23635258,37.8058472873,467.681065572,0.0,448.566543614,448.566543614,6.5625684925,0.0,6.5625684925
 06/23  09:00:00,1597.92336027,41.268585525,467.825797668,0.0,448.566543614,448.566543614,8.74854491258,0.0,8.74854491258
 06/23  10:00:00,1551.39194182,44.8845246296,467.30223931,0.0,448.566543614,448.566543614,8.75103212207,0.0,8.75103212207
 06/23  11:00:00,1551.91889323,46.9628853728,466.095195267,0.0,448.566543614,448.566543614,10.95097391,0.0,10.95097391
 06/23  12:00:00,1497.95251035,41.9487829328,465.910301547,0.0,448.566543614,398.725816546,13.1602070987,0.0,13.1602070987
 06/23  13:00:00,1548.67862418,47.9292174028,460.548471276,0.0,448.566543614,448.566543614,10.9670522262,0.0,10.9670522262
 06/23  14:00:00,1545.54249513,47.7923620099,457.755951099,0.0,448.566543614,448.566543614,8.74156243701,0.0,8.74156243701
 06/23  15:00:00,1547.11446112,44.7470677577,462.629599189,0.0,448.566543614,448.566543614,6.56033009557,0.0,6.56033009557
 06/23  16:00:00,1589.21555407,43.0680360487,457.061410617,0.0,448.566543614,448.566543614,8.75809341671,0.0,8.75809341671
 06/23  17:00:00,1477.27569623,37.773214277,463.278483914,0.0,348.885089477,398.725816546,6.5513598255,0.0,6.5513598255
 06/23  18:00:00,1287.58141404,31.0585833791,479.663549597,0.0,249.203635341,299.044362409,4.36925519602,0.0,4.36925519602
 06/23  19:00:00,1267.04698563,29.7583125072,484.875959903,0.0,249.203635341,299.044362409,4.36458007483,0.0,4.36458007483
 06/23  20:00:00,1148.28169541,29.1042720148,490.65516714,0.0,149.522181205,249.203635341,4.36578610129,0.0,4.36578610129
 06/23  21:00:00,1153.19620045,29.1042720148,494.386327368,0.0,149.522181205,249.203635341,2.18916794757,0.0,2.18916794757
 06/23  22:00:00,349.356236041,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/23  23:00:00,299.991478289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787738723,0.0,2.18787738723
 06/23  24:00:00,287.769280653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775293771,0.0,2.18775293771
 06/24  01:00:00,237.928548944,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  02:00:00,237.928550873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780098981,0.0,2.18780098981
 06/24  03:00:00,237.92854959,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  04:00:00,250.150747595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785174902,0.0,2.18785174902
 06/24  05:00:00,274.596228324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905305618,0.0,2.18905305618
 06/24  06:00:00,1024.37381821,35.5516285139,509.825389422,0.0,49.8407270682,199.362908273,2.67430232354,0.485661760065,2.18864056347
 06/24  07:00:00,999.187466811,29.1042720148,492.271566337,0.0,49.8407270682,199.362908273,2.65898529501,0.468536321122,2.19044897388
 06/24  08:00:00,1239.92891891,29.1042720148,483.808274096,0.0,249.203635341,249.203635341,4.36415764543,0.0,4.36415764543
 06/24  09:00:00,1198.57603742,29.1824628598,479.041625998,0.0,249.203635341,249.203635341,4.36983891145,0.0,4.36983891145
 06/24  10:00:00,1150.86793012,29.7496088047,479.655887431,0.0,249.203635341,249.203635341,4.36719043471,0.0,4.36719043471
 06/24  11:00:00,1151.05899595,30.2794803064,479.315637223,0.0,249.203635341,249.203635341,4.37137020621,0.0,4.37137020621
 06/24  12:00:00,1149.25289536,31.1746154539,476.615485538,0.0,249.203635341,249.203635341,4.3684365993,0.0,4.3684365993
 06/24  13:00:00,1148.42039068,31.9068127718,475.051144675,0.0,249.203635341,249.203635341,4.36783204142,0.0,4.36783204142
 06/24  14:00:00,900.851031751,31.4409450135,477.152733732,0.0,74.7610906023,174.442544739,4.36441890359,0.0,4.36441890359
 06/24  15:00:00,902.095793824,31.1714524262,478.667712579,0.0,74.7610906023,174.442544739,2.19139346199,0.0,2.19139346199
 06/24  16:00:00,950.387816845,30.9694572104,478.272577351,0.0,74.7610906023,174.442544739,4.36349216338,0.0,4.36349216338
 06/24  17:00:00,913.829396683,31.9239278358,478.856714586,0.0,24.9203635341,149.522181205,2.18871670551,0.0,2.18871670551
 06/24  18:00:00,823.46526274,20.4545303573,428.406266741,0.0,24.9203635341,149.522181205,2.18871453008,0.0,2.18871453008
 06/24  19:00:00,760.869117439,18.5541418501,399.171184985,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  20:00:00,620.592989099,12.3694188203,263.099187381,0.0,24.9203635341,149.522181205,2.18871076125,0.0,2.18871076125
 06/24  21:00:00,677.04972407,8.90567315077,293.047623284,0.0,24.9203635341,149.522181205,2.18965525517,0.0,2.18965525517
 06/24  22:00:00,397.218705948,3.86429190451,101.028986194,0.0,24.9203635341,149.522181205,2.18784692205,0.0,2.18784692205
 06/24  23:00:00,385.600269303,1.17708934176,93.6775636661,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  24:00:00,237.928550127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786704566,0.0,2.18786704566
 06/25  01:00:00,237.928186539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741242135,0.0,2.18741242135
 06/25  02:00:00,237.928185511,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  03:00:00,237.928186761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18732052989,0.0,2.18732052989
 06/25  04:00:00,250.15038317,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  05:00:00,274.595862971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858239738,0.0,2.18858239738
 06/25  06:00:00,297.852570348,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  07:00:00,296.665966536,0.0,0.0,0.0,24.9203635341,149.522181205,2.1873545583,0.0,2.1873545583
 06/25  08:00:00,610.559333794,13.7586509273,246.943866256,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  09:00:00,588.7006697,13.9155961729,261.594850201,0.0,24.9203635341,149.522181205,2.18741179115,0.0,2.18741179115
 06/25  10:00:00,768.819513239,22.1864812538,450.453483462,0.0,24.9203635341,149.522181205,2.18739454376,0.0,2.18739454376
 06/25  11:00:00,688.150323292,18.559343179,387.558543692,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  12:00:00,814.805122666,23.194879306,491.847522033,0.0,24.9203635341,149.522181205,2.18827449183,0.0,2.18827449183
 06/25  13:00:00,666.885234404,17.2990259563,372.079581945,0.0,24.9203635341,149.522181205,2.18957840489,0.0,2.18957840489
 06/25  14:00:00,799.996525523,22.2706760639,479.038410921,0.0,24.9203635341,149.522181205,2.18829902545,0.0,2.18829902545
 06/25  15:00:00,697.422715784,18.557657325,396.83334387,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  16:00:00,865.296537556,23.3417998581,493.303946439,0.0,24.9203635341,149.522181205,2.18744059741,0.0,2.18744059741
 06/25  17:00:00,781.212797459,18.6641012762,394.961597003,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  18:00:00,900.10397901,23.3263972545,491.460197049,0.0,24.9203635341,149.522181205,2.18743779839,0.0,2.18743779839
 06/25  19:00:00,755.727830695,18.6216347566,393.963492359,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,869.149582172,21.3521704439,463.200476359,0.0,24.9203635341,149.522181205,2.18738989899,0.0,2.18738989899
 06/25  21:00:00,778.924230336,17.2905682168,388.243443668,0.0,24.9203635341,149.522181205,2.18873396126,0.0,2.18873396126
 06/25  22:00:00,724.93735768,13.6100945415,356.478391321,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,356.762764843,0.941671473408,73.1948163588,0.0,24.9203635341,149.522181205,2.18739834448,0.0,2.18739834448
 06/25  24:00:00,582.116626357,13.6864699493,277.311120544,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/26  01:00:00,433.170248136,1.17708934176,103.629000482,0.0,24.9203635341,199.362908273,2.18785258433,0.0,2.18785258433
 06/26  02:00:00,694.430541696,12.4839221383,322.954738112,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  03:00:00,287.769271864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18742106825,0.0,2.18742106825
 06/26  04:00:00,299.991469527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786308307,0.0,2.18786308307
 06/26  05:00:00,349.357308716,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894872043,0.0,2.18894872043
 06/26  06:00:00,1047.80289343,36.9448771355,531.861576101,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  07:00:00,1100.74572746,29.1042720148,494.145841493,0.0,149.522181205,199.362908273,4.36750537326,0.0,4.36750537326
 06/26  08:00:00,1634.29197914,32.8796118735,475.662989203,0.0,448.566543614,448.566543614,8.74276161916,0.0,8.74276161916
 06/26  09:00:00,1590.57806551,38.3070903235,463.187110072,0.0,448.566543614,448.566543614,8.74759924433,0.0,8.74759924433
 06/26  10:00:00,1541.89239612,40.8821398127,460.814823249,0.0,448.566543614,448.566543614,8.74985530924,0.0,8.74985530924
 06/26  11:00:00,1543.70872418,42.8369771615,460.67342726,0.0,448.566543614,448.566543614,8.76382833744,0.0,8.76382833744
 06/26  12:00:00,1494.74712904,38.9760193561,465.409922101,0.0,448.566543614,398.725816546,13.1642189025,0.0,13.1642189025
 06/26  13:00:00,1550.32027617,44.9402478583,465.411007435,0.0,448.566543614,448.566543614,13.1516178652,0.0,13.1516178652
 06/26  14:00:00,1555.17068367,48.2770222449,468.251676556,0.0,448.566543614,448.566543614,6.56100196108,0.0,6.56100196108
 06/26  15:00:00,1560.74719049,52.4901537998,470.747337899,0.0,448.566543614,448.566543614,6.5588980686,0.0,6.5588980686
 06/26  16:00:00,1614.70794168,55.0812713901,473.913523348,0.0,448.566543614,448.566543614,10.9429315407,0.0,10.9429315407
 06/26  17:00:00,1495.69429887,48.1966085403,474.649015838,0.0,348.885089477,398.725816546,4.37332477126,0.0,4.37332477126
 06/26  18:00:00,1284.27783382,38.7632830347,469.449872946,0.0,249.203635341,299.044362409,6.54407205818,0.0,6.54407205818
 06/26  19:00:00,1257.6709702,35.3761533876,469.882131547,0.0,249.203635341,299.044362409,2.19227537753,0.0,2.19227537753
 06/26  20:00:00,1136.66217188,31.0371541363,477.102791803,0.0,149.522181205,249.203635341,4.36597240054,0.0,4.36597240054
 06/26  21:00:00,1139.81363304,29.7594112459,480.348635029,0.0,149.522181205,249.203635341,2.18900597292,0.0,2.18900597292
 06/26  22:00:00,728.910916711,13.6430392081,305.954962418,0.0,49.8407270682,199.362908273,2.18782816718,0.0,2.18782816718
 06/26  23:00:00,627.230421269,8.7003872913,250.344032698,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  24:00:00,513.014869436,5.18784041711,169.851576832,0.0,24.9203635341,199.362908273,2.18785720572,0.0,2.18785720572
 06/27  01:00:00,595.770512606,12.0559889199,244.703761611,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  02:00:00,287.7692683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784445322,0.0,2.18784445322
 06/27  03:00:00,287.769269064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782125031,0.0,2.18782125031
 06/27  04:00:00,299.991464996,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  05:00:00,498.306473972,1.17708934176,107.177184403,0.0,49.8407270682,199.362908273,2.18919647155,0.0,2.18919647155
 06/27  06:00:00,1032.50650837,37.9825399314,515.52753122,0.0,49.8407270682,199.362908273,2.18869415065,0.0,2.18869415065
 06/27  07:00:00,1099.49635884,29.1042720148,492.896483306,0.0,149.522181205,199.362908273,4.36752473334,0.0,4.36752473334
 06/27  08:00:00,1632.78593357,35.2966297432,471.739945353,0.0,448.566543614,448.566543614,8.74248518702,0.0,8.74248518702
 06/27  09:00:00,1588.19353302,42.1109155586,456.998773203,0.0,448.566543614,448.566543614,6.56615765747,0.0,6.56615765747
 06/27  10:00:00,1540.54975171,45.110432668,455.243907873,0.0,448.566543614,448.566543614,8.74963872207,0.0,8.74963872207
 06/27  11:00:00,1542.24053563,47.0478834377,454.994361776,0.0,448.566543614,448.566543614,10.9500514406,0.0,10.9500514406
 06/27  12:00:00,1491.72592347,42.3269515558,459.037817104,0.0,448.566543614,398.725816546,13.159689009,0.0,13.159689009
 06/27  13:00:00,1543.6764384,48.2222294247,455.253394112,0.0,448.566543614,448.566543614,10.964474169,0.0,10.964474169
 06/27  14:00:00,1547.15068171,50.6884312504,456.29779073,0.0,448.566543614,448.566543614,8.74084246579,0.0,8.74084246579
 06/27  15:00:00,1553.02958961,54.6487836225,458.973937541,0.0,448.566543614,448.566543614,6.55956804012,0.0,6.55956804012
 06/27  16:00:00,1606.80835792,56.898035063,462.607448164,0.0,448.566543614,448.566543614,8.75788170487,0.0,8.75788170487
 06/27  17:00:00,1489.75152664,50.2652739143,465.234042039,0.0,348.885089477,398.725816546,6.55025396934,0.0,6.55025396934
 06/27  18:00:00,1282.97434649,39.362265057,467.07861433,0.0,249.203635341,299.044362409,4.36912019356,0.0,4.36912019356
 06/27  19:00:00,1257.91626826,35.208305163,470.29528488,0.0,249.203635341,299.044362409,4.3637798536,0.0,4.3637798536
 06/27  20:00:00,1138.73496616,30.6167780068,479.595973091,0.0,149.522181205,249.203635341,4.36593397094,0.0,4.36593397094
 06/27  21:00:00,1142.96990545,29.4918093522,483.772514059,0.0,149.522181205,249.203635341,2.18900135193,0.0,2.18900135193
 06/27  22:00:00,667.977008249,12.2171285954,255.272482268,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/27  23:00:00,407.859727346,0.975664747438,79.6089899387,0.0,24.9203635341,199.362908273,2.18780120698,0.0,2.18780120698
 06/27  24:00:00,616.588503772,11.203276144,265.920954846,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,491.094427599,2.09359423583,159.535002201,0.0,24.9203635341,199.362908273,2.18783364255,0.0,2.18783364255
 06/28  02:00:00,637.847095322,11.5928757135,285.294102972,0.0,24.9203635341,199.362908273,2.18786681447,0.0,2.18786681447
 06/28  03:00:00,287.769264729,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  04:00:00,299.99146447,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877214787,0.0,2.1877214787
 06/28  05:00:00,438.334501441,0.78472622784,61.1292261825,0.0,49.8407270682,199.362908273,2.18916815141,0.0,2.18916815141
 06/28  06:00:00,1039.48591711,37.5336886321,522.955795844,0.0,49.8407270682,199.362908273,2.1885770722,0.0,2.1885770722
 06/28  07:00:00,1094.93672166,29.1173543793,488.32377415,0.0,149.522181205,199.362908273,4.36698842269,0.0,4.36698842269
 06/28  08:00:00,1630.09480989,37.7741690427,466.571303204,0.0,448.566543614,448.566543614,6.56222087054,0.0,6.56222087054
 06/28  09:00:00,1591.9536698,42.665926065,460.20392363,0.0,448.566543614,448.566543614,8.74733604188,0.0,8.74733604188
 06/28  10:00:00,1547.79871961,47.2247597499,460.523657486,0.0,448.566543614,448.566543614,8.74822800829,0.0,8.74822800829
 06/28  11:00:00,1551.49031938,49.162921998,463.092440521,0.0,448.566543614,448.566543614,10.9479868418,0.0,10.9479868418
 06/28  12:00:00,1499.39227453,43.7284933782,466.162202523,0.0,448.566543614,398.725816546,10.9734489253,0.0,10.9734489253
 06/28  13:00:00,1557.36130029,49.7514169518,468.942810335,0.0,448.566543614,448.566543614,13.1514698312,0.0,13.1514698312
 06/28  14:00:00,1565.45143251,53.4682209635,475.079876519,0.0,448.566543614,448.566543614,6.56096655595,0.0,6.56096655595
 06/28  15:00:00,1573.9942313,57.6112673124,480.478096541,0.0,448.566543614,448.566543614,6.55877073217,0.0,6.55877073217
 06/28  16:00:00,1625.70733006,60.2514458618,478.808909852,0.0,448.566543614,448.566543614,10.9423540416,0.0,10.9423540416
 06/28  17:00:00,1502.50485283,52.0864318307,478.315550115,0.0,348.885089477,398.725816546,4.37311987309,0.0,4.37311987309
 06/28  18:00:00,1286.70355699,41.0359464778,471.006755488,0.0,249.203635341,299.044362409,6.54372391701,0.0,6.54372391701
 06/28  19:00:00,1259.49457803,37.0243016423,470.087720599,0.0,249.203635341,299.044362409,2.19215430558,0.0,2.19215430558
 06/28  20:00:00,1135.86350444,31.3757729244,475.965524521,0.0,149.522181205,249.203635341,4.3656917411,0.0,4.3656917411
 06/28  21:00:00,1138.22689159,30.1184259739,478.402887674,0.0,149.522181205,249.203635341,2.18913906541,0.0,2.18913906541
 06/28  22:00:00,674.240921928,12.1407531875,261.633173449,0.0,49.8407270682,199.362908273,2.18786195037,0.0,2.18786195037
 06/28  23:00:00,674.375726502,13.7194146159,300.708186423,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  24:00:00,721.050705907,13.142737792,340.63252692,0.0,24.9203635341,199.362908273,2.18785841622,0.0,2.18785841622
 06/29  01:00:00,420.522330145,1.13365860048,92.3808212299,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  02:00:00,590.1277159,10.0380546492,241.925583885,0.0,24.9203635341,199.362908273,2.18784904466,0.0,2.18784904466
 06/29  03:00:00,287.769263282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784084074,0.0,2.18784084074
 06/29  04:00:00,299.991459729,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  05:00:00,490.353578451,1.17708934176,99.2243126087,0.0,49.8407270682,199.362908273,2.18912755526,0.0,2.18912755526
 06/29  06:00:00,1042.03353643,38.5338764063,524.503230184,0.0,49.8407270682,199.362908273,2.1885140933,0.0,2.1885140933
 06/29  07:00:00,1092.22855567,29.1096980304,485.623274115,0.0,149.522181205,199.362908273,4.36707377464,0.0,4.36707377464
 06/29  08:00:00,1632.41199197,37.2614055591,469.401267141,0.0,448.566543614,448.566543614,6.56190609471,0.0,6.56190609471
 06/29  09:00:00,1600.11598425,43.4757886352,468.403524371,0.0,448.566543614,448.566543614,8.74736851776,0.0,8.74736851776
 06/29  10:00:00,1561.02739881,46.9650260936,476.764454712,0.0,448.566543614,448.566543614,8.74811013755,0.0,8.74811013755
 06/29  11:00:00,1571.59719895,50.0319626338,486.040176974,0.0,448.566543614,448.566543614,10.9477610442,0.0,10.9477610442
 06/29  12:00:00,1514.7953545,45.0778200877,483.792930221,0.0,448.566543614,398.725816546,13.1565525436,0.0,13.1565525436
 06/29  13:00:00,1577.92163413,52.5460945215,488.927378691,0.0,448.566543614,448.566543614,10.9646749397,0.0,10.9646749397
 06/29  14:00:00,1579.17266355,55.1687794671,484.295703493,0.0,448.566543614,448.566543614,6.56031423229,0.0,6.56031423229
 06/29  15:00:00,1574.05996496,57.9015454843,476.358727951,0.0,448.566543614,448.566543614,8.73858026155,0.0,8.73858026155
 06/29  16:00:00,1627.29043023,60.2720795537,478.113760282,0.0,448.566543614,448.566543614,8.757808144,0.0,8.757808144
 06/29  17:00:00,1515.10989125,52.3643077531,486.521673468,0.0,348.885089477,398.725816546,6.55038781905,0.0,6.55038781905
 06/29  18:00:00,1299.64984077,39.3454530803,487.235883996,0.0,249.203635341,299.044362409,4.36905729444,0.0,4.36905729444
 06/29  19:00:00,1260.6995412,35.36294545,474.435459246,0.0,249.203635341,299.044362409,2.1920950279,0.0,2.1920950279
 06/29  20:00:00,1137.22790048,31.1270896071,477.578614837,0.0,149.522181205,249.203635341,4.36596066869,0.0,4.36596066869
 06/29  21:00:00,1140.22314755,30.1713712872,480.346202787,0.0,149.522181205,249.203635341,2.18901196398,0.0,2.18901196398
 06/29  22:00:00,724.937946075,13.7194146159,301.9056271,0.0,49.8407270682,199.362908273,2.18783470846,0.0,2.18783470846
 06/29  23:00:00,630.281720418,9.37515489372,255.008390081,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  24:00:00,529.583488866,5.34478566268,180.850612157,0.0,24.9203635341,199.362908273,2.18782707902,0.0,2.18782707902
 06/30  01:00:00,710.74659078,13.142737792,330.681787146,0.0,24.9203635341,199.362908273,2.18784959588,0.0,2.18784959588
 06/30  02:00:00,287.769259274,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  03:00:00,517.077628078,7.53061364523,175.858498167,0.0,24.9203635341,199.362908273,2.18769655684,0.0,2.18769655684
 06/30  04:00:00,409.574584815,4.25665501843,87.5961890281,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  05:00:00,349.357291081,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903076116,0.0,2.18903076116
 06/30  06:00:00,1048.92053525,38.8069193146,531.117190316,0.0,49.8407270682,199.362908273,2.18865637538,0.0,2.18865637538
 06/30  07:00:00,1095.38514354,29.1042720148,488.785298023,0.0,149.522181205,199.362908273,4.36778305872,0.0,4.36778305872
 06/30  08:00:00,1630.43405762,36.5920399584,468.09271587,0.0,448.566543614,448.566543614,8.74255825009,0.0,8.74255825009
 06/30  09:00:00,1593.97992024,40.1746791512,464.721458444,0.0,448.566543614,448.566543614,6.56489695926,0.0,6.56489695926
 06/30  10:00:00,1548.58948121,43.8171776432,464.961396333,0.0,448.566543614,448.566543614,8.74924383312,0.0,8.74924383312
 06/30  11:00:00,1551.30103835,46.1076190323,466.182553387,0.0,448.566543614,448.566543614,10.9490446403,0.0,10.9490446403
 06/30  12:00:00,1500.71061015,42.3515068401,469.384165178,0.0,448.566543614,398.725816546,13.1577770669,0.0,13.1577770669
 06/30  13:00:00,1559.64775863,49.5432566423,472.037463689,0.0,448.566543614,448.566543614,10.964059658,0.0,10.964059658
 06/30  14:00:00,1565.47137848,52.5567519604,476.142867523,0.0,448.566543614,448.566543614,6.55986226049,0.0,6.55986226049
 06/30  15:00:00,1574.24766541,56.091866477,482.292615294,0.0,448.566543614,448.566543614,8.73828864782,0.0,8.73828864782
 06/30  16:00:00,1623.33325222,56.3266634624,481.418674724,0.0,448.566543614,448.566543614,8.75726798771,0.0,8.75726798771
 06/30  17:00:00,1504.45962121,50.5543733419,482.533175384,0.0,348.885089477,398.725816546,6.55028169503,0.0,6.55028169503
 06/30  18:00:00,1290.07960244,39.4442014235,476.755785283,0.0,249.203635341,299.044362409,4.36869830375,0.0,4.36869830375
 06/30  19:00:00,1261.01037852,34.6243343184,474.236286753,0.0,249.203635341,299.044362409,4.36364144192,0.0,4.36364144192
 06/30  20:00:00,1136.50058951,30.9904812678,476.987921012,0.0,149.522181205,249.203635341,2.19301369464,0.0,2.19301369464
 06/30  21:00:00,1139.59412897,30.0422149192,479.846344806,0.0,149.522181205,249.203635341,2.18914640202,0.0,2.18914640202
 06/30  22:00:00,728.887943837,13.5666638002,306.008376004,0.0,49.8407270682,199.362908273,2.18784431112,0.0,2.18784431112
 06/30  23:00:00,635.805272814,9.37515489372,260.531943633,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  24:00:00,552.381487462,5.47207800908,199.013378814,0.0,24.9203635341,199.362908273,2.18777980392,0.0,2.18777980392
 07/01  01:00:00,589.475717916,12.3566297919,285.999706233,0.0,24.9203635341,149.522181205,2.18779916559,0.0,2.18779916559
 07/01  02:00:00,237.928529526,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.928531546,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878184521,0.0,2.1878184521
 07/01  04:00:00,250.15072824,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  05:00:00,274.596196184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914479358,0.0,2.18914479358
 07/01  06:00:00,1039.39043258,38.2248838403,522.169127027,0.0,49.8407270682,199.362908273,2.18844871084,0.0,2.18844871084
 07/01  07:00:00,994.949766289,29.1042720148,488.034246238,0.0,49.8407270682,199.362908273,2.19027674705,0.0,2.19027674705
 07/01  08:00:00,1236.37212654,29.8209821813,479.534830031,0.0,249.203635341,249.203635341,4.36411280121,0.0,4.36411280121
 07/01  09:00:00,1196.54903706,32.2456589602,473.951512458,0.0,249.203635341,249.203635341,4.36918702854,0.0,4.36918702854
 07/01  10:00:00,1147.26178513,33.8401526745,471.959272016,0.0,249.203635341,249.203635341,4.36772202992,0.0,4.36772202992
 07/01  11:00:00,1147.09515953,34.1965627592,471.434805566,0.0,249.203635341,249.203635341,4.37098199865,0.0,4.37098199865
 07/01  12:00:00,1147.75544235,34.4201722313,471.872551708,0.0,249.203635341,249.203635341,6.54247290286,0.0,6.54247290286
 07/01  13:00:00,1148.71926759,34.7173625721,472.539544584,0.0,249.203635341,249.203635341,2.19394994776,0.0,2.19394994776
 07/01  14:00:00,899.316269429,33.434370648,473.624605308,0.0,74.7610906023,174.442544739,4.36398458304,0.0,4.36398458304
 07/01  15:00:00,899.997819064,34.2917913123,473.449449069,0.0,74.7610906023,174.442544739,2.19097022042,0.0,2.19097022042
 07/01  16:00:00,948.276111425,34.4246970308,472.705686844,0.0,74.7610906023,174.442544739,4.36333215009,0.0,4.36333215009
 07/01  17:00:00,911.30825067,33.0969766508,475.162546851,0.0,24.9203635341,149.522181205,2.1886534724,0.0,2.1886534724
 07/01  18:00:00,795.419838642,19.481834642,404.853672727,0.0,24.9203635341,149.522181205,2.18869726427,0.0,2.18869726427
 07/01  19:00:00,757.21646357,18.5542354582,395.518464603,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  20:00:00,749.611591176,15.9080883454,363.18558352,0.0,24.9203635341,149.522181205,2.18846144105,0.0,2.18846144105
 07/01  21:00:00,703.497596899,10.2124439438,307.379313434,0.0,24.9203635341,149.522181205,2.18920205562,0.0,2.18920205562
 07/01  22:00:00,854.64750953,13.839220765,471.142142431,0.0,24.9203635341,149.522181205,2.18783991808,0.0,2.18783991808
 07/01  23:00:00,342.308972172,0.78472622784,64.3102680499,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  24:00:00,284.998654693,0.39236311392,33.146132942,0.0,24.9203635341,149.522181205,2.18782439202,0.0,2.18782439202
 07/02  01:00:00,237.92817075,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  02:00:00,387.720115302,1.17708934176,108.019959486,0.0,24.9203635341,149.522181205,2.18739928172,0.0,2.18739928172
 07/02  03:00:00,237.928170916,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,250.1503689,0.0,0.0,0.0,24.9203635341,149.522181205,2.187368909,0.0,2.187368909
 07/02  05:00:00,274.59583669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851309908,0.0,2.18851309908
 07/02  06:00:00,297.852554713,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,652.02195058,15.4655073646,279.607527127,0.0,24.9203635341,149.522181205,2.18740417895,0.0,2.18740417895
 07/02  08:00:00,866.089016229,23.2057437676,457.56590478,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,734.19890554,18.6552465986,384.623166212,0.0,24.9203635341,149.522181205,2.18737406607,0.0,2.18737406607
 07/02  10:00:00,809.913742819,23.2780778048,486.873681899,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,691.487608223,18.7454552798,390.70973769,0.0,24.9203635341,149.522181205,2.18826247363,0.0,2.18826247363
 07/02  12:00:00,814.595860866,23.2486205994,491.584541189,0.0,24.9203635341,149.522181205,2.18827459793,0.0,2.18827459793
 07/02  13:00:00,693.558515454,18.6992457502,392.825783373,0.0,24.9203635341,149.522181205,2.18957397898,0.0,2.18957397898
 07/02  14:00:00,814.114444846,23.3498106346,491.001936857,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  15:00:00,691.758674587,19.0327175074,390.694255956,0.0,24.9203635341,149.522181205,2.18740356554,0.0,2.18740356554
 07/02  16:00:00,862.825203807,23.3703043867,490.804124407,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,778.789651932,18.759182296,392.443384043,0.0,24.9203635341,149.522181205,2.18740277599,0.0,2.18740277599
 07/02  18:00:00,900.561138552,23.2634991658,491.980270884,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  19:00:00,725.195457855,16.4901392908,367.481898879,0.0,24.9203635341,149.522181205,2.18740195934,0.0,2.18740195934
 07/02  20:00:00,891.983859086,20.3012695866,474.438492377,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  21:00:00,762.719082878,12.1669107285,367.394537682,0.0,24.9203635341,149.522181205,2.1886749664,0.0,2.1886749664
 07/02  22:00:00,808.293586049,13.1532238667,429.441370799,0.0,24.9203635341,149.522181205,2.18740586455,0.0,2.18740586455
 07/02  23:00:00,603.769248655,10.0321374439,276.28269166,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,488.980318259,5.04138124626,187.698411023,0.0,24.9203635341,149.522181205,2.18739501331,0.0,2.18739501331
 07/03  01:00:00,332.380614098,0.39236311392,30.6873742044,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  02:00:00,605.904970422,8.51331003685,247.09858647,0.0,24.9203635341,199.362908273,2.18776623605,0.0,2.18776623605
 07/03  03:00:00,405.920050267,3.86429190451,96.5562214045,0.0,24.9203635341,199.362908273,2.18769052735,0.0,2.18769052735
 07/03  04:00:00,299.991449682,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  05:00:00,349.357280173,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889120165,0.0,2.1889120165
 07/03  06:00:00,1046.85737003,37.7087737112,530.152180441,0.0,49.8407270682,199.362908273,2.18849914503,0.0,2.18849914503
 07/03  07:00:00,1093.73021023,30.0611476789,486.173516798,0.0,149.522181205,199.362908273,4.36688092516,0.0,4.36688092516
 07/03  08:00:00,1630.35510107,37.3235082685,467.282343705,0.0,448.566543614,448.566543614,6.56124133294,0.0,6.56124133294
 07/03  09:00:00,1594.45765907,42.992239372,462.381691813,0.0,448.566543614,448.566543614,8.74617147519,0.0,8.74617147519
 07/03  10:00:00,1547.48776178,46.3290637714,460.963407743,0.0,448.566543614,448.566543614,8.74889020263,0.0,8.74889020263
 07/03  11:00:00,1548.86193711,47.6777833098,461.057896842,0.0,448.566543614,448.566543614,10.9466327213,0.0,10.9466327213
 07/03  12:00:00,1497.02698744,43.0211447074,463.679289089,0.0,448.566543614,398.725816546,10.9692100739,0.0,10.9692100739
 07/03  13:00:00,1552.98191133,48.6621268056,464.751140345,0.0,448.566543614,448.566543614,13.1497455854,0.0,13.1497455854
 07/03  14:00:00,1559.98100985,52.397872087,469.723638465,0.0,448.566543614,448.566543614,6.56013748083,0.0,6.56013748083
 07/03  15:00:00,1571.71741762,58.0338409445,477.566925666,0.0,448.566543614,448.566543614,6.55776960768,0.0,6.55776960768
 07/03  16:00:00,1627.74848958,61.3795202324,479.428175964,0.0,448.566543614,448.566543614,10.9411514485,0.0,10.9411514485
 07/03  17:00:00,1503.61959648,53.1857777138,477.669888329,0.0,348.885089477,398.725816546,4.37295576378,0.0,4.37295576378
 07/03  18:00:00,1284.11342428,39.3697926358,469.815336038,0.0,249.203635341,299.044362409,4.36885853057,0.0,4.36885853057
 07/03  19:00:00,1258.30935272,35.5270027629,470.369718434,0.0,249.203635341,299.044362409,4.36412835851,0.0,4.36412835851
 07/03  20:00:00,1135.11270981,31.759124752,474.831421019,0.0,149.522181205,249.203635341,4.36562082015,0.0,4.36562082015
 07/03  21:00:00,1138.17527393,30.7800337371,477.689682603,0.0,149.522181205,249.203635341,2.18912841931,0.0,2.18912841931
 07/03  22:00:00,709.992778375,12.0034260977,288.720804103,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/03  23:00:00,778.365473789,12.3758133345,374.745735425,0.0,24.9203635341,199.362908273,2.18782047556,0.0,2.18782047556
 07/03  24:00:00,813.768310506,14.0817023223,417.672913094,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/04  01:00:00,568.608008993,12.3789837136,266.21073696,0.0,24.9203635341,149.522181205,2.18738583166,0.0,2.18738583166
 07/04  02:00:00,434.825708561,1.67926801087,136.596847565,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,587.377193312,11.5928757135,284.665299606,0.0,24.9203635341,149.522181205,2.18737888523,0.0,2.18737888523
 07/04  04:00:00,384.29129673,1.17708934176,92.3689702617,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  05:00:00,274.59582848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866692906,0.0,2.18866692906
 07/04  06:00:00,580.768707096,10.5950364257,222.397382646,0.0,24.9203635341,149.522181205,2.18730990727,0.0,2.18730990727
 07/04  07:00:00,395.319778521,3.78929826888,78.3060815561,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  08:00:00,517.960585482,9.27706411524,176.55700592,0.0,24.9203635341,149.522181205,2.18739094435,0.0,2.18739094435
 07/04  09:00:00,702.386874861,17.7048944417,354.882796912,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  10:00:00,736.305069185,20.8733942593,424.534835426,0.0,24.9203635341,149.522181205,2.18738337266,0.0,2.18738337266
 07/04  11:00:00,570.022877504,12.4257669164,285.984164671,0.0,24.9203635341,149.522181205,2.18824326819,0.0,2.18824326819
 07/04  12:00:00,828.45430299,21.9661078825,496.762918857,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  13:00:00,779.137415984,18.6206647036,451.455863688,0.0,24.9203635341,149.522181205,2.18951891912,0.0,2.18951891912
 07/04  14:00:00,852.522022091,23.2664940097,515.988697619,0.0,24.9203635341,149.522181205,2.18822998028,0.0,2.18822998028
 07/04  15:00:00,772.35968387,18.5963225915,444.737731697,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  16:00:00,895.861996332,23.2667136776,510.453772517,0.0,24.9203635341,149.522181205,2.18738283294,0.0,2.18738283294
 07/04  17:00:00,857.475121019,18.5831767334,444.320565731,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  18:00:00,941.489083702,23.1948082405,519.483412657,0.0,24.9203635341,149.522181205,2.18737522003,0.0,2.18737522003
 07/04  19:00:00,749.674587291,14.405598734,374.73395031,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,793.427060397,14.19549339,387.512847134,0.0,24.9203635341,149.522181205,2.18739677876,0.0,2.18739677876
 07/04  21:00:00,746.911497381,11.2099009536,366.172126579,0.0,24.9203635341,149.522181205,2.18864144453,0.0,2.18864144453
 07/04  22:00:00,708.111661588,13.2219258575,342.761261661,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  23:00:00,580.060409221,6.89050242448,246.784783355,0.0,24.9203635341,149.522181205,2.18738668256,0.0,2.18738668256
 07/04  24:00:00,507.174892846,5.16168287618,201.257156459,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/05  01:00:00,682.918030368,11.9840464229,308.836346115,0.0,24.9203635341,199.362908273,2.18781671183,0.0,2.18781671183
 07/05  02:00:00,287.769247921,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  03:00:00,856.327706661,12.3698794111,468.117812934,0.0,24.9203635341,199.362908273,2.18782235709,0.0,2.18782235709
 07/05  04:00:00,346.654042503,0.39236311392,32.7386080022,0.0,24.9203635341,199.362908273,2.18775707738,0.0,2.18775707738
 07/05  05:00:00,446.116100695,0.78472622784,68.9108459247,0.0,49.8407270682,199.362908273,2.18895212176,0.0,2.18895212176
 07/05  06:00:00,1050.47710052,37.979539725,533.501152644,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/05  07:00:00,1092.25452514,29.3897577811,485.36924002,0.0,149.522181205,199.362908273,4.36715640663,0.0,4.36715640663
