Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/05  08:00:00,1632.26056724,33.5912631323,472.920085366,0.0,448.566543614,448.566543614,8.74178398516,0.0,8.74178398516
 07/05  09:00:00,1595.28649236,35.6100027509,470.592797133,0.0,448.566543614,448.566543614,8.74601779797,0.0,8.74601779797
 07/05  10:00:00,1545.6946421,36.3240075291,469.175377482,0.0,448.566543614,448.566543614,6.56633331112,0.0,6.56633331112
 07/05  11:00:00,1541.0808593,37.9661566055,462.916600767,0.0,448.566543614,448.566543614,10.947950555,0.0,10.947950555
 07/05  12:00:00,1492.26679432,36.3937862027,465.512073512,0.0,448.566543614,398.725816546,13.1554268398,0.0,13.1554268398
 07/05  13:00:00,1540.90567424,41.8528807523,458.852206341,0.0,448.566543614,448.566543614,10.9630713524,0.0,10.9630713524
 07/05  14:00:00,1540.39029997,40.9590077626,459.237810767,0.0,448.566543614,448.566543614,6.55943625822,0.0,6.55943625822
 07/05  15:00:00,1539.29632152,40.5811659159,458.522032234,0.0,448.566543614,448.566543614,8.73803357787,0.0,8.73803357787
 07/05  16:00:00,1585.82422287,41.7362871056,455.002111285,0.0,448.566543614,448.566543614,8.75681695256,0.0,8.75681695256
 07/05  17:00:00,1476.32700548,37.1191444938,462.984025097,0.0,348.885089477,398.725816546,4.37290283801,0.0,4.37290283801
 07/05  18:00:00,1285.19164847,31.234724173,477.097776082,0.0,249.203635341,299.044362409,6.54327888496,0.0,6.54327888496
 07/05  19:00:00,1263.57426514,30.3565680632,480.805080534,0.0,249.203635341,299.044362409,2.19199012753,0.0,2.19199012753
 07/05  20:00:00,1143.69867963,29.1760862085,486.000444584,0.0,149.522181205,249.203635341,4.36575812227,0.0,4.36575812227
 07/05  21:00:00,1149.84781147,29.1042720148,491.037988965,0.0,149.522181205,249.203635341,2.18894130289,0.0,2.18894130289
 07/05  22:00:00,349.356204608,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/05  23:00:00,299.991446147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773019944,0.0,2.18773019944
 07/05  24:00:00,287.769249081,0.0,0.0,0.0,24.9203635341,199.362908273,2.187735283,0.0,2.187735283
 07/06  01:00:00,287.76924513,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,287.769247211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773557303,0.0,2.18773557303
 07/06  03:00:00,287.769245726,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  04:00:00,299.991444072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773779369,0.0,2.18773779369
 07/06  05:00:00,349.357269986,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910766025,0.0,2.18910766025
 07/06  06:00:00,1023.28452583,36.0425421754,508.245264765,0.0,49.8407270682,199.362908273,2.62133186107,0.432701142753,2.18863071832
 07/06  07:00:00,1108.25297994,29.1042720148,501.65318855,0.0,149.522181205,199.362908273,4.36724776705,0.0,4.36724776705
 07/06  08:00:00,1639.43301978,34.2025707206,479.481245491,0.0,448.566543614,448.566543614,6.56086289766,0.0,6.56086289766
 07/06  09:00:00,1592.93732194,36.9987387291,466.854907098,0.0,448.566543614,448.566543614,8.74631465198,0.0,8.74631465198
 07/06  10:00:00,1538.24661686,40.6969634301,457.354413968,0.0,448.566543614,448.566543614,8.74831277999,0.0,8.74831277999
 07/06  11:00:00,1538.78360516,42.6508034357,455.934716806,0.0,448.566543614,448.566543614,8.76033301209,0.0,8.76033301209
 07/06  12:00:00,1491.21204091,38.0293088122,462.821832236,0.0,448.566543614,398.725816546,13.1588031259,0.0,13.1588031259
 07/06  13:00:00,1544.46036797,43.4898112076,460.769976405,0.0,448.566543614,448.566543614,10.9611339003,0.0,10.9611339003
 07/06  14:00:00,1544.52092333,44.7712684709,459.556193556,0.0,448.566543614,448.566543614,8.73952208323,0.0,8.73952208323
 07/06  15:00:00,1545.51568199,47.6211966547,457.701379758,0.0,448.566543614,448.566543614,6.55817171735,0.0,6.55817171735
 07/06  16:00:00,1599.56858345,49.5293234198,461.596588434,0.0,448.566543614,448.566543614,8.75629267911,0.0,8.75629267911
 07/06  17:00:00,1483.18087863,42.3830884406,465.12246433,0.0,348.885089477,398.725816546,6.54976625502,0.0,6.54976625502
 07/06  18:00:00,1281.55038496,34.9695382651,469.721707993,0.0,249.203635341,299.044362409,4.36830269146,0.0,4.36830269146
 07/06  19:00:00,1259.39531496,32.0314367445,474.951267557,0.0,249.203635341,299.044362409,2.192030991,0.0,2.192030991
 07/06  20:00:00,1140.30030321,29.3731560204,482.405007812,0.0,149.522181205,249.203635341,4.36571673028,0.0,4.36571673028
 07/06  21:00:00,1146.23805312,29.1042720148,487.428234138,0.0,149.522181205,249.203635341,2.18891607135,0.0,2.18891607135
 07/06  22:00:00,349.356204081,0.0,0.0,0.0,49.8407270682,199.362908273,2.18769799864,0.0,2.18769799864
 07/06  23:00:00,299.991442903,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  24:00:00,287.769246945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769983393,0.0,2.18769983393
 07/07  01:00:00,287.769244238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769787849,0.0,2.18769787849
 07/07  02:00:00,287.769243649,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  03:00:00,287.769245234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769702891,0.0,2.18769702891
 07/07  04:00:00,471.684613851,1.17708934176,129.92114279,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  05:00:00,349.357265994,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906842109,0.0,2.18906842109
 07/07  06:00:00,1016.16878631,37.5163519352,499.656030796,0.0,49.8407270682,199.362908273,2.1886435892,0.0,2.1886435892
 07/07  07:00:00,1101.91708879,29.1042720148,495.317304538,0.0,149.522181205,199.362908273,4.36703015988,0.0,4.36703015988
 07/07  08:00:00,1630.20573528,37.1277563437,467.328789347,0.0,448.566543614,448.566543614,6.56082655031,0.0,6.56082655031
 07/07  09:00:00,1589.3872155,39.1393231853,461.164230539,0.0,448.566543614,448.566543614,8.74577933882,0.0,8.74577933882
 07/07  10:00:00,1539.94621907,41.2115733581,458.539422898,0.0,448.566543614,448.566543614,8.74821084337,0.0,8.74821084337
 07/07  11:00:00,1541.64869459,44.0115845106,457.439046962,0.0,448.566543614,448.566543614,10.9452712833,0.0,10.9452712833
 07/07  12:00:00,1492.5909284,38.9788153931,463.251225288,0.0,448.566543614,398.725816546,10.9688353459,0.0,10.9688353459
 07/07  13:00:00,1545.76295329,45.3925236111,460.169876639,0.0,448.566543614,448.566543614,10.9596556722,0.0,10.9596556722
 07/07  14:00:00,1546.17062038,44.3286022109,461.648573729,0.0,448.566543614,448.566543614,8.73888794528,0.0,8.73888794528
 07/07  15:00:00,1547.82743521,46.7593189719,461.130362281,0.0,448.566543614,448.566543614,6.55820811731,0.0,6.55820811731
 07/07  16:00:00,1599.19186612,47.7414085084,463.362784578,0.0,448.566543614,448.566543614,8.75621882332,0.0,8.75621882332
 07/07  17:00:00,1483.4337839,42.4219843655,465.137726901,0.0,348.885089477,398.725816546,6.54915939576,0.0,6.54915939576
 07/07  18:00:00,1283.56057269,33.2911425421,473.52921499,0.0,249.203635341,299.044362409,4.3689099449,0.0,4.3689099449
 07/07  19:00:00,1259.6033181,31.1779722562,476.012740109,0.0,249.203635341,299.044362409,4.3638252909,0.0,4.3638252909
 07/07  20:00:00,1137.21895566,29.2410270376,479.455795314,0.0,149.522181205,249.203635341,2.1925315428,0.0,2.1925315428
 07/07  21:00:00,1139.68361042,29.1042720148,480.87379488,0.0,149.522181205,249.203635341,2.18895704972,0.0,2.18895704972
 07/07  22:00:00,349.356202233,0.0,0.0,0.0,49.8407270682,199.362908273,2.18776493072,0.0,2.18776493072
 07/07  23:00:00,299.991442044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764699502,0.0,2.18764699502
 07/07  24:00:00,287.769244004,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/08  01:00:00,237.928516318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764267781,0.0,2.18764267781
 07/08  02:00:00,237.928514153,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  03:00:00,237.928516202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763893904,0.0,2.18763893904
 07/08  04:00:00,250.150712915,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  05:00:00,490.207969035,1.17708934176,173.83965676,0.0,24.9203635341,149.522181205,2.18909268861,0.0,2.18909268861
 07/08  06:00:00,1028.66492777,39.2586401324,510.465043262,0.0,49.8407270682,199.362908273,2.18865097542,0.0,2.18865097542
 07/08  07:00:00,991.154705487,29.1494555252,484.194035918,0.0,49.8407270682,199.362908273,2.19015411288,0.0,2.19015411288
 07/08  08:00:00,1235.78492131,29.7763630372,478.992290105,0.0,249.203635341,249.203635341,4.36372203351,0.0,4.36372203351
 07/08  09:00:00,1198.8233781,30.5336385998,477.93793849,0.0,249.203635341,249.203635341,4.36860343811,0.0,4.36860343811
 07/08  10:00:00,1150.0110099,31.1084324018,477.440276053,0.0,249.203635341,249.203635341,4.36705239426,0.0,4.36705239426
 07/08  11:00:00,1149.62747692,31.7528286337,476.410928039,0.0,249.203635341,249.203635341,4.37014728329,0.0,4.37014728329
 07/08  12:00:00,1146.99224978,32.7504589678,472.779135437,0.0,249.203635341,249.203635341,4.36775299995,0.0,4.36775299995
 07/08  13:00:00,1148.31269865,33.1856061569,473.664791342,0.0,249.203635341,249.203635341,4.36692287694,0.0,4.36692287694
 07/08  14:00:00,902.41834865,31.9976842531,478.163414849,0.0,74.7610906023,174.442544739,4.36362028517,0.0,4.36362028517
 07/08  15:00:00,902.09610483,31.9792397013,477.860327355,0.0,74.7610906023,174.442544739,2.19121865303,0.0,2.19121865303
 07/08  16:00:00,950.223320158,31.9067492343,477.170885771,0.0,74.7610906023,174.442544739,4.36298545815,0.0,4.36298545815
 07/08  17:00:00,913.763114387,30.2608037589,480.453605943,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  18:00:00,794.177161932,19.5195892252,403.565811909,0.0,24.9203635341,149.522181205,2.18866618334,0.0,2.18866618334
 07/08  19:00:00,754.960032183,18.5863784908,393.229910113,0.0,24.9203635341,149.522181205,2.188280234,0.0,2.188280234
 07/08  20:00:00,681.240867053,14.1117777298,309.318818163,0.0,24.9203635341,149.522181205,2.18835146843,0.0,2.18835146843
 07/08  21:00:00,603.107297421,9.80140733835,244.456390651,0.0,24.9203635341,149.522181205,2.18936404036,0.0,2.18936404036
 07/08  22:00:00,558.126665431,6.71135558696,212.584960205,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  23:00:00,523.899858381,5.64819007909,209.503494893,0.0,24.9203635341,149.522181205,2.18779323163,0.0,2.18779323163
 07/08  24:00:00,237.928515552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775328462,0.0,2.18775328462
 07/09  01:00:00,237.928158766,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  02:00:00,237.928159887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18735845817,0.0,2.18735845817
 07/09  03:00:00,237.928158721,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150357708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736540659,0.0,2.18736540659
 07/09  05:00:00,274.595814046,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  06:00:00,306.396211305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18728995713,0.0,2.18728995713
 07/09  07:00:00,634.74433896,10.837819103,263.67355905,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  08:00:00,803.434121277,12.769277391,404.040362756,0.0,24.9203635341,149.522181205,2.18736997927,0.0,2.18736997927
 07/09  09:00:00,924.880719799,22.043842969,540.943374732,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  10:00:00,847.973340525,19.0161205063,518.963101714,0.0,24.9203635341,149.522181205,2.18736219813,0.0,2.18736219813
 07/09  11:00:00,890.322140436,22.9704697479,553.617909963,0.0,24.9203635341,149.522181205,2.18823274492,0.0,2.18823274492
 07/09  12:00:00,848.018423625,18.9836838943,519.0668368,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  13:00:00,898.820416107,22.7461927513,562.388708154,0.0,24.9203635341,149.522181205,2.18950118416,0.0,2.18950118416
 07/09  14:00:00,848.841460736,18.8811297521,520.044482839,0.0,24.9203635341,149.522181205,2.18822650924,0.0,2.18822650924
 07/09  15:00:00,897.557368817,22.9108148604,560.914091164,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  16:00:00,907.344712957,19.1562928999,529.31601564,0.0,24.9203635341,149.522181205,2.18735567131,0.0,2.18735567131
 07/09  17:00:00,974.488548952,22.9467532116,552.255271538,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  18:00:00,911.734750447,18.9375359873,497.289563222,0.0,24.9203635341,149.522181205,2.18736222414,0.0,2.18736222414
 07/09  19:00:00,942.301260322,22.8118333726,544.655133212,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  20:00:00,829.822386874,15.4634101496,431.461864223,0.0,24.9203635341,149.522181205,2.18736877391,0.0,2.18736877391
 07/09  21:00:00,723.139215194,11.0093626507,333.08266132,0.0,24.9203635341,149.522181205,2.18861272939,0.0,2.18861272939
 07/09  22:00:00,550.155747642,8.90567315077,217.663131202,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  23:00:00,413.660568522,4.64901813234,127.599285419,0.0,24.9203635341,149.522181205,2.18735682805,0.0,2.18735682805
 07/09  24:00:00,329.004016773,0.78472622784,63.2278808269,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,428.834406729,1.17708934176,99.2931905348,0.0,24.9203635341,199.362908273,2.18780226085,0.0,2.18780226085
 07/10  02:00:00,287.769238067,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  03:00:00,287.769238884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768815374,0.0,2.18768815374
 07/10  04:00:00,299.991437224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767863642,0.0,2.18767863642
 07/10  05:00:00,349.357256653,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884472,0.0,2.18884472
 07/10  06:00:00,1033.73395167,37.9054198926,508.288470492,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/10  07:00:00,1093.83049819,30.1853246085,486.149682483,0.0,149.522181205,199.362908273,4.36708106976,0.0,4.36708106976
 07/10  08:00:00,1630.18017325,37.7786155329,466.652406147,0.0,448.566543614,448.566543614,8.74054502859,0.0,8.74054502859
 07/10  09:00:00,1596.72257293,42.3375179219,465.440399868,0.0,448.566543614,448.566543614,6.56378001022,0.0,6.56378001022
 07/10  10:00:00,1553.51922005,45.0814316803,469.621417267,0.0,448.566543614,448.566543614,8.74712817974,0.0,8.74712817974
 07/10  11:00:00,1556.61479196,46.9652404192,471.725224933,0.0,448.566543614,448.566543614,10.945040992,0.0,10.945040992
 07/10  12:00:00,1500.25411978,41.3159142728,469.925436958,0.0,448.566543614,398.725816546,10.9663036748,0.0,10.9663036748
 07/10  13:00:00,1556.50156574,47.3493994633,470.248638019,0.0,448.566543614,448.566543614,13.1475042593,0.0,13.1475042593
 07/10  14:00:00,1566.37464629,49.5550992034,480.119469515,0.0,448.566543614,448.566543614,6.55904084189,0.0,6.55904084189
 07/10  15:00:00,1575.82943562,54.4586009838,485.391428084,0.0,448.566543614,448.566543614,6.55735267042,0.0,6.55735267042
 07/10  16:00:00,1624.33738072,58.8137789933,479.378194203,0.0,448.566543614,448.566543614,8.75494765836,0.0,8.75494765836
 07/10  17:00:00,1502.30620847,53.620330874,476.85487288,0.0,348.885089477,398.725816546,6.54919971619,0.0,6.54919971619
 07/10  18:00:00,1287.21091724,43.3368592258,468.952046275,0.0,249.203635341,299.044362409,4.36890907405,0.0,4.36890907405
 07/10  19:00:00,1262.51390966,40.4381578949,469.86756555,0.0,249.203635341,299.044362409,4.36381431832,0.0,4.36381431832
 07/10  20:00:00,1137.08317073,32.8996725916,475.679537665,0.0,149.522181205,249.203635341,2.19250712214,0.0,2.19250712214
 07/10  21:00:00,1138.95748836,30.5163833004,478.735570431,0.0,149.522181205,249.203635341,2.18894478038,0.0,2.18894478038
 07/10  22:00:00,738.528177014,12.8936356914,306.87310244,0.0,49.8407270682,199.362908273,2.18776540612,0.0,2.18776540612
 07/10  23:00:00,857.03686418,18.1774942287,440.672796443,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  24:00:00,792.102666713,14.91829622,393.889890081,0.0,24.9203635341,199.362908273,2.18779883768,0.0,2.18779883768
 07/11  01:00:00,774.166138413,12.9878897613,384.850575324,0.0,24.9203635341,199.362908273,2.18778598738,0.0,2.18778598738
 07/11  02:00:00,511.785198066,2.32272045935,140.5358531,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,635.12259372,11.8663189697,272.365763345,0.0,24.9203635341,199.362908273,2.18777410796,0.0,2.18777410796
 07/11  04:00:00,299.991434544,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  05:00:00,472.998203373,1.17708934176,81.8689908904,0.0,49.8407270682,199.362908273,2.18904024384,0.0,2.18904024384
 07/11  06:00:00,1048.34219466,37.4937088775,523.308426182,0.0,49.8407270682,199.362908273,2.18863516964,0.0,2.18863516964
 07/11  07:00:00,1101.63732732,30.0067414358,494.135100749,0.0,149.522181205,199.362908273,4.36735922398,0.0,4.36735922398
 07/11  08:00:00,1628.81447202,40.099624155,462.965708216,0.0,448.566543614,448.566543614,8.74067293146,0.0,8.74067293146
 07/11  09:00:00,1589.17451308,46.0883881181,454.00251984,0.0,448.566543614,448.566543614,6.56391683888,0.0,6.56391683888
 07/11  10:00:00,1546.98607242,49.1404864457,457.793200608,0.0,448.566543614,448.566543614,8.74704934269,0.0,8.74704934269
 07/11  11:00:00,1554.63716848,50.2806381492,465.665562058,0.0,448.566543614,448.566543614,10.9446356805,0.0,10.9446356805
 07/11  12:00:00,1502.29982359,44.4898150217,469.198214661,0.0,448.566543614,398.725816546,10.9676575681,0.0,10.9676575681
 07/11  13:00:00,1560.37083725,50.8592983995,471.414682077,0.0,448.566543614,448.566543614,10.9597919825,0.0,10.9597919825
 07/11  14:00:00,1568.82887075,54.2746459385,478.215467123,0.0,448.566543614,448.566543614,8.73874644845,0.0,8.73874644845
 07/11  15:00:00,1579.65256816,58.8675853811,482.94093903,0.0,448.566543614,448.566543614,6.55817371941,0.0,6.55817371941
 07/11  16:00:00,1638.14208509,67.1889588107,481.867396586,0.0,448.566543614,448.566543614,8.75585458444,0.0,8.75585458444
 07/11  17:00:00,1512.61805477,57.9122615291,478.482018539,0.0,348.885089477,398.725816546,6.54948410729,0.0,6.54948410729
 07/11  18:00:00,1297.07241844,44.9147396881,479.621468813,0.0,249.203635341,299.044362409,4.36869916027,0.0,4.36869916027
 07/11  19:00:00,1265.08142105,40.864788947,474.069480124,0.0,249.203635341,299.044362409,2.19191600384,0.0,2.19191600384
 07/11  20:00:00,1136.39745227,32.6536122451,475.312621285,0.0,149.522181205,249.203635341,4.36541546751,0.0,4.36541546751
 07/11  21:00:00,1138.44896509,30.4405128622,478.302919932,0.0,149.522181205,249.203635341,2.18903962189,0.0,2.18903962189
 07/11  22:00:00,695.33401644,12.7612061958,278.5540393,0.0,49.8407270682,199.362908273,2.18777134438,0.0,2.18777134438
 07/11  23:00:00,844.742458446,19.2929933374,435.023448253,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  24:00:00,765.10678437,13.07759168,371.466971992,0.0,24.9203635341,199.362908273,2.18779338734,0.0,2.18779338734
 07/12  01:00:00,773.951430793,11.8912933656,382.466602189,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  02:00:00,825.801274691,13.9197906028,434.655518057,0.0,24.9203635341,199.362908273,2.18761471597,0.0,2.18761471597
 07/12  03:00:00,777.385670943,11.8607100255,390.325900086,0.0,24.9203635341,199.362908273,2.18776326451,0.0,2.18776326451
 07/12  04:00:00,699.006137624,10.4304177631,318.518153968,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  05:00:00,548.518745004,1.81355107375,134.213384508,0.0,49.8407270682,199.362908273,2.18899303609,0.0,2.18899303609
 07/12  06:00:00,1066.76335148,36.6401797416,542.583113578,0.0,49.8407270682,199.362908273,2.18843003143,0.0,2.18843003143
 07/12  07:00:00,1094.76743904,30.0476580899,487.224300737,0.0,149.522181205,199.362908273,4.3667494225,0.0,4.3667494225
 07/12  08:00:00,1630.87730455,39.3308338714,465.797344183,0.0,448.566543614,448.566543614,6.55996493225,0.0,6.55996493225
 07/12  09:00:00,1601.73193793,45.2923749325,468.459048739,0.0,448.566543614,448.566543614,8.7461158466,0.0,8.7461158466
 07/12  10:00:00,1559.69199601,47.8228973498,474.598348001,0.0,448.566543614,448.566543614,8.74606675251,0.0,8.74606675251
 07/12  11:00:00,1560.50065173,49.2194655114,474.220019752,0.0,448.566543614,448.566543614,8.75932642284,0.0,8.75932642284
 07/12  12:00:00,1507.50607517,43.8021817269,476.419781581,0.0,448.566543614,398.725816546,13.1563156608,0.0,13.1563156608
 07/12  13:00:00,1564.24330312,49.9846785442,477.284618485,0.0,448.566543614,448.566543614,10.9601331624,0.0,10.9601331624
 07/12  14:00:00,1564.51063407,53.033814055,474.885865787,0.0,448.566543614,448.566543614,6.55859714327,0.0,6.55859714327
 07/12  15:00:00,1573.35743086,57.7349828624,479.444597318,0.0,448.566543614,448.566543614,8.73696635312,0.0,8.73696635312
 07/12  16:00:00,1629.88747724,62.3404826285,479.285528985,0.0,448.566543614,448.566543614,8.75605261113,0.0,8.75605261113
 07/12  17:00:00,1508.45553237,55.6027257282,477.524381797,0.0,348.885089477,398.725816546,4.37259530105,0.0,4.37259530105
 07/12  18:00:00,1293.81765779,44.8300009193,476.36741824,0.0,249.203635341,299.044362409,6.54272835642,0.0,6.54272835642
 07/12  19:00:00,1262.76737731,40.778334407,470.843593017,0.0,249.203635341,299.044362409,2.19179520124,0.0,2.19179520124
 07/12  20:00:00,1136.17238308,32.970173359,474.709741831,0.0,149.522181205,249.203635341,4.36527383231,0.0,4.36527383231
 07/12  21:00:00,1137.84448445,30.7199273153,477.419027426,0.0,149.522181205,249.203635341,2.188977824,0.0,2.188977824
 07/12  22:00:00,725.222055666,13.9208392102,302.85959817,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,808.47524384,19.7163827636,410.387394467,0.0,24.9203635341,199.362908273,2.1877674919,0.0,2.1877674919
 07/12  24:00:00,747.692328183,13.8711168241,363.017775572,0.0,24.9203635341,199.362908273,2.18777029301,0.0,2.18777029301
 07/13  01:00:00,763.75197736,11.9918390804,372.27769309,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,790.933073767,13.1462331502,399.345454433,0.0,24.9203635341,199.362908273,2.18776316861,0.0,2.18776316861
 07/13  03:00:00,662.2559943,11.6944209225,304.477252702,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  04:00:00,531.206607382,8.43483741407,187.31977038,0.0,24.9203635341,199.362908273,2.18774638339,0.0,2.18774638339
 07/13  05:00:00,601.539405776,5.40228613601,188.478141399,0.0,49.8407270682,199.362908273,2.18904761318,0.0,2.18904761318
 07/13  06:00:00,1076.10361032,37.3290335844,551.234521566,0.0,49.8407270682,199.362908273,2.18852702947,0.0,2.18852702947
 07/13  07:00:00,1093.52790413,29.1503669331,486.882064209,0.0,149.522181205,199.362908273,2.19322517912,0.0,2.19322517912
 07/13  08:00:00,1633.10273596,35.2443138961,472.10930775,0.0,448.566543614,448.566543614,8.74065317993,0.0,8.74065317993
 07/13  09:00:00,1600.72572486,43.3295171013,469.255515916,0.0,448.566543614,448.566543614,8.7446452973,0.0,8.7446452973
 07/13  10:00:00,1557.3711959,47.0822099869,472.559197771,0.0,448.566543614,448.566543614,6.56469124842,0.0,6.56469124842
 07/13  11:00:00,1559.70280498,49.4507341331,473.062583771,0.0,448.566543614,448.566543614,10.9462617373,0.0,10.9462617373
 07/13  12:00:00,1502.99011351,44.6708717905,470.103386445,0.0,448.566543614,398.725816546,10.9638545099,0.0,10.9638545099
 07/13  13:00:00,1561.85452828,51.9258298095,472.055767313,0.0,448.566543614,448.566543614,13.1482739625,0.0,13.1482739625
 07/13  14:00:00,1571.06049976,55.0698237058,479.81922954,0.0,448.566543614,448.566543614,6.55944874691,0.0,6.55944874691
 07/13  15:00:00,1580.23812114,60.3777017302,481.357032511,0.0,448.566543614,448.566543614,6.55680736196,0.0,6.55680736196
 07/13  16:00:00,1634.81079847,66.6832716814,479.041826428,0.0,448.566543614,448.566543614,8.75516200852,0.0,8.75516200852
 07/13  17:00:00,1512.91966077,57.4801111967,479.215790733,0.0,348.885089477,398.725816546,6.54937653864,0.0,6.54937653864
 07/13  18:00:00,1293.65882472,41.912799801,479.167778536,0.0,249.203635341,299.044362409,4.36900312645,0.0,4.36900312645
 07/13  19:00:00,1263.05529062,37.0751022874,475.129986407,0.0,249.203635341,299.044362409,4.36389882011,0.0,4.36389882011
 07/13  20:00:00,1137.61906369,31.9638102016,477.238348394,0.0,149.522181205,249.203635341,2.19253305194,0.0,2.19253305194
 07/13  21:00:00,1138.44578168,30.6714408026,478.068813921,0.0,149.522181205,249.203635341,2.18898115777,0.0,2.18898115777
 07/13  22:00:00,712.201690517,12.6978118558,292.109733759,0.0,49.8407270682,199.362908273,2.18775714542,0.0,2.18775714542
 07/13  23:00:00,779.864944236,12.3758133345,376.243709629,0.0,24.9203635341,199.362908273,2.18745088631,0.0,2.18745088631
 07/13  24:00:00,774.144806298,11.157325853,384.198657112,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  01:00:00,852.751676051,13.142737792,460.232597068,0.0,24.9203635341,199.362908273,2.18777244714,0.0,2.18777244714
 07/14  02:00:00,758.829027965,11.0242054714,376.19948291,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  03:00:00,732.206935077,11.2137622187,346.538143565,0.0,24.9203635341,199.362908273,2.187611515,0.0,2.187611515
 07/14  04:00:00,345.979234423,0.39236311392,32.06381646,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  05:00:00,349.357246524,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903824677,0.0,2.18903824677
 07/14  06:00:00,1057.89541138,38.8005451298,531.554812887,0.0,49.8407270682,199.362908273,2.18862977062,0.0,2.18862977062
 07/14  07:00:00,1092.26645666,29.125235261,485.645753186,0.0,149.522181205,199.362908273,4.36726974116,0.0,4.36726974116
 07/14  08:00:00,1632.91686356,36.4391574571,470.72859803,0.0,448.566543614,448.566543614,6.56058636977,0.0,6.56058636977
 07/14  09:00:00,1602.51265148,43.5044156424,471.233865643,0.0,448.566543614,448.566543614,8.74532490622,0.0,8.74532490622
 07/14  10:00:00,1560.4600102,48.0356712139,475.379241673,0.0,448.566543614,448.566543614,8.74737409874,0.0,8.74737409874
 07/14  11:00:00,1560.98250793,51.3879454355,472.477062472,0.0,448.566543614,448.566543614,10.9443060448,0.0,10.9443060448
 07/14  12:00:00,1506.50258508,46.7180762169,472.221840069,0.0,448.566543614,398.725816546,10.9678161921,0.0,10.9678161921
 07/14  13:00:00,1570.50909671,53.9673579553,479.530505439,0.0,448.566543614,448.566543614,10.9597355655,0.0,10.9597355655
 07/14  14:00:00,1581.78177526,57.861516384,484.881776129,0.0,448.566543614,448.566543614,8.73846187755,0.0,8.73846187755
 07/14  15:00:00,1581.92520142,63.7299158255,478.002270196,0.0,448.566543614,448.566543614,6.55712920546,0.0,6.55712920546
 07/14  16:00:00,1635.57834669,68.4790496087,478.013609369,0.0,448.566543614,448.566543614,8.75550947761,0.0,8.75550947761
 07/14  17:00:00,1508.38848952,56.3147576209,476.129176888,0.0,348.885089477,398.725816546,6.54907606982,0.0,6.54907606982
 07/14  18:00:00,1287.55012402,42.796853113,471.594115321,0.0,249.203635341,299.044362409,4.36851931676,0.0,4.36851931676
 07/14  19:00:00,1259.12092105,38.1525425119,468.648641974,0.0,249.203635341,299.044362409,2.19196883262,0.0,2.19196883262
 07/14  20:00:00,1135.52669203,32.2210454385,474.783551643,0.0,149.522181205,249.203635341,4.36509521851,0.0,4.36509521851
 07/14  21:00:00,1137.75599732,30.8005823655,477.249889753,0.0,149.522181205,249.203635341,2.18888936766,0.0,2.18888936766
 07/14  22:00:00,750.444990059,13.7999844536,321.919476204,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/14  23:00:00,793.713984486,14.3296746574,385.607161953,0.0,24.9203635341,199.362908273,2.18776134337,0.0,2.18776134337
 07/14  24:00:00,690.097211004,12.1407531875,317.075431172,0.0,24.9203635341,199.362908273,2.18778504909,0.0,2.18778504909
 07/15  01:00:00,637.40901576,13.5776453557,319.18039176,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  02:00:00,586.168982404,11.5970210302,272.726849841,0.0,24.9203635341,149.522181205,2.18777151412,0.0,2.18777151412
 07/15  03:00:00,237.928503301,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,398.46334358,1.17708934176,106.540661269,0.0,24.9203635341,149.522181205,2.18738166032,0.0,2.18738166032
 07/15  05:00:00,274.596155185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893564585,0.0,2.18893564585
 07/15  06:00:00,1050.93900965,38.2439013151,525.155056391,0.0,49.8407270682,199.362908273,2.18844202799,0.0,2.18844202799
 07/15  07:00:00,993.974593041,29.1042720148,487.059131269,0.0,49.8407270682,199.362908273,2.19019465282,0.0,2.19019465282
 07/15  08:00:00,1236.55131013,29.9046747823,479.630401801,0.0,249.203635341,249.203635341,2.19171303997,0.0,2.19171303997
 07/15  09:00:00,1196.44488089,32.4140232843,473.67910188,0.0,249.203635341,249.203635341,4.36869107908,0.0,4.36869107908
 07/15  10:00:00,1147.66196897,34.1301257235,472.069584054,0.0,249.203635341,249.203635341,4.36718910417,0.0,4.36718910417
 07/15  11:00:00,1148.76007753,34.5922897512,472.704118189,0.0,249.203635341,249.203635341,6.54496083635,0.0,6.54496083635
 07/15  12:00:00,1148.61861297,34.6403528172,472.515648904,0.0,249.203635341,249.203635341,4.36767739738,0.0,4.36767739738
 07/15  13:00:00,1148.55753352,34.0478767807,473.047397412,0.0,249.203635341,249.203635341,4.36666680041,0.0,4.36666680041
 07/15  14:00:00,899.786255178,32.7307251569,474.798315841,0.0,74.7610906023,174.442544739,2.19175367445,0.0,2.19175367445
 07/15  15:00:00,900.778393149,33.874771423,474.647111022,0.0,74.7610906023,174.442544739,2.1908952486,0.0,2.1908952486
 07/15  16:00:00,949.612087214,34.8650189673,473.60141429,0.0,74.7610906023,174.442544739,4.36300456993,0.0,4.36300456993
 07/15  17:00:00,911.115294781,33.698511503,474.368093089,0.0,24.9203635341,149.522181205,2.18850920921,0.0,2.18850920921
 07/15  18:00:00,843.210251473,21.4864473876,443.582011026,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  19:00:00,754.702820417,18.6674598018,392.89163381,0.0,24.9203635341,149.522181205,2.18858445967,0.0,2.18858445967
 07/15  20:00:00,881.08876833,22.225883228,473.420018911,0.0,24.9203635341,149.522181205,2.18858342265,0.0,2.18858342265
 07/15  21:00:00,736.550578018,15.3833523373,347.943828372,0.0,24.9203635341,149.522181205,2.18944816998,0.0,2.18944816998
 07/15  22:00:00,764.798414525,14.1510140412,389.869963602,0.0,24.9203635341,149.522181205,2.18775415202,0.0,2.18775415202
 07/15  23:00:00,781.663924871,12.6858671171,425.843705121,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  24:00:00,732.776588549,13.0829528839,387.962797828,0.0,24.9203635341,149.522181205,2.18776730389,0.0,2.18776730389
 07/16  01:00:00,603.094854133,10.8332669518,284.766066468,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  02:00:00,237.928151882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18727247356,0.0,2.18727247356
 07/16  03:00:00,372.967129652,1.17708934176,93.2670138421,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.15034973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18726408321,0.0,2.18726408321
 07/16  05:00:00,274.595800422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850153562,0.0,2.18850153562
 07/16  06:00:00,306.396201972,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,816.243649985,22.2649538766,412.207403615,0.0,24.9203635341,149.522181205,2.18730816489,0.0,2.18730816489
 07/16  08:00:00,764.24932474,18.5541282305,378.108131781,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  09:00:00,855.555129125,23.398799944,483.505573484,0.0,24.9203635341,149.522181205,2.18733590749,0.0,2.18733590749
 07/16  10:00:00,690.89466486,18.6951341892,390.167850576,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,812.406691913,23.4586042944,489.185418373,0.0,24.9203635341,149.522181205,2.18817229329,0.0,2.18817229329
 07/16  12:00:00,694.879918466,18.6373784617,394.210156185,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  13:00:00,814.144946184,23.2314617665,491.149760081,0.0,24.9203635341,149.522181205,2.1894463471,0.0,2.1894463471
 07/16  14:00:00,694.684320554,18.5718433554,394.080092249,0.0,24.9203635341,149.522181205,2.18801132525,0.0,2.18801132525
 07/16  15:00:00,813.928858349,23.3408455405,490.826048331,0.0,24.9203635341,149.522181205,2.18734320954,0.0,2.18734320954
 07/16  16:00:00,743.604050812,18.7677459881,393.91583382,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  17:00:00,895.137944722,24.3180048356,485.502590814,0.0,24.9203635341,149.522181205,2.18733458758,0.0,2.18733458758
 07/16  18:00:00,776.391204654,19.3762318848,389.42790832,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  19:00:00,872.36605636,23.8586809243,487.63442199,0.0,24.9203635341,149.522181205,2.18732597237,0.0,2.18732597237
 07/16  20:00:00,781.658372972,18.6035312362,394.281172859,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  21:00:00,887.648080407,22.1143002758,478.905296058,0.0,24.9203635341,149.522181205,2.18858946286,0.0,2.18858946286
 07/16  22:00:00,741.462198739,17.5521436261,379.462498836,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  23:00:00,750.378399182,17.9632551489,402.402459657,0.0,24.9203635341,149.522181205,2.18734038403,0.0,2.18734038403
 07/16  24:00:00,780.20350741,17.9368333229,434.501323209,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/17  01:00:00,802.031590146,12.371976626,409.251296696,0.0,24.9203635341,199.362908273,2.18776763811,0.0,2.18776763811
 07/17  02:00:00,790.679951261,11.9880023719,403.386517028,0.0,24.9203635341,199.362908273,2.18777748877,0.0,2.18777748877
 07/17  03:00:00,678.415464066,8.3094059496,299.405346061,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  04:00:00,462.330522998,4.64901813234,126.428171181,0.0,24.9203635341,199.362908273,2.18773006884,0.0,2.18773006884
 07/17  05:00:00,440.990949149,0.78472622784,63.7857294421,0.0,49.8407270682,199.362908273,2.18892566878,0.0,2.18892566878
 07/17  06:00:00,1063.66758407,33.2293256266,542.898211036,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  07:00:00,1095.97173235,29.1190069281,489.357272156,0.0,149.522181205,199.362908273,4.36680298165,0.0,4.36680298165
 07/17  08:00:00,1632.64331769,32.6098382794,474.284395846,0.0,448.566543614,448.566543614,8.74006184913,0.0,8.74006184913
 07/17  09:00:00,1594.54924121,36.9598613967,468.50583562,0.0,448.566543614,448.566543614,6.5631908586,0.0,6.5631908586
 07/17  10:00:00,1546.22505829,39.8957050514,466.13424716,0.0,448.566543614,448.566543614,8.74606619825,0.0,8.74606619825
 07/17  11:00:00,1548.33924296,42.4054891604,465.889365334,0.0,448.566543614,448.566543614,10.9444678813,0.0,10.9444678813
 07/17  12:00:00,1499.14473883,39.319977609,469.982513131,0.0,448.566543614,398.725816546,10.9669134856,0.0,10.9669134856
 07/17  13:00:00,1557.8263001,46.6561171715,472.619599073,0.0,448.566543614,448.566543614,10.9587144992,0.0,10.9587144992
 07/17  14:00:00,1562.33475808,49.9046918467,475.23220763,0.0,448.566543614,448.566543614,8.73792198286,0.0,8.73792198286
 07/17  15:00:00,1571.15112375,55.0719199735,480.010636703,0.0,448.566543614,448.566543614,6.55739850554,0.0,6.55739850554
 07/17  16:00:00,1624.98027727,58.570086941,480.980075102,0.0,448.566543614,448.566543614,8.7544401843,0.0,8.7544401843
 07/17  17:00:00,1507.61238677,52.1277810172,483.67543944,0.0,348.885089477,398.725816546,6.54848332491,0.0,6.54848332491
 07/17  18:00:00,1295.33139131,42.5178823464,479.916343297,0.0,249.203635341,299.044362409,4.36861087066,0.0,4.36861087066
 07/17  19:00:00,1261.11107208,38.5600386496,470.487640742,0.0,249.203635341,299.044362409,2.1915665972,0.0,2.1915665972
 07/17  20:00:00,1144.67607658,32.3928531663,475.217474425,0.0,149.522181205,249.203635341,4.36516139323,0.0,4.36516139323
 07/17  21:00:00,1137.89664917,30.8684106269,477.322719126,0.0,149.522181205,249.203635341,2.18892742934,0.0,2.18892742934
 07/17  22:00:00,684.649811333,11.7951332197,269.893545887,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  23:00:00,846.087136731,19.2929933374,436.369291923,0.0,24.9203635341,199.362908273,2.18774683544,0.0,2.18774683544
 07/17  24:00:00,786.781968042,13.9289226837,391.144131798,0.0,24.9203635341,199.362908273,2.18775642292,0.0,2.18775642292
 07/18  01:00:00,802.867380071,11.9109115213,410.894458563,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,775.505424889,12.3789837136,384.729411047,0.0,24.9203635341,199.362908273,2.18774655006,0.0,2.18774655006
 07/18  03:00:00,639.622604732,7.91704283568,261.464821531,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  04:00:00,460.809416839,4.64901813234,124.907066093,0.0,24.9203635341,199.362908273,2.18777193546,0.0,2.18777193546
 07/18  05:00:00,586.13102467,2.24634505151,192.647234481,0.0,49.8407270682,199.362908273,2.18900053478,0.0,2.18900053478
 07/18  06:00:00,1067.06072189,36.1022549742,543.418419634,0.0,49.8407270682,199.362908273,2.18845011862,0.0,2.18845011862
 07/18  07:00:00,1094.46529259,29.3079268097,487.661915926,0.0,149.522181205,199.362908273,4.36687146436,0.0,4.36687146436
 07/18  08:00:00,1632.32074111,37.06827807,469.521450207,0.0,448.566543614,448.566543614,6.56020641699,0.0,6.56020641699
 07/18  09:00:00,1599.1595727,43.0787473762,467.667400488,0.0,448.566543614,448.566543614,8.74459889321,0.0,8.74459889321
 07/18  10:00:00,1551.54092948,46.8034862873,465.512774175,0.0,448.566543614,448.566543614,6.56453028402,0.0,6.56453028402
 07/18  11:00:00,1558.10427537,49.2646507345,470.987183087,0.0,448.566543614,448.566543614,10.945643294,0.0,10.945643294
 07/18  12:00:00,1506.16180171,44.0325366892,474.454784058,0.0,448.566543614,398.725816546,10.9637500765,0.0,10.9637500765
 07/18  13:00:00,1564.14020319,50.689904097,476.140881641,0.0,448.566543614,448.566543614,13.1466901161,0.0,13.1466901161
 07/18  14:00:00,1569.90973079,54.0503743921,479.758294083,0.0,448.566543614,448.566543614,6.55866422509,0.0,6.55866422509
 07/18  15:00:00,1579.73005927,58.5690579159,483.433852209,0.0,448.566543614,448.566543614,6.55785753297,0.0,6.55785753297
 07/18  16:00:00,1636.83038749,65.4178512899,482.326889768,0.0,448.566543614,448.566543614,8.75372169901,0.0,8.75372169901
 07/18  17:00:00,1508.18857545,55.699281155,476.856359235,0.0,348.885089477,398.725816546,6.54908705285,0.0,6.54908705285
 07/18  18:00:00,1290.73624039,44.4872304997,473.377642982,0.0,249.203635341,299.044362409,4.36827902999,0.0,4.36827902999
 07/18  19:00:00,1262.38437273,40.7525421406,470.089584357,0.0,249.203635341,299.044362409,4.36317153597,0.0,4.36317153597
 07/18  20:00:00,1144.66652594,32.7931809207,474.807601196,0.0,149.522181205,249.203635341,2.19265134365,0.0,2.19265134365
 07/18  21:00:00,1138.40661184,30.7551254498,477.945968694,0.0,149.522181205,249.203635341,2.18886471206,0.0,2.18886471206
 07/18  22:00:00,695.419894429,12.8566754556,278.535543177,0.0,49.8407270682,199.362908273,2.1877279087,0.0,2.1877279087
 07/18  23:00:00,807.897105727,19.7163827636,409.811335284,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  24:00:00,749.045338644,13.8711168241,364.371777834,0.0,24.9203635341,199.362908273,2.18775342443,0.0,2.18775342443
 07/19  01:00:00,788.631101134,13.1127600871,394.891148306,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,727.320810472,10.8688208587,338.202757403,0.0,24.9203635341,199.362908273,2.18775961925,0.0,2.18775961925
 07/19  03:00:00,781.968825045,12.8881530992,390.648936691,0.0,24.9203635341,199.362908273,2.18776650572,0.0,2.18776650572
 07/19  04:00:00,636.422122131,10.5008592475,268.080317681,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  05:00:00,482.903637266,1.17708934176,91.7744353898,0.0,49.8407270682,199.362908273,2.18896413534,0.0,2.18896413534
 07/19  06:00:00,1068.93317357,37.514260419,543.878866772,0.0,49.8407270682,199.362908273,2.18843407022,0.0,2.18843407022
 07/19  07:00:00,1094.49114732,29.3605698224,487.635129124,0.0,149.522181205,199.362908273,4.36633586993,0.0,4.36633586993
 07/19  08:00:00,1631.41268692,36.960191155,468.703427628,0.0,448.566543614,448.566543614,6.55947284389,0.0,6.55947284389
 07/19  09:00:00,1599.20666571,44.0510811859,466.749626837,0.0,448.566543614,448.566543614,8.74517595693,0.0,8.74517595693
 07/19  10:00:00,1559.21986663,47.7291037285,473.99383806,0.0,448.566543614,448.566543614,8.74600063105,0.0,8.74600063105
 07/19  11:00:00,1563.1863559,49.7252089726,476.749675698,0.0,448.566543614,448.566543614,8.76044934228,0.0,8.76044934228
 07/19  12:00:00,1507.99876053,44.7915033178,476.02098076,0.0,448.566543614,398.725816546,13.153219349,0.0,13.153219349
 07/19  13:00:00,1571.32612806,52.4086881773,482.333764364,0.0,448.566543614,448.566543614,10.9602177429,0.0,10.9602177429
 07/19  14:00:00,1580.53253894,56.210687387,485.973887679,0.0,448.566543614,448.566543614,6.55884558478,0.0,6.55884558478
 07/19  15:00:00,1584.23408681,63.370347089,480.670760563,0.0,448.566543614,448.566543614,6.55706989198,0.0,6.55706989198
 07/19  16:00:00,1641.95349828,71.777650241,481.090208249,0.0,448.566543614,448.566543614,10.9383275776,0.0,10.9383275776
 07/19  17:00:00,1516.82556041,60.5333994379,480.068437687,0.0,348.885089477,398.725816546,4.37268075018,0.0,4.37268075018
 07/19  18:00:00,1299.02810692,44.6244430977,481.273869402,0.0,249.203635341,299.044362409,4.36837956007,0.0,4.36837956007
 07/19  19:00:00,1265.68361956,40.106956481,475.967990067,0.0,249.203635341,299.044362409,4.36387743042,0.0,4.36387743042
 07/19  20:00:00,1145.17674034,32.7876626821,475.470430043,0.0,149.522181205,249.203635341,2.19249910936,0.0,2.19249910936
 07/19  21:00:00,1137.82549296,31.188954243,476.931022864,0.0,149.522181205,249.203635341,2.18896220422,0.0,2.18896220422
 07/19  22:00:00,725.461049644,13.9208392102,303.090422547,0.0,49.8407270682,199.362908273,2.18773625959,0.0,2.18773625959
 07/19  23:00:00,809.648331462,19.8118520234,411.461685634,0.0,24.9203635341,199.362908273,2.1877084768,0.0,2.1877084768
 07/19  24:00:00,652.065382703,13.6213238374,294.101075333,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  01:00:00,745.986953824,14.0725414184,358.478442207,0.0,24.9203635341,199.362908273,2.1877652451,0.0,2.1877652451
 07/20  02:00:00,735.152519477,11.5206456223,352.280460413,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  03:00:00,733.093899341,13.1858353685,351.884738577,0.0,24.9203635341,199.362908273,2.18777101128,0.0,2.18777101128
 07/20  04:00:00,428.159840662,1.16660326704,99.4795209272,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  05:00:00,780.832684944,13.9155961729,350.378330238,0.0,49.8407270682,199.362908273,2.18902156395,0.0,2.18902156395
 07/20  06:00:00,1086.1565581,36.5706597396,562.04585365,0.0,49.8407270682,199.362908273,2.18860960174,0.0,2.18860960174
 07/20  07:00:00,1094.36262059,29.210876207,487.656300452,0.0,149.522181205,199.362908273,4.36701113363,0.0,4.36701113363
 07/20  08:00:00,1632.64985404,36.1879961214,470.712794687,0.0,448.566543614,448.566543614,6.56014539492,0.0,6.56014539492
 07/20  09:00:00,1599.07302915,42.9458013324,467.641437863,0.0,448.566543614,448.566543614,8.74540033201,0.0,8.74540033201
 07/20  10:00:00,1556.14191152,47.2969385691,470.613201692,0.0,448.566543614,448.566543614,8.74614357956,0.0,8.74614357956
 07/20  11:00:00,1564.15813491,50.0006784878,477.48889786,0.0,448.566543614,448.566543614,8.75899493172,0.0,8.75899493172
 07/20  12:00:00,1507.94165382,44.6644858788,476.108109706,0.0,448.566543614,398.725816546,13.1550187045,0.0,13.1550187045
 07/20  13:00:00,1564.94959877,51.8351456907,475.990675732,0.0,448.566543614,448.566543614,10.9586225873,0.0,10.9586225873
 07/20  14:00:00,1571.29129214,55.3696285036,479.793560844,0.0,448.566543614,448.566543614,6.55775912022,0.0,6.55775912022
 07/20  15:00:00,1584.65238058,62.1155195454,483.393080836,0.0,448.566543614,448.566543614,6.55794226191,0.0,6.55794226191
 07/20  16:00:00,1649.77094113,75.1239061386,485.561405951,0.0,448.566543614,448.566543614,10.9384479324,0.0,10.9384479324
 07/20  17:00:00,1524.94949358,64.7758783325,483.949894742,0.0,348.885089477,398.725816546,4.37248713697,0.0,4.37248713697
 07/20  18:00:00,1296.99939914,44.5757721074,478.703934851,0.0,249.203635341,299.044362409,4.36831608297,0.0,4.36831608297
 07/20  19:00:00,1262.36678935,39.3865117119,472.891313609,0.0,249.203635341,299.044362409,4.36353376635,0.0,4.36353376635
 07/20  20:00:00,1145.16934424,32.6995762211,475.473644311,0.0,149.522181205,249.203635341,4.36529505392,0.0,4.36529505392
 07/20  21:00:00,1138.29562278,30.9735027272,477.616605384,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 07/20  22:00:00,680.590451623,11.8906024795,265.727562692,0.0,49.8407270682,199.362908273,2.18774838713,0.0,2.18774838713
 07/20  23:00:00,803.254047112,19.7163827636,405.163868119,0.0,24.9203635341,199.362908273,2.18775393543,0.0,2.18775393543
 07/20  24:00:00,743.026296032,13.8711168241,358.362275244,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,775.534758623,13.0342874644,381.958558021,0.0,24.9203635341,199.362908273,2.1877583707,0.0,2.1877583707
 07/21  02:00:00,807.840984491,13.9509146177,411.877985394,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  03:00:00,717.929736794,13.7628453572,349.21614948,0.0,24.9203635341,199.362908273,2.18776290861,0.0,2.18776290861
 07/21  04:00:00,299.991424118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762973339,0.0,2.18762973339
 07/21  05:00:00,679.878482059,11.9971066744,266.429188438,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  06:00:00,1078.58395659,36.7962044686,554.247709058,0.0,49.8407270682,199.362908273,2.18859167966,0.0,2.18859167966
 07/21  07:00:00,1095.15524556,29.8131783014,487.846625678,0.0,149.522181205,199.362908273,4.3667030568,0.0,4.3667030568
 07/21  08:00:00,1630.63405268,38.7935678679,466.091425392,0.0,448.566543614,448.566543614,8.74011561563,0.0,8.74011561563
 07/21  09:00:00,1597.29062802,44.4537698961,463.95085442,0.0,448.566543614,448.566543614,6.56347964613,0.0,6.56347964613
 07/21  10:00:00,1553.27606902,48.0813609805,466.325665745,0.0,448.566543614,448.566543614,8.74712962194,0.0,8.74712962194
 07/21  11:00:00,1562.46749264,50.0008507323,475.326054896,0.0,448.566543614,448.566543614,10.9428162463,0.0,10.9428162463
 07/21  12:00:00,1510.46110843,44.4492338149,479.274880315,0.0,448.566543614,398.725816546,10.9665596636,0.0,10.9665596636
 07/21  13:00:00,1568.74905958,51.4325572709,480.72779611,0.0,448.566543614,448.566543614,10.9582107288,0.0,10.9582107288
 07/21  14:00:00,1580.06100783,55.6123562385,486.768134401,0.0,448.566543614,448.566543614,6.5584189728,0.0,6.5584189728
 07/21  15:00:00,1586.99191041,63.2774915257,483.521445985,0.0,448.566543614,448.566543614,8.73648826793,0.0,8.73648826793
 07/21  16:00:00,1637.51962038,69.4723258575,478.961671766,0.0,448.566543614,448.566543614,8.75506165434,0.0,8.75506165434
 07/21  17:00:00,1513.3078114,60.2851095486,476.798985077,0.0,348.885089477,398.725816546,4.37216437464,0.0,4.37216437464
 07/21  18:00:00,1300.94504724,46.373675839,481.471829072,0.0,249.203635341,299.044362409,4.36874413262,0.0,4.36874413262
 07/21  19:00:00,1268.53888296,42.1289751016,477.254755414,0.0,249.203635341,299.044362409,4.36351224041,0.0,4.36351224041
 07/21  20:00:00,1145.10154061,33.2542590974,475.081151773,0.0,149.522181205,249.203635341,4.36521184721,0.0,4.36521184721
 07/21  21:00:00,1137.95354434,31.082796643,477.165234197,0.0,149.522181205,249.203635341,2.18896469206,0.0,2.18896469206
 07/21  22:00:00,723.395176883,14.01630847,300.924373654,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,807.503935309,19.8118520234,409.315443255,0.0,24.9203635341,199.362908273,2.18775620367,0.0,2.18775620367
 07/21  24:00:00,626.837047381,10.9781409331,266.243590483,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/22  01:00:00,743.515912204,15.0830937433,396.014459775,0.0,24.9203635341,149.522181205,2.18772528698,0.0,2.18772528698
 07/22  02:00:00,656.870518013,11.8348938348,324.441654203,0.0,24.9203635341,149.522181205,2.18769471138,0.0,2.18769471138
 07/22  03:00:00,625.613624168,9.66523279927,293.853292749,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,602.967614359,11.5928757135,288.033191437,0.0,24.9203635341,149.522181205,2.18776681539,0.0,2.18776681539
