Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/22  05:00:00,274.596144404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896002345,0.0,2.18896002345
 07/22  06:00:00,1074.13776922,37.1843293915,549.413398027,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/22  07:00:00,995.212323456,29.5606431125,487.840503577,0.0,49.8407270682,199.362908273,4.36027149386,0.0,4.36027149386
 07/22  08:00:00,1234.128654,32.4070342043,474.705404857,0.0,249.203635341,249.203635341,2.19162182753,0.0,2.19162182753
 07/22  09:00:00,1196.22514565,34.3657075108,471.507709603,0.0,249.203635341,249.203635341,4.36876783519,0.0,4.36876783519
 07/22  10:00:00,1149.05820222,35.5470443064,472.048922418,0.0,249.203635341,249.203635341,4.36711916633,0.0,4.36711916633
 07/22  11:00:00,1150.87210172,35.9174419528,473.49928873,0.0,249.203635341,249.203635341,4.37002676712,0.0,4.37002676712
 07/22  12:00:00,1152.56801179,35.5060346076,475.661155662,0.0,249.203635341,249.203635341,4.36755322374,0.0,4.36755322374
 07/22  13:00:00,1151.19158105,35.2288376017,474.500508302,0.0,249.203635341,249.203635341,4.36661361289,0.0,4.36661361289
 07/22  14:00:00,901.971334053,33.8944447239,475.819691533,0.0,74.7610906023,174.442544739,4.36337399635,0.0,4.36337399635
 07/22  15:00:00,904.209751576,35.3174269271,476.635832512,0.0,74.7610906023,174.442544739,2.19099861288,0.0,2.19099861288
 07/22  16:00:00,956.336747709,36.9561087027,478.352325826,0.0,74.7610906023,174.442544739,4.36244407613,0.0,4.36244407613
 07/22  17:00:00,918.174884807,37.1881897723,478.042491857,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  18:00:00,843.652189986,22.0892322056,443.420887426,0.0,24.9203635341,149.522181205,2.18860904339,0.0,2.18860904339
 07/22  19:00:00,755.267191123,19.0420793765,393.081392296,0.0,24.9203635341,149.522181205,2.18855979727,0.0,2.18855979727
 07/22  20:00:00,906.971508512,23.369698667,488.553140825,0.0,24.9203635341,149.522181205,2.1885788352,0.0,2.1885788352
 07/22  21:00:00,782.281980991,18.325002007,393.994953866,0.0,24.9203635341,149.522181205,2.18940653432,0.0,2.18940653432
 07/22  22:00:00,827.389334743,20.3394572905,446.784420363,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  23:00:00,657.59018192,15.2714107442,328.120975009,0.0,24.9203635341,149.522181205,2.18774592823,0.0,2.18774592823
 07/22  24:00:00,694.361727166,15.2347959515,361.623542432,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  01:00:00,768.169451798,15.7352762283,418.869259737,0.0,24.9203635341,149.522181205,2.18732476678,0.0,2.18732476678
 07/23  02:00:00,794.706055214,13.9155961729,448.175060996,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  03:00:00,593.009584278,7.2789281084,282.777180376,0.0,24.9203635341,149.522181205,2.18733677952,0.0,2.18733677952
 07/23  04:00:00,531.063850447,8.90567315077,223.015644073,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,320.81363489,0.39236311392,32.2938537435,0.0,24.9203635341,149.522181205,2.18857381796,0.0,2.18857381796
 07/23  06:00:00,418.078057692,0.912018574238,79.1986435962,0.0,24.9203635341,149.522181205,2.18732386553,0.0,2.18732386553
 07/23  07:00:00,906.257737924,23.1141876653,484.302389708,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,858.663785304,18.6150858256,445.417874005,0.0,24.9203635341,149.522181205,2.18734530972,0.0,2.18734530972
 07/23  09:00:00,900.750943394,23.4474893775,515.139688246,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  10:00:00,777.190308211,18.8328129823,449.306382703,0.0,24.9203635341,149.522181205,2.18732848587,0.0,2.18732848587
 07/23  11:00:00,858.367727718,23.5326154273,521.562797187,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  12:00:00,781.940644466,18.6662957563,454.227620249,0.0,24.9203635341,149.522181205,2.188174735,0.0,2.188174735
 07/23  13:00:00,862.597629813,23.3794132527,525.947150937,0.0,24.9203635341,149.522181205,2.18942344459,0.0,2.18942344459
 07/23  14:00:00,779.005359644,18.7163547199,451.247535464,0.0,24.9203635341,149.522181205,2.18815598321,0.0,2.18815598321
 07/23  15:00:00,851.411586981,23.7538381387,514.395793373,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,821.022102182,19.167334862,443.931904462,0.0,24.9203635341,149.522181205,2.18733550749,0.0,2.18733550749
 07/23  17:00:00,931.958847653,24.9332860279,508.20380328,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  18:00:00,853.897087044,19.7880339067,439.513547557,0.0,24.9203635341,149.522181205,2.18734731341,0.0,2.18734731341
 07/23  19:00:00,904.892952621,24.1862548469,506.33219035,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  20:00:00,862.514055819,18.6436705698,439.592528676,0.0,24.9203635341,149.522181205,2.18733049743,0.0,2.18733049743
 07/23  21:00:00,917.251759362,23.0479769536,498.464919317,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  22:00:00,760.594011106,17.2466419947,390.602592557,0.0,24.9203635341,149.522181205,2.18734502543,0.0,2.18734502543
 07/23  23:00:00,794.09911584,18.9443941295,437.501334,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  24:00:00,661.826232894,14.9238724221,341.2315202,0.0,24.9203635341,149.522181205,2.18732821328,0.0,2.18732821328
 07/24  01:00:00,714.901448302,14.0374995369,336.904097877,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  02:00:00,769.762286093,14.3079592868,373.899388844,0.0,24.9203635341,199.362908273,2.1877493735,0.0,2.1877493735
 07/24  03:00:00,637.707950208,13.5274274888,283.220447582,0.0,24.9203635341,199.362908273,2.18763139087,0.0,2.18763139087
 07/24  04:00:00,433.015227683,1.17708934176,91.2518440645,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  05:00:00,767.032478001,12.872789894,329.066713166,0.0,49.8407270682,199.362908273,2.18902359593,0.0,2.18902359593
 07/24  06:00:00,1082.03833166,30.5880221264,563.910267345,0.0,49.8407270682,199.362908273,2.18854700933,0.0,2.18854700933
 07/24  07:00:00,1101.42102284,29.3896340353,494.535952749,0.0,149.522181205,199.362908273,4.36717727007,0.0,4.36717727007
 07/24  08:00:00,1632.35584354,34.6106898029,471.996106223,0.0,448.566543614,448.566543614,6.55994961844,0.0,6.55994961844
 07/24  09:00:00,1591.72272384,38.0557950222,464.583424076,0.0,448.566543614,448.566543614,8.74436774173,0.0,8.74436774173
 07/24  10:00:00,1542.22667227,40.392451038,461.63915424,0.0,448.566543614,448.566543614,8.74621698653,0.0,8.74621698653
 07/24  11:00:00,1541.4688978,42.8586021639,458.412421936,0.0,448.566543614,448.566543614,8.7593923454,0.0,8.7593923454
 07/24  12:00:00,1492.8906404,39.7018362259,462.828144088,0.0,448.566543614,398.725816546,12.2058659274,0.0,12.2058659274
 07/24  13:00:00,1543.43019156,45.8735159199,457.356353759,0.0,448.566543614,448.566543614,11.9037991782,0.0,11.9037991782
 07/24  14:00:00,1549.33266872,50.4212142972,458.896981567,0.0,448.566543614,448.566543614,6.55884204182,0.0,6.55884204182
 07/24  15:00:00,1558.68594486,56.3016282,463.844236763,0.0,448.566543614,448.566543614,6.55701484479,0.0,6.55701484479
 07/24  16:00:00,1619.67708306,60.7891376612,473.412114914,0.0,448.566543614,448.566543614,8.75368848025,0.0,8.75368848025
 07/24  17:00:00,1500.0524059,54.5765647736,473.152483908,0.0,348.885089477,398.725816546,6.54866295957,0.0,6.54866295957
 07/24  18:00:00,1285.80107277,45.4058819181,464.525522513,0.0,249.203635341,299.044362409,4.36825466599,0.0,4.36825466599
 07/24  19:00:00,1259.04842032,41.8394905782,464.796384928,0.0,249.203635341,299.044362409,4.36314096045,0.0,4.36314096045
 07/24  20:00:00,1143.73478831,33.4044437379,473.264614191,0.0,149.522181205,249.203635341,2.19262085722,0.0,2.19262085722
 07/24  21:00:00,1138.30967636,31.2009267832,477.403238182,0.0,149.522181205,249.203635341,2.18884378701,0.0,2.18884378701
 07/24  22:00:00,746.65714891,14.5581099948,319.715947456,0.0,49.8407270682,199.362908273,2.18761969357,0.0,2.18761969357
 07/24  23:00:00,839.135073882,20.876015778,435.442819872,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  24:00:00,615.786955386,11.7951332197,262.095039836,0.0,24.9203635341,199.362908273,2.18775910141,0.0,2.18775910141
 07/25  01:00:00,785.425072096,16.5879890042,394.184320153,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  02:00:00,769.119558753,13.9155961729,373.649020591,0.0,24.9203635341,199.362908273,2.18776044171,0.0,2.18776044171
 07/25  03:00:00,616.752969902,9.4732456722,256.986685297,0.0,24.9203635341,199.362908273,2.18776198435,0.0,2.18776198435
 07/25  04:00:00,648.623095372,13.5253302739,281.915494381,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  05:00:00,703.184345851,11.792511701,278.339499867,0.0,49.8407270682,199.362908273,2.18898327887,0.0,2.18898327887
 07/25  06:00:00,1095.6766169,30.9158327228,577.220742378,0.0,49.8407270682,199.362908273,2.18838185893,0.0,2.18838185893
 07/25  07:00:00,1093.5513833,29.1557053721,486.90024255,0.0,149.522181205,199.362908273,4.36673269165,0.0,4.36673269165
 07/25  08:00:00,1635.39215121,34.6841077487,475.011586151,0.0,448.566543614,448.566543614,6.56011402259,0.0,6.56011402259
 07/25  09:00:00,1602.85391987,39.8060064401,475.416965976,0.0,448.566543614,448.566543614,8.74457744464,0.0,8.74457744464
 07/25  10:00:00,1558.82116002,45.1532678134,476.232401622,0.0,448.566543614,448.566543614,8.74641565664,0.0,8.74641565664
 07/25  11:00:00,1560.75947372,49.0477284345,474.634300977,0.0,448.566543614,448.566543614,8.7595799431,0.0,8.7595799431
 07/25  12:00:00,1503.88788029,44.6650756361,471.176159047,0.0,448.566543614,398.725816546,13.1516840265,0.0,13.1516840265
 07/25  13:00:00,1563.06126872,51.7177738878,473.508658765,0.0,448.566543614,448.566543614,10.9587340594,0.0,10.9587340594
 07/25  14:00:00,1576.82296033,57.025155883,483.26727169,0.0,448.566543614,448.566543614,6.55896127565,0.0,6.55896127565
 07/25  15:00:00,1583.34605004,61.9568568984,481.588958431,0.0,448.566543614,448.566543614,6.55629324847,0.0,6.55629324847
 07/25  16:00:00,1640.82837986,70.428684007,481.314086878,0.0,448.566543614,448.566543614,8.75382405255,0.0,8.75382405255
 07/25  17:00:00,1516.87892508,60.6327517467,480.022466388,0.0,348.885089477,398.725816546,6.54843007154,0.0,6.54843007154
 07/25  18:00:00,1299.44828412,45.1459518138,481.166626171,0.0,249.203635341,299.044362409,4.36832232136,0.0,4.36832232136
 07/25  19:00:00,1264.0187574,38.1415173793,475.915087986,0.0,249.203635341,299.044362409,4.36320741961,0.0,4.36320741961
 07/25  20:00:00,1145.17023649,32.1404267281,475.96408028,0.0,149.522181205,249.203635341,2.1926530876,0.0,2.1926530876
 07/25  21:00:00,1138.26340941,30.866987994,477.690910536,0.0,149.522181205,249.203635341,2.18887644434,0.0,2.18887644434
 07/25  22:00:00,713.550887529,11.8294719368,287.404785031,0.0,49.8407270682,199.362908273,2.18773807089,0.0,2.18773807089
 07/25  23:00:00,869.478817823,18.0794034502,453.322518073,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,862.93887896,15.9393746764,462.618607629,0.0,24.9203635341,199.362908273,2.18775693577,0.0,2.18775693577
 07/26  01:00:00,778.804533638,10.9068297019,394.159025623,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  02:00:00,761.881085118,11.1366713682,381.616930409,0.0,24.9203635341,199.362908273,2.18775782382,0.0,2.18775782382
 07/26  03:00:00,620.141629026,6.37656911124,250.379099085,0.0,24.9203635341,199.362908273,2.18775919867,0.0,2.18775919867
 07/26  04:00:00,554.490120451,5.04138124626,191.132163133,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  05:00:00,484.44790629,1.14563111759,93.3735901203,0.0,49.8407270682,199.362908273,2.18885995468,0.0,2.18885995468
 07/26  06:00:00,1062.71715052,37.5599665766,537.617142494,0.0,49.8407270682,199.362908273,2.18841230337,0.0,2.18841230337
 07/26  07:00:00,1092.85796553,29.3868150162,485.975715795,0.0,149.522181205,199.362908273,4.36679060474,0.0,4.36679060474
 07/26  08:00:00,1632.38851151,35.7429073328,470.896560534,0.0,448.566543614,448.566543614,6.5591261936,0.0,6.5591261936
 07/26  09:00:00,1599.06214029,41.1202009102,469.483316557,0.0,448.566543614,448.566543614,8.7446792982,0.0,8.7446792982
 07/26  10:00:00,1556.78542064,45.7294097185,473.147134939,0.0,448.566543614,448.566543614,8.74650984312,0.0,8.74650984312
 07/26  11:00:00,1566.24555387,49.3791449785,480.403644057,0.0,448.566543614,448.566543614,8.75966602608,0.0,8.75966602608
 07/26  12:00:00,1515.93117786,46.6476025383,483.275042256,0.0,448.566543614,398.725816546,13.1517895262,0.0,13.1517895262
 07/26  13:00:00,1570.83963279,53.7528571365,480.893548035,0.0,448.566543614,448.566543614,10.958817613,0.0,10.958817613
 07/26  14:00:00,1578.7415852,55.5547992251,485.893105848,0.0,448.566543614,448.566543614,6.55901123917,0.0,6.55901123917
 07/26  15:00:00,1586.88127156,61.8803500022,484.807962914,0.0,448.566543614,448.566543614,6.55622449879,0.0,6.55622449879
 07/26  16:00:00,1641.3259623,68.8703059501,483.370049057,0.0,448.566543614,448.566543614,8.75387769114,0.0,8.75387769114
 07/26  17:00:00,1512.05440405,52.2541603577,483.770005873,0.0,348.885089477,398.725816546,6.54847037461,0.0,6.54847037461
 07/26  18:00:00,1286.72650237,35.8417854988,478.296627539,0.0,249.203635341,299.044362409,4.36834815124,0.0,4.36834815124
 07/26  19:00:00,1260.6980205,33.4065031465,475.479749259,0.0,249.203635341,299.044362409,4.36323261883,0.0,4.36323261883
 07/26  20:00:00,1144.46779196,30.9816372322,476.420425897,0.0,149.522181205,249.203635341,2.19266495762,0.0,2.19266495762
 07/26  21:00:00,1138.6875104,30.2689562523,478.713043607,0.0,149.522181205,249.203635341,2.18888869304,0.0,2.18888869304
 07/26  22:00:00,702.283576786,11.5008608843,284.070655879,0.0,49.8407270682,199.362908273,2.18775053256,0.0,2.18775053256
 07/26  23:00:00,659.800214329,9.57133645068,277.564923449,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  24:00:00,501.037389138,5.2270767285,163.247552576,0.0,24.9203635341,199.362908273,2.18773475607,0.0,2.18773475607
 07/27  01:00:00,648.727887103,12.1789408915,284.03125365,0.0,24.9203635341,199.362908273,2.18773574152,0.0,2.18773574152
 07/27  02:00:00,504.166772654,3.49566448446,161.66882627,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  03:00:00,638.992255812,8.7469225802,270.952038936,0.0,24.9203635341,199.362908273,2.18773672868,0.0,2.18773672868
 07/27  04:00:00,441.48374895,1.17708934176,99.7203589219,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,574.827910647,7.72858380901,182.281527164,0.0,49.8407270682,199.362908273,2.18887129429,0.0,2.18887129429
 07/27  06:00:00,1083.11450572,31.7003393813,555.330458401,0.0,49.8407270682,199.362908273,2.18842351243,0.0,2.18842351243
 07/27  07:00:00,1092.94779177,29.10692005,486.345437248,0.0,149.522181205,199.362908273,4.36681124815,0.0,4.36681124815
 07/27  08:00:00,1632.56747317,36.7001844944,470.118245934,0.0,448.566543614,448.566543614,6.55921892781,0.0,6.55921892781
 07/27  09:00:00,1593.48946553,39.9615229748,464.444442805,0.0,448.566543614,448.566543614,8.74471426012,0.0,8.74471426012
 07/27  10:00:00,1545.10127066,42.1414665878,462.813300975,0.0,448.566543614,448.566543614,8.74654080847,0.0,8.74654080847
 07/27  11:00:00,1559.58870297,46.5456564918,475.132825042,0.0,448.566543614,448.566543614,8.75969252626,0.0,8.75969252626
 07/27  12:00:00,1522.24323478,43.2576666045,493.674948448,0.0,448.566543614,398.725816546,13.1518182179,0.0,13.1518182179
 07/27  13:00:00,1581.35344765,49.0175198239,495.013698573,0.0,448.566543614,448.566543614,10.9588381934,0.0,10.9588381934
 07/27  14:00:00,1589.40332893,56.6279790013,492.582039918,0.0,448.566543614,448.566543614,6.55902368853,0.0,6.55902368853
 07/27  15:00:00,1597.63021512,65.961987828,491.475269488,0.0,448.566543614,448.566543614,6.55623465306,0.0,6.55623465306
 07/27  16:00:00,1645.63613252,72.4401602586,484.110365879,0.0,448.566543614,448.566543614,8.75388671561,0.0,8.75388671561
 07/27  17:00:00,1515.21541079,58.4611939682,480.530511647,0.0,348.885089477,398.725816546,6.54847742234,0.0,6.54847742234
 07/27  18:00:00,1303.95060167,41.6257404171,487.621886265,0.0,249.203635341,299.044362409,4.368352318,0.0,4.368352318
 07/27  19:00:00,1270.71291658,36.4463523867,486.248954435,0.0,249.203635341,299.044362409,4.36323655415,0.0,4.36323655415
 07/27  20:00:00,1146.97699685,31.3867090074,479.081234057,0.0,149.522181205,249.203635341,2.1926665469,0.0,2.1926665469
 07/27  21:00:00,1139.1384008,30.211638243,479.221252152,0.0,149.522181205,249.203635341,2.1888904587,0.0,2.1888904587
 07/27  22:00:00,686.786721348,12.9899869763,272.505870689,0.0,49.8407270682,199.362908273,2.18772377212,0.0,2.18772377212
 07/27  23:00:00,624.601960184,12.2171285954,261.148576222,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,673.754276539,13.8175053944,308.827977689,0.0,24.9203635341,199.362908273,2.18773632399,0.0,2.18773632399
 07/28  01:00:00,762.998563512,13.6822755195,373.173991723,0.0,24.9203635341,199.362908273,2.18773734011,0.0,2.18773734011
 07/28  02:00:00,497.088835688,4.87814435586,159.647934115,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  03:00:00,569.051596796,9.37515489372,222.915022847,0.0,24.9203635341,199.362908273,2.18773816896,0.0,2.18773816896
 07/28  04:00:00,299.991420007,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  05:00:00,683.807113352,7.35995638897,258.126573156,0.0,49.8407270682,199.362908273,2.18866522125,0.0,2.18866522125
 07/28  06:00:00,1087.40380829,30.8502780639,560.469822347,0.0,49.8407270682,199.362908273,2.18842509494,0.0,2.18842509494
 07/28  07:00:00,1093.50896002,29.1106893942,486.902836223,0.0,149.522181205,199.362908273,4.36681415056,0.0,4.36681415056
 07/28  08:00:00,1633.2644088,36.4310903338,471.084275688,0.0,448.566543614,448.566543614,6.55923574197,0.0,6.55923574197
 07/28  09:00:00,1602.65885683,43.6697352297,471.13588729,0.0,448.566543614,448.566543614,8.74472060905,0.0,8.74472060905
 07/28  10:00:00,1560.63151362,47.5919808487,475.93842884,0.0,448.566543614,448.566543614,8.7465471728,0.0,8.7465471728
 07/28  11:00:00,1562.06334837,49.5895558034,475.530234895,0.0,448.566543614,448.566543614,8.75969868769,0.0,8.75969868769
 07/28  12:00:00,1509.71504119,45.2792582724,477.405332632,0.0,448.566543614,398.725816546,13.1518264278,0.0,13.1518264278
 07/28  13:00:00,1570.94953229,53.0244572801,481.411934539,0.0,448.566543614,448.566543614,10.9588450672,0.0,10.9588450672
 07/28  14:00:00,1576.82747807,56.5118833009,483.919501179,0.0,448.566543614,448.566543614,6.55902777538,0.0,6.55902777538
 07/28  15:00:00,1577.39371004,61.0737789408,478.033201452,0.0,448.566543614,448.566543614,6.55623842928,0.0,6.55623842928
 07/28  16:00:00,1630.24666513,64.6321292104,476.60308282,0.0,448.566543614,448.566543614,8.75389157075,0.0,8.75389157075
 07/28  17:00:00,1505.42953615,55.4910455759,475.663632574,0.0,348.885089477,398.725816546,6.54848102467,0.0,6.54848102467
 07/28  18:00:00,1286.21181308,43.5069123987,468.615268089,0.0,249.203635341,299.044362409,4.36835468152,0.0,4.36835468152
 07/28  19:00:00,1259.64385021,39.1507598146,468.087840223,0.0,249.203635341,299.044362409,4.36323888039,0.0,4.36323888039
 07/28  20:00:00,1144.44787678,32.4641686372,474.917979685,0.0,149.522181205,249.203635341,2.19266766368,0.0,2.19266766368
 07/28  21:00:00,1138.48947158,30.889953979,477.894007238,0.0,149.522181205,249.203635341,2.18889164466,0.0,2.18889164466
 07/28  22:00:00,699.796318108,11.750999314,276.415188428,0.0,49.8407270682,199.362908273,2.18775309173,0.0,2.18775309173
 07/28  23:00:00,862.673768151,18.2703419698,446.344471649,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  24:00:00,804.424265191,14.3829529224,407.493987009,0.0,24.9203635341,199.362908273,2.18773741973,0.0,2.18773741973
 07/29  01:00:00,621.390076548,8.68683155902,289.34897695,0.0,24.9203635341,149.522181205,2.18773860406,0.0,2.18773860406
 07/29  02:00:00,461.528259309,4.8451996893,167.195228399,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  03:00:00,363.404769139,1.14563111759,83.75919848,0.0,24.9203635341,149.522181205,2.18773956385,0.0,2.18773956385
 07/29  04:00:00,599.932443928,11.5928757135,284.998024808,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  05:00:00,411.276991734,1.17708934176,94.9088836572,0.0,24.9203635341,149.522181205,2.18887441118,0.0,2.18887441118
 07/29  06:00:00,1071.98640861,36.534561838,539.368138719,0.0,49.8407270682,199.362908273,2.18842673324,0.0,2.18842673324
 07/29  07:00:00,994.460526274,29.1042720148,487.545081689,0.0,49.8407270682,199.362908273,2.19026748796,0.0,2.19026748796
 07/29  08:00:00,1235.39099493,30.6983821998,477.676400944,0.0,249.203635341,249.203635341,4.3633288626,0.0,4.3633288626
 07/29  09:00:00,1197.4469661,33.588282501,473.506961446,0.0,249.203635341,249.203635341,4.36830167919,0.0,4.36830167919
 07/29  10:00:00,1149.92340296,34.7683691824,473.692804186,0.0,249.203635341,249.203635341,4.36653837464,0.0,4.36653837464
 07/29  11:00:00,1149.75580064,35.8881868323,472.403980021,0.0,249.203635341,249.203635341,4.37031624883,0.0,4.37031624883
 07/29  12:00:00,1150.8192257,35.964618226,473.392025899,0.0,249.203635341,249.203635341,4.36700681479,0.0,4.36700681479
 07/29  13:00:00,1150.05980693,35.8082502721,472.789327275,0.0,249.203635341,249.203635341,4.36711179176,0.0,4.36711179176
 07/29  14:00:00,900.781019888,34.4848772838,474.038952694,0.0,74.7610906023,174.442544739,2.19152359867,0.0,2.19152359867
 07/29  15:00:00,900.972827508,35.8923678922,472.823969038,0.0,74.7610906023,174.442544739,4.36201778337,0.0,4.36201778337
 07/29  16:00:00,950.778811158,37.3252066732,472.307973688,0.0,74.7610906023,174.442544739,2.19122804551,0.0,2.19122804551
 07/29  17:00:00,911.141411663,37.0005959487,471.092136264,0.0,24.9203635341,149.522181205,2.18847214837,0.0,2.18847214837
 07/29  18:00:00,840.396856135,21.6843203593,440.5796476,0.0,24.9203635341,149.522181205,2.18853421875,0.0,2.18853421875
 07/29  19:00:00,751.507222884,18.7576042603,389.605903328,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  20:00:00,905.819873455,23.2120969272,487.559109906,0.0,24.9203635341,149.522181205,2.18859497801,0.0,2.18859497801
 07/29  21:00:00,763.145586602,17.5521436261,376.687728178,0.0,24.9203635341,149.522181205,2.18943626664,0.0,2.18943626664
 07/29  22:00:00,769.466463851,17.9632551489,397.031628152,0.0,24.9203635341,149.522181205,2.18776129087,0.0,2.18776129087
 07/29  23:00:00,733.574151297,15.1148109417,379.379683989,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  24:00:00,767.016564332,14.2449103898,420.54636811,0.0,24.9203635341,149.522181205,2.187728367,0.0,2.187728367
 07/30  01:00:00,740.590133659,11.6817852978,401.612294696,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,653.063415475,10.4513899126,321.579348782,0.0,24.9203635341,149.522181205,2.18734226413,0.0,2.18734226413
 07/30  03:00:00,456.726632441,5.21134761642,162.047322456,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,481.193455414,8.51331003685,187.069234031,0.0,24.9203635341,149.522181205,2.18730970448,0.0,2.18730970448
 07/30  05:00:00,367.964982196,0.78472622784,65.521212096,0.0,24.9203635341,149.522181205,2.18860021807,0.0,2.18860021807
 07/30  06:00:00,362.866268153,0.39236311392,34.0024136447,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,766.681205502,19.7137612449,374.947812536,0.0,24.9203635341,149.522181205,2.18733328622,0.0,2.18733328622
 07/30  08:00:00,684.570896563,15.1706984471,312.138138154,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  09:00:00,830.929593331,22.2877490542,463.537150131,0.0,24.9203635341,149.522181205,2.18732975992,0.0,2.18732975992
 07/30  10:00:00,694.469168667,18.6760118375,393.761482248,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,814.270869784,23.4428301453,491.065378071,0.0,24.9203635341,149.522181205,2.18816428432,0.0,2.18816428432
 07/30  12:00:00,695.124467068,18.6269464685,394.465144258,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  13:00:00,815.343945587,23.3354179915,492.244815035,0.0,24.9203635341,149.522181205,2.18944203347,0.0,2.18944203347
 07/30  14:00:00,695.490090125,18.6477108829,394.810002352,0.0,24.9203635341,149.522181205,2.18806243465,0.0,2.18806243465
 07/30  15:00:00,814.229397375,23.5822313094,490.885206521,0.0,24.9203635341,149.522181205,2.18733206352,0.0,2.18733206352
 07/30  16:00:00,743.54757091,19.0360876849,393.591017518,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  17:00:00,894.333331406,24.7060788828,484.309908407,0.0,24.9203635341,149.522181205,2.18734275895,0.0,2.18734275895
 07/30  18:00:00,775.35645665,19.529160407,388.240237074,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  19:00:00,869.078104783,24.0874006533,484.117755668,0.0,24.9203635341,149.522181205,2.18732485515,0.0,2.18732485515
 07/30  20:00:00,788.422736124,18.6297180317,392.475687807,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,904.461591681,22.9744091562,493.795576921,0.0,24.9203635341,149.522181205,2.18859806606,0.0,2.18859806606
 07/30  22:00:00,742.816887103,17.6299286735,380.733177275,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,790.396066718,19.5668261068,435.854200275,0.0,24.9203635341,149.522181205,2.18724266549,0.0,2.18724266549
 07/30  24:00:00,690.166012413,15.4814431158,359.200215199,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,761.736190266,14.0385481444,374.091581527,0.0,24.9203635341,199.362908273,2.18776489661,0.0,2.18776489661
 07/31  02:00:00,801.486290666,12.3758133345,409.071769085,0.0,24.9203635341,199.362908273,2.18753549689,0.0,2.18753549689
 07/31  03:00:00,806.345301101,13.5284760963,423.964885427,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  04:00:00,758.510801523,11.7108932558,361.606689872,0.0,24.9203635341,199.362908273,2.18769870078,0.0,2.18769870078
 07/31  05:00:00,682.407047459,10.9103578023,268.166024442,0.0,49.8407270682,199.362908273,2.18897643387,0.0,2.18897643387
 07/31  06:00:00,1109.52066279,31.1204750253,582.316480685,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  07:00:00,1095.42106283,29.1058857316,488.819742724,0.0,149.522181205,199.362908273,4.36665881784,0.0,4.36665881784
 07/31  08:00:00,1634.4864036,31.7851302075,476.952224165,0.0,448.566543614,448.566543614,8.73942906975,0.0,8.73942906975
 07/31  09:00:00,1595.799338,35.1059175879,471.609915182,0.0,448.566543614,448.566543614,6.56374801974,0.0,6.56374801974
 07/31  10:00:00,1550.08828338,38.7713031939,471.588186729,0.0,448.566543614,448.566543614,8.7463280254,0.0,8.7463280254
 07/31  11:00:00,1553.85293551,41.4453041262,473.865485824,0.0,448.566543614,448.566543614,10.9431052569,0.0,10.9431052569
 07/31  12:00:00,1500.2210048,39.4887210704,471.477286756,0.0,448.566543614,398.725816546,10.9667560842,0.0,10.9667560842
 07/31  13:00:00,1556.53576356,46.3875695957,471.061327892,0.0,448.566543614,448.566543614,10.9583249065,0.0,10.9583249065
 07/31  14:00:00,1569.34181568,51.5821776246,481.194974773,0.0,448.566543614,448.566543614,6.55849355741,0.0,6.55849355741
 07/31  15:00:00,1579.7189119,56.4395623427,486.12218904,0.0,448.566543614,448.566543614,8.73654792501,0.0,8.73654792501
 07/31  16:00:00,1628.54527989,59.7139347735,480.105805704,0.0,448.566543614,448.566543614,8.75504346375,0.0,8.75504346375
 07/31  17:00:00,1504.82896618,53.1561901594,478.805184292,0.0,348.885089477,398.725816546,4.37216269827,0.0,4.37216269827
 07/31  18:00:00,1290.35824034,43.4216141799,473.086098125,0.0,249.203635341,299.044362409,4.36873744218,0.0,4.36873744218
 07/31  19:00:00,1260.92957236,39.2782225621,469.382245101,0.0,249.203635341,299.044362409,4.36350297457,0.0,4.36350297457
 07/31  20:00:00,1144.2996083,32.8997610151,474.334115386,0.0,149.522181205,249.203635341,4.36518826613,0.0,4.36518826613
 07/31  21:00:00,1137.97319034,31.176623561,477.091055828,0.0,149.522181205,249.203635341,2.18895522151,0.0,2.18895522151
 07/31  22:00:00,725.907969684,13.9208392102,303.526351007,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  23:00:00,810.742469588,19.8118520234,412.550253981,0.0,24.9203635341,199.362908273,2.1877464286,0.0,2.1877464286
 07/31  24:00:00,683.938522016,13.8763598615,316.9236283,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  01:00:00,741.841087056,12.1848748149,351.088805491,0.0,24.9203635341,199.362908273,2.18771447539,0.0,2.18771447539
 08/01  02:00:00,761.205777712,12.218868089,370.16224966,0.0,24.9203635341,199.362908273,2.18729951815,0.0,2.18729951815
 08/01  03:00:00,751.509367661,12.5424395214,374.05860432,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,695.032865422,13.7586509273,314.568123537,0.0,24.9203635341,199.362908273,2.18775380979,0.0,2.18775380979
 08/01  05:00:00,479.354792125,2.71687218009,99.0584889119,0.0,49.8407270682,199.362908273,2.1889465339,0.0,2.1889465339
 08/01  06:00:00,1079.65060214,30.8922545783,552.674639919,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/01  07:00:00,1095.66138214,29.1042720148,489.061674448,0.0,149.522181205,199.362908273,4.36677439597,0.0,4.36677439597
 08/01  08:00:00,1632.54098885,33.2964688629,473.495468629,0.0,448.566543614,448.566543614,8.73976681892,0.0,8.73976681892
 08/01  09:00:00,1596.60702483,39.734331034,467.879628276,0.0,448.566543614,448.566543614,6.5629527764,0.0,6.5629527764
 08/01  10:00:00,1551.21598746,44.2060324502,467.699622119,0.0,448.566543614,448.566543614,8.74660881164,0.0,8.74660881164
 08/01  11:00:00,1553.68556882,47.8679701146,467.185416783,0.0,448.566543614,448.566543614,10.9434699975,0.0,10.9434699975
 08/01  12:00:00,1500.96612215,43.7045978377,468.032452444,0.0,448.566543614,398.725816546,10.9655461359,0.0,10.9655461359
 08/01  13:00:00,1560.92637788,51.535454451,471.252484229,0.0,448.566543614,448.566543614,10.9587463154,0.0,10.9587463154
 08/01  14:00:00,1566.47602243,55.9941249878,473.525618451,0.0,448.566543614,448.566543614,6.55874075707,0.0,6.55874075707
 08/01  15:00:00,1576.8088574,60.8715595863,479.562142478,0.0,448.566543614,448.566543614,8.73593811542,0.0,8.73593811542
 08/01  16:00:00,1633.32040081,65.808893671,479.013109324,0.0,448.566543614,448.566543614,8.75541563723,0.0,8.75541563723
 08/01  17:00:00,1509.06358632,56.7035708587,477.094589248,0.0,348.885089477,398.725816546,4.37233831468,0.0,4.37233831468
 08/01  18:00:00,1288.79870124,43.460714208,472.002879609,0.0,249.203635341,299.044362409,6.54207263208,0.0,6.54207263208
 08/01  19:00:00,1261.09158606,39.2422889071,469.722490851,0.0,249.203635341,299.044362409,2.1916319124,0.0,2.1916319124
 08/01  20:00:00,1144.15821482,33.0663123722,474.026168458,0.0,149.522181205,249.203635341,4.36500712411,0.0,4.36500712411
 08/01  21:00:00,1137.65453184,31.4471798223,476.501840299,0.0,149.522181205,249.203635341,2.18879104909,0.0,2.18879104909
 08/01  22:00:00,727.407087926,13.9208392102,305.051768634,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/01  23:00:00,809.488882368,19.8118520234,411.301012536,0.0,24.9203635341,199.362908273,2.18776684211,0.0,2.18776684211
 08/01  24:00:00,660.684235314,13.6997964602,299.935134629,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  01:00:00,730.200734311,12.1848748149,339.444249299,0.0,24.9203635341,199.362908273,2.18754237686,0.0,2.18754237686
 08/02  02:00:00,771.979050189,13.839220765,376.584886741,0.0,24.9203635341,199.362908273,2.18773906293,0.0,2.18773906293
 08/02  03:00:00,682.781568109,12.9781191293,315.311751421,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  04:00:00,431.734916755,1.17708934176,89.9715329208,0.0,24.9203635341,199.362908273,2.18774226582,0.0,2.18774226582
 08/02  05:00:00,349.357235242,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878462669,0.0,2.18878462669
 08/02  06:00:00,1066.81172684,37.9628338766,532.76518461,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  07:00:00,1097.85576478,29.1043739308,491.255953416,0.0,149.522181205,199.362908273,4.36697375047,0.0,4.36697375047
 08/02  08:00:00,1630.65162512,35.5984191524,469.304152382,0.0,448.566543614,448.566543614,8.73984723478,0.0,8.73984723478
 08/02  09:00:00,1591.12628526,39.0915899177,462.951182511,0.0,448.566543614,448.566543614,6.56318471779,0.0,6.56318471779
 08/02  10:00:00,1544.63154285,43.1395342924,461.296934765,0.0,448.566543614,448.566543614,8.74594118283,0.0,8.74594118283
 08/02  11:00:00,1550.09058135,47.8939374734,462.550324087,0.0,448.566543614,448.566543614,10.9440585423,0.0,10.9440585423
 08/02  12:00:00,1500.13785606,44.0896467291,466.829102977,0.0,448.566543614,398.725816546,10.9661929283,0.0,10.9661929283
 08/02  13:00:00,1560.34229798,50.7789581797,471.357663618,0.0,448.566543614,448.566543614,10.9578459829,0.0,10.9578459829
 08/02  14:00:00,1571.08516342,55.537354808,479.482079521,0.0,448.566543614,448.566543614,8.73821789736,0.0,8.73821789736
 08/02  15:00:00,1575.56231687,60.3829738741,478.660033956,0.0,448.566543614,448.566543614,6.55681033215,0.0,6.55681033215
 08/02  16:00:00,1622.86171377,61.7302268807,475.124721714,0.0,448.566543614,448.566543614,8.754713023,0.0,8.754713023
 08/02  17:00:00,1499.10580719,54.4677899676,472.698791273,0.0,348.885089477,398.725816546,6.54852604687,0.0,6.54852604687
 08/02  18:00:00,1284.72713525,42.5761910695,466.541635355,0.0,249.203635341,299.044362409,4.3681180782,0.0,4.3681180782
 08/02  19:00:00,1257.41446892,37.9996489283,467.002274069,0.0,249.203635341,299.044362409,2.19176744947,0.0,2.19176744947
 08/02  20:00:00,1143.74702758,32.1974776461,474.483814359,0.0,149.522181205,249.203635341,4.36514182165,0.0,4.36514182165
 08/02  21:00:00,1139.58030615,30.838359105,479.036434277,0.0,149.522181205,249.203635341,2.18892700198,0.0,2.18892700198
 08/02  22:00:00,734.173145977,13.7978872387,308.356072171,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,728.516101199,12.1848748149,325.517246701,0.0,24.9203635341,199.362908273,2.18771440959,0.0,2.18771440959
 08/02  24:00:00,726.601990721,12.218868089,335.542076658,0.0,24.9203635341,199.362908273,0.512509315032,0.0,0.512509315032
 08/03  01:00:00,782.682513575,13.142737792,390.695941839,0.0,24.9203635341,199.362908273,1.69493644942,0.0,1.69493644942
 08/03  02:00:00,401.831944614,3.86429190451,92.4681428642,0.0,24.9203635341,199.362908273,2.18773881344,0.0,2.18773881344
 08/03  03:00:00,562.460815628,8.70949159381,216.989910351,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  04:00:00,299.99142425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770865777,0.0,2.18770865777
 08/03  05:00:00,349.357236328,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892468705,0.0,2.18892468705
 08/03  06:00:00,1060.24372898,38.307890886,525.852128405,0.0,49.8407270682,199.362908273,2.18839736559,0.0,2.18839736559
 08/03  07:00:00,1097.60871825,29.1042720148,491.009006313,0.0,149.522181205,199.362908273,2.19359040016,0.0,2.19359040016
 08/03  08:00:00,1630.13486467,37.4784769528,466.907332138,0.0,448.566543614,448.566543614,8.7394592088,0.0,8.7394592088
 08/03  09:00:00,1590.76074218,44.8705232936,456.806700343,0.0,448.566543614,448.566543614,6.56367468319,0.0,6.56367468319
 08/03  10:00:00,1546.48394479,48.3577633813,457.931104338,0.0,448.566543614,448.566543614,8.74660512677,0.0,8.74660512677
 08/03  11:00:00,1548.69993649,50.1922945159,458.406574998,0.0,448.566543614,448.566543614,10.9441237886,0.0,10.9441237886
 08/03  12:00:00,1497.2636903,45.2864701295,461.689179611,0.0,448.566543614,398.725816546,10.9654992519,0.0,10.9654992519
 08/03  13:00:00,1553.02552602,52.2247902423,461.067441213,0.0,448.566543614,448.566543614,10.9587709786,0.0,10.9587709786
 08/03  14:00:00,1553.36358791,55.9592242977,458.185114433,0.0,448.566543614,448.566543614,8.73797817522,0.0,8.73797817522
 08/03  15:00:00,1557.74959549,61.0503308493,457.99529872,0.0,448.566543614,448.566543614,6.55737866783,0.0,6.55737866783
 08/03  16:00:00,1610.4541088,65.4328059542,458.133086992,0.0,448.566543614,448.566543614,8.75424780002,0.0,8.75424780002
 08/03  17:00:00,1486.57251227,57.7016397017,453.371934148,0.0,348.885089477,398.725816546,6.54835731474,0.0,6.54835731474
 08/03  18:00:00,1280.10828931,45.3602084348,457.88902989,0.0,249.203635341,299.044362409,4.36850906589,0.0,4.36850906589
 08/03  19:00:00,1255.42055603,39.8095515284,463.198456461,0.0,249.203635341,299.044362409,2.19196248208,0.0,2.19196248208
 08/03  20:00:00,1144.91859226,32.6214279763,475.231427172,0.0,149.522181205,249.203635341,4.36503452591,0.0,4.36503452591
 08/03  21:00:00,1138.48227741,31.2957105091,477.481053113,0.0,149.522181205,249.203635341,2.18886923284,0.0,2.18886923284
 08/03  22:00:00,692.39834802,12.8566754556,275.501169631,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/03  23:00:00,803.850574513,19.7163827636,405.756878764,0.0,24.9203635341,199.362908273,2.1877560958,0.0,2.1877560958
 08/03  24:00:00,735.497407518,13.7926442013,351.005793826,0.0,24.9203635341,199.362908273,2.18776023972,0.0,2.18776023972
 08/04  01:00:00,671.443177299,10.7903482359,293.409067319,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,775.499042629,13.5528859581,380.212466499,0.0,24.9203635341,199.362908273,2.18776583318,0.0,2.18776583318
 08/04  03:00:00,487.597581755,4.80176894802,150.23305999,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,574.424660843,9.59095460638,215.850089222,0.0,24.9203635341,199.362908273,2.18773680935,0.0,2.18773680935
 08/04  05:00:00,656.231165868,12.2129341655,243.427075195,0.0,49.8407270682,199.362908273,2.18902638973,0.0,2.18902638973
 08/04  06:00:00,1096.75192761,29.5820680296,571.086148259,0.0,49.8407270682,199.362908273,2.18859866744,0.0,2.18859866744
 08/04  07:00:00,1097.17207108,29.1042720148,490.572356456,0.0,149.522181205,199.362908273,4.36668535655,0.0,4.36668535655
 08/04  08:00:00,1630.93434783,36.2015133962,468.983774369,0.0,448.566543614,448.566543614,6.55985531752,0.0,6.55985531752
 08/04  09:00:00,1596.8880983,41.3939481246,466.682183818,0.0,448.566543614,448.566543614,8.74408329272,0.0,8.74408329272
 08/04  10:00:00,1554.58031,46.2567604706,469.887518927,0.0,448.566543614,448.566543614,6.56522161633,0.0,6.56522161633
 08/04  11:00:00,1561.7102007,49.695124513,474.931568841,0.0,448.566543614,448.566543614,10.9448112794,0.0,10.9448112794
 08/04  12:00:00,1506.34092102,45.7776491041,473.087195878,0.0,448.566543614,398.725816546,10.9635339897,0.0,10.9635339897
 08/04  13:00:00,1561.77478831,53.1983484158,470.7006771,0.0,448.566543614,448.566543614,10.9584932695,0.0,10.9584932695
 08/04  14:00:00,1572.45662818,57.5995971993,478.539144489,0.0,448.566543614,448.566543614,8.73804712513,0.0,8.73804712513
 08/04  15:00:00,1579.32834954,62.3020636678,478.686022188,0.0,448.566543614,448.566543614,6.55818403997,0.0,6.55818403997
 08/04  16:00:00,1630.6494213,67.5189393621,474.091288785,0.0,448.566543614,448.566543614,8.75407969914,0.0,8.75407969914
 08/04  17:00:00,1505.02328016,58.3040485354,472.510203467,0.0,348.885089477,398.725816546,6.54841115302,0.0,6.54841115302
 08/04  18:00:00,1288.68894578,42.9157154941,472.10832008,0.0,249.203635341,299.044362409,4.36843884549,0.0,4.36843884549
 08/04  19:00:00,1264.44266348,38.6475153631,474.762294417,0.0,249.203635341,299.044362409,2.19178577685,0.0,2.19178577685
 08/04  20:00:00,1154.00641863,32.4600884352,476.00637026,0.0,149.522181205,249.203635341,4.3650781565,0.0,4.3650781565
 08/04  21:00:00,1137.72795301,31.1334800852,476.888958124,0.0,149.522181205,249.203635341,2.188886829,0.0,2.188886829
 08/04  22:00:00,710.850239475,11.8294719368,284.698724702,0.0,49.8407270682,199.362908273,2.18775323316,0.0,2.18775323316
 08/04  23:00:00,866.323554015,18.2703419698,449.989796043,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,859.860408823,15.8629992686,459.618045901,0.0,24.9203635341,199.362908273,2.18775842353,0.0,2.18775842353
 08/05  01:00:00,765.916064068,12.7608607528,424.105491382,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  02:00:00,511.402712836,4.17849100376,218.551579282,0.0,24.9203635341,149.522181205,2.18775377374,0.0,2.18775377374
 08/05  03:00:00,567.628545581,8.70949159381,258.466738653,0.0,24.9203635341,149.522181205,2.18772592359,0.0,2.18772592359
 08/05  04:00:00,382.283285283,1.14563111759,90.4155083071,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  05:00:00,319.616621386,0.39236311392,31.096484244,0.0,24.9203635341,149.522181205,2.18889548457,0.0,2.18889548457
 08/05  06:00:00,1063.66111249,37.2454187445,530.331980849,0.0,49.8407270682,199.362908273,2.1884244826,0.0,2.1884244826
 08/05  07:00:00,993.640857693,29.1295335046,486.700144137,0.0,49.8407270682,199.362908273,2.19005163832,0.0,2.19005163832
 08/05  08:00:00,1234.79485906,31.1098030465,476.668834273,0.0,249.203635341,249.203635341,2.19189139142,0.0,2.19189139142
 08/05  09:00:00,1198.4683803,32.938415344,475.178227107,0.0,249.203635341,249.203635341,6.5423975211,0.0,6.5423975211
 08/05  10:00:00,1150.35471111,34.6866404884,474.20582754,0.0,249.203635341,249.203635341,2.19313805288,0.0,2.19313805288
 08/05  11:00:00,1149.76666473,35.7637603729,472.53925622,0.0,249.203635341,249.203635341,6.54530674771,0.0,6.54530674771
 08/05  12:00:00,1150.06598847,36.3067433967,472.29665088,0.0,249.203635341,249.203635341,4.36787994113,0.0,4.36787994113
 08/05  13:00:00,1151.40997614,36.9206354837,473.027098265,0.0,249.203635341,249.203635341,4.36684097561,0.0,4.36684097561
 08/05  14:00:00,902.431069224,35.9038680888,474.270000375,0.0,74.7610906023,174.442544739,2.19183656657,0.0,2.19183656657
 08/05  15:00:00,903.823504449,37.0957352022,474.471269545,0.0,74.7610906023,174.442544739,4.36176582068,0.0,4.36176582068
 08/05  16:00:00,951.213907223,36.9214411665,473.146824261,0.0,74.7610906023,174.442544739,2.19153085132,0.0,2.19153085132
 08/05  17:00:00,912.12860548,37.4720947465,471.607826511,0.0,24.9203635341,149.522181205,2.18857739052,0.0,2.18857739052
 08/05  18:00:00,842.260495158,21.7964316302,442.329674779,0.0,24.9203635341,149.522181205,2.18853236416,0.0,2.18853236416
 08/05  19:00:00,755.16727283,18.7524633429,393.271089087,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  20:00:00,918.869321178,23.2000843277,492.076898427,0.0,24.9203635341,149.522181205,2.18859899303,0.0,2.18859899303
 08/05  21:00:00,768.002695567,17.5521436261,381.557420774,0.0,24.9203635341,149.522181205,2.18944856057,0.0,2.18944856057
 08/05  22:00:00,792.930077058,19.0247973848,418.405855708,0.0,24.9203635341,149.522181205,2.18774619786,0.0,2.18774619786
 08/05  23:00:00,700.960378073,15.5578185236,357.707976044,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  24:00:00,701.93816495,13.9796936773,364.752413465,0.0,24.9203635341,149.522181205,2.18771814567,0.0,2.18771814567
 08/06  01:00:00,760.474428426,14.7753160363,413.06318933,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  02:00:00,674.953517206,9.81588640001,350.114973591,0.0,24.9203635341,149.522181205,2.18733797849,0.0,2.18733797849
 08/06  03:00:00,600.737721694,8.82720052799,280.657562732,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,673.157984115,11.7776852514,324.946231383,0.0,24.9203635341,149.522181205,2.18729687528,0.0,2.18729687528
 08/06  05:00:00,274.595797375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852645404,0.0,2.18852645404
 08/06  06:00:00,314.939866706,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,664.576989097,9.66942722916,282.186176019,0.0,24.9203635341,149.522181205,2.18733308732,0.0,2.18733308732
 08/06  08:00:00,805.951203392,15.3695015227,399.47220107,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,896.382143853,22.0537937262,512.893895259,0.0,24.9203635341,149.522181205,2.18734994505,0.0,2.18734994505
 08/06  10:00:00,788.738729573,19.057923308,460.585884315,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,863.363890638,23.08698888,526.982613719,0.0,24.9203635341,149.522181205,2.18818770058,0.0,2.18818770058
 08/06  12:00:00,789.963873617,19.2026654372,461.665584362,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  13:00:00,864.392428469,23.3453976921,527.751689377,0.0,24.9203635341,149.522181205,2.18945478701,0.0,2.18945478701
 08/06  14:00:00,788.63995966,19.5888737645,459.955460207,0.0,24.9203635341,149.522181205,2.18817996132,0.0,2.18817996132
 08/06  15:00:00,855.50861536,24.142749935,518.072280807,0.0,24.9203635341,149.522181205,2.18734983147,0.0,2.18734983147
 08/06  16:00:00,828.825759557,19.9098997851,450.932147377,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,935.421254196,24.4223518919,512.149933029,0.0,24.9203635341,149.522181205,2.18733792007,0.0,2.18733792007
 08/06  18:00:00,865.514870675,19.8011376029,451.063426984,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,915.749414911,23.472037424,517.872804423,0.0,24.9203635341,149.522181205,2.18697285979,0.0,2.18697285979
 08/06  20:00:00,880.44364755,19.0441284188,448.475277439,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  21:00:00,936.981842399,22.5890350468,513.1748217,0.0,24.9203635341,149.522181205,2.18858276474,0.0,2.18858276474
 08/06  22:00:00,816.273507801,17.7050024641,427.341721265,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,784.58962964,17.3037587608,420.83178779,0.0,24.9203635341,149.522181205,2.18733338321,0.0,2.18733338321
 08/06  24:00:00,815.772287742,18.6574871437,460.859396941,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,699.031869896,12.2777225561,324.109273206,0.0,24.9203635341,199.362908273,2.18775921345,0.0,2.18775921345
 08/07  02:00:00,727.393042841,11.9160598748,338.577649037,0.0,24.9203635341,199.362908273,2.18776833756,0.0,2.18776833756
 08/07  03:00:00,499.567338554,2.19193275471,146.024787935,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  04:00:00,644.010120465,12.3776019414,278.518459327,0.0,24.9203635341,199.362908273,2.18770719423,0.0,2.18770719423
 08/07  05:00:00,472.64416055,1.17708934176,81.5149675023,0.0,49.8407270682,199.362908273,2.18901709403,0.0,2.18901709403
 08/07  06:00:00,1070.48822078,34.0797102726,540.324796642,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  07:00:00,1100.49060131,29.3956285905,493.599519725,0.0,149.522181205,199.362908273,4.36678524746,0.0,4.36678524746
 08/07  08:00:00,1630.72312447,35.4410335057,469.533008519,0.0,448.566543614,448.566543614,8.74000334791,0.0,8.74000334791
 08/07  09:00:00,1591.3013775,39.2879209702,462.929913552,0.0,448.566543614,448.566543614,6.56314475447,0.0,6.56314475447
 08/07  10:00:00,1543.09903389,43.2103368265,459.693592072,0.0,448.566543614,448.566543614,8.74598430039,0.0,8.74598430039
 08/07  11:00:00,1543.11894071,46.7377039216,456.183322024,0.0,448.566543614,448.566543614,10.9443759462,0.0,10.9443759462
 08/07  12:00:00,1492.92458391,42.9332138538,459.630658364,0.0,448.566543614,398.725816546,10.9668079728,0.0,10.9668079728
 08/07  13:00:00,1554.23719937,50.6924048235,464.080133382,0.0,448.566543614,448.566543614,10.9586082408,0.0,10.9586082408
 08/07  14:00:00,1564.03661525,54.8790779761,471.81300385,0.0,448.566543614,448.566543614,8.73881695834,0.0,8.73881695834
 08/07  15:00:00,1566.9580038,56.8260949704,473.634713103,0.0,448.566543614,448.566543614,6.5573288817,0.0,6.5573288817
 08/07  16:00:00,1617.79968906,58.4058817602,474.187918234,0.0,448.566543614,448.566543614,8.75433989112,0.0,8.75433989112
 08/07  17:00:00,1491.84881758,50.0247531421,468.554473267,0.0,348.885089477,398.725816546,6.54916290554,0.0,6.54916290554
 08/07  18:00:00,1282.19373441,41.2006385598,464.367968641,0.0,249.203635341,299.044362409,4.3685598538,0.0,4.3685598538
 08/07  19:00:00,1257.5617399,37.5484619933,467.600719712,0.0,249.203635341,299.044362409,2.19198840175,0.0,2.19198840175
 08/07  20:00:00,1155.10424148,32.3905122726,477.104313982,0.0,149.522181205,249.203635341,4.36510878345,0.0,4.36510878345
 08/07  21:00:00,1144.38391906,30.9840207032,483.694379187,0.0,149.522181205,249.203635341,2.18890147292,0.0,2.18890147292
