Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  22:00:00,723.454781124,13.6255182673,298.486668569,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  23:00:00,723.524744919,12.2829655934,320.417198055,0.0,24.9203635341,199.362908273,2.18777215983,0.0,2.18777215983
 08/07  24:00:00,669.151183535,11.4008394732,300.028637836,0.0,24.9203635341,199.362908273,2.18776445684,0.0,2.18776445684
 08/08  01:00:00,694.447827615,12.2895480542,319.771827444,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  02:00:00,662.025313252,12.161086786,290.539897692,0.0,24.9203635341,199.362908273,2.18775333655,0.0,2.18775333655
 08/08  03:00:00,521.239800503,5.2270767285,169.692742743,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  04:00:00,632.103878243,8.90567315077,247.15135664,0.0,24.9203635341,199.362908273,2.18770116455,0.0,2.18770116455
 08/08  05:00:00,349.357243604,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893318681,0.0,2.18893318681
 08/08  06:00:00,1047.96877156,37.5163735622,514.368681291,0.0,49.8407270682,199.362908273,2.18843811548,0.0,2.18843811548
 08/08  07:00:00,1113.48374709,29.1042720148,506.884017794,0.0,149.522181205,199.362908273,4.36687794752,0.0,4.36687794752
 08/08  08:00:00,1634.62080722,37.4063068966,471.465413205,0.0,448.566543614,448.566543614,6.56028639896,0.0,6.56028639896
 08/08  09:00:00,1586.54624863,43.311444008,454.15125306,0.0,448.566543614,448.566543614,8.7447676925,0.0,8.7447676925
 08/08  10:00:00,1538.27316222,48.885075232,449.192973822,0.0,448.566543614,448.566543614,6.56469774256,0.0,6.56469774256
 08/08  11:00:00,1539.56566959,52.4230621927,446.944679585,0.0,448.566543614,448.566543614,10.946039953,0.0,10.946039953
 08/08  12:00:00,1489.95382963,47.8476588609,451.745440242,0.0,448.566543614,398.725816546,10.9633511992,0.0,10.9633511992
 08/08  13:00:00,1540.27882799,55.6276028849,444.450841523,0.0,448.566543614,448.566543614,13.1474383084,0.0,13.1474383084
 08/08  14:00:00,1539.44242758,60.0704989509,439.178576353,0.0,448.566543614,448.566543614,6.5590357157,0.0,6.5590357157
 08/08  15:00:00,1541.004736,64.229923401,436.581810839,0.0,448.566543614,448.566543614,6.5572982947,0.0,6.5572982947
 08/08  16:00:00,1589.68548883,66.7143871325,433.885438105,0.0,448.566543614,448.566543614,8.75434067235,0.0,8.75434067235
 08/08  17:00:00,1473.27243472,58.3889776981,438.659718435,0.0,348.885089477,398.725816546,6.54878647306,0.0,6.54878647306
 08/08  18:00:00,1276.90609023,44.6880247503,455.358996502,0.0,249.203635341,299.044362409,4.36859015511,0.0,4.36859015511
 08/08  19:00:00,1261.2696081,38.4386576841,470.418387831,0.0,249.203635341,299.044362409,4.36348330695,0.0,4.36348330695
 08/08  20:00:00,1176.53692404,32.0365802455,498.890925989,0.0,149.522181205,249.203635341,2.19281558267,0.0,2.19281558267
 08/08  21:00:00,1170.00549026,30.6332190392,509.666750457,0.0,149.522181205,249.203635341,2.1890228018,0.0,2.1890228018
 08/08  22:00:00,635.169110116,12.1407531875,222.396286916,0.0,49.8407270682,199.362908273,2.18776672128,0.0,2.18776672128
 08/08  23:00:00,620.703195654,13.6430392081,247.352000386,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  24:00:00,577.723878542,9.66942722916,204.287409592,0.0,24.9203635341,199.362908273,2.18777776121,0.0,2.18777776121
 08/09  01:00:00,466.318928642,5.29247058082,119.716837983,0.0,24.9203635341,199.362908273,2.18775677513,0.0,2.18775677513
 08/09  02:00:00,287.769230197,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  03:00:00,287.769232176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773415504,0.0,2.18773415504
 08/09  04:00:00,299.991427879,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  05:00:00,439.347619958,1.17708934176,48.3458182343,0.0,49.8407270682,199.362908273,2.18880839199,0.0,2.18880839199
 08/09  06:00:00,980.710389521,36.9108528942,447.715818107,0.0,49.8407270682,199.362908273,2.18862400919,0.0,2.18862400919
 08/09  07:00:00,1079.4500734,29.1225702287,472.83204085,0.0,149.522181205,199.362908273,4.36677816625,0.0,4.36677816625
 08/09  08:00:00,1634.66777414,41.3370874776,467.58158952,0.0,448.566543614,448.566543614,6.55958278133,0.0,6.55958278133
 08/09  09:00:00,1583.39399477,48.6282241424,445.682209581,0.0,448.566543614,448.566543614,8.74531702663,0.0,8.74531702663
 08/09  10:00:00,1533.84148693,53.0076395016,440.638727279,0.0,448.566543614,448.566543614,8.74622229045,0.0,8.74622229045
 08/09  11:00:00,1537.09358991,56.0927138374,440.802933624,0.0,448.566543614,448.566543614,8.75928874281,0.0,8.75928874281
 08/09  12:00:00,1487.37702553,50.0855043077,446.930793937,0.0,448.566543614,398.725816546,13.155882909,0.0,13.155882909
 08/09  13:00:00,1538.54618515,58.9804764913,439.365297374,0.0,448.566543614,448.566543614,10.9595664178,0.0,10.9595664178
 08/09  14:00:00,1542.23759563,64.3380431077,437.706192176,0.0,448.566543614,448.566543614,6.55828558278,0.0,6.55828558278
 08/09  15:00:00,1545.28388736,68.5158298477,436.575047187,0.0,448.566543614,448.566543614,8.7373964352,0.0,8.7373964352
 08/09  16:00:00,1594.34684776,69.7866645393,435.474512233,0.0,448.566543614,448.566543614,8.75529163196,0.0,8.75529163196
 08/09  17:00:00,1475.79298272,60.5291127805,439.040123944,0.0,348.885089477,398.725816546,4.37224984226,0.0,4.37224984226
 08/09  18:00:00,1276.41690596,46.2184130103,453.339417066,0.0,249.203635341,299.044362409,4.70060030122,0.0,4.70060030122
 08/09  19:00:00,1257.64552454,39.7645552368,465.468403629,0.0,249.203635341,299.044362409,4.03192390269,0.0,4.03192390269
 08/09  20:00:00,1166.08185187,32.3934520269,488.078976726,0.0,149.522181205,249.203635341,4.36537454221,0.0,4.36537454221
 08/09  21:00:00,1159.55637157,30.9963646604,498.854484377,0.0,149.522181205,249.203635341,2.18903753014,0.0,2.18903753014
 08/09  22:00:00,707.270746329,13.7215118308,281.559441782,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/09  23:00:00,687.86634369,12.1848748149,284.836634645,0.0,24.9203635341,199.362908273,2.18776150088,0.0,2.18776150088
 08/09  24:00:00,703.375471474,14.035402322,307.785133463,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  01:00:00,601.336634755,11.6758513743,243.924831769,0.0,24.9203635341,199.362908273,2.18777606804,0.0,2.18777606804
 08/10  02:00:00,287.769233001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761779936,0.0,2.18761779936
 08/10  03:00:00,323.976165528,0.39236311392,22.2829516668,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  04:00:00,371.867846392,0.78472622784,44.0284495756,0.0,24.9203635341,199.362908273,2.18777087307,0.0,2.18777087307
 08/10  05:00:00,349.357247276,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883447251,0.0,2.18883447251
 08/10  06:00:00,1033.07759917,38.2373785455,498.756501619,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/10  07:00:00,1117.52353171,29.2514728281,510.776592897,0.0,149.522181205,199.362908273,4.36718359147,0.0,4.36718359147
 08/10  08:00:00,1628.1321088,42.2208739654,460.162129216,0.0,448.566543614,448.566543614,8.73956000565,0.0,8.73956000565
 08/10  09:00:00,1589.76504776,48.9427770112,451.824340139,0.0,448.566543614,448.566543614,6.56398023524,0.0,6.56398023524
 08/10  10:00:00,1555.67976094,52.2360165032,465.007788965,0.0,448.566543614,448.566543614,8.74721117303,0.0,8.74721117303
 08/10  11:00:00,1558.16539735,54.762187307,465.545027418,0.0,448.566543614,448.566543614,10.9447677095,0.0,10.9447677095
 08/10  12:00:00,1501.70289608,49.4435274174,463.325633852,0.0,448.566543614,398.725816546,10.965567243,0.0,10.965567243
 08/10  13:00:00,1558.79777802,57.8380469012,462.153043585,0.0,448.566543614,448.566543614,10.9591472238,0.0,10.9591472238
 08/10  14:00:00,1559.49003478,61.7635645618,459.470704597,0.0,448.566543614,448.566543614,8.73855129147,0.0,8.73855129147
 08/10  15:00:00,1564.71365039,67.3884865214,459.632117646,0.0,448.566543614,448.566543614,6.55773089194,0.0,6.55773089194
 08/10  16:00:00,1619.58871681,71.0326107093,462.751250203,0.0,448.566543614,448.566543614,8.75502140901,0.0,8.75502140901
 08/10  17:00:00,1494.95318722,61.6199006716,459.886506846,0.0,348.885089477,398.725816546,6.54909042302,0.0,6.54909042302
 08/10  18:00:00,1281.24498178,47.8418528629,456.753449404,0.0,249.203635341,299.044362409,4.36830171457,0.0,4.36830171457
 08/10  19:00:00,1254.829583,42.6006721903,459.816340863,0.0,249.203635341,299.044362409,4.36295536739,0.0,4.36295536739
 08/10  20:00:00,1153.53626826,33.1572264557,474.769616371,0.0,149.522181205,249.203635341,2.19268296697,0.0,2.19268296697
 08/10  21:00:00,1142.85374164,31.241551131,481.906665805,0.0,149.522181205,249.203635341,2.18888566747,0.0,2.18888566747
 08/10  22:00:00,714.262660812,13.9208392102,291.824444682,0.0,49.8407270682,199.362908273,2.18775035174,0.0,2.18775035174
 08/10  23:00:00,797.333149352,19.8118520234,399.129015014,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,604.068568882,10.8996683103,246.259810048,0.0,24.9203635341,199.362908273,2.18777407436,0.0,2.18777407436
 08/11  01:00:00,766.94311457,15.0830937433,369.585492197,0.0,24.9203635341,199.362908273,2.18775727858,0.0,2.18775727858
 08/11  02:00:00,729.710760677,13.0803109014,336.321837143,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  03:00:00,703.264308422,9.8004626742,320.812747726,0.0,24.9203635341,199.362908273,2.18778246037,0.0,2.18778246037
 08/11  04:00:00,620.448398083,10.2433405087,257.38566878,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,598.584549042,3.47607410723,171.024430885,0.0,49.8407270682,199.362908273,2.18894617237,0.0,2.18894617237
 08/11  06:00:00,1074.6565313,32.3337247943,546.239084165,0.0,49.8407270682,199.362908273,2.18851049752,0.0,2.18851049752
 08/11  07:00:00,1095.4682417,29.1042720148,488.868496342,0.0,149.522181205,199.362908273,4.36688058076,0.0,4.36688058076
 08/11  08:00:00,1631.2002295,37.20990103,468.241213497,0.0,448.566543614,448.566543614,6.56010373929,0.0,6.56010373929
 08/11  09:00:00,1597.60620098,44.1499042102,464.668194438,0.0,448.566543614,448.566543614,8.74515159027,0.0,8.74515159027
 08/11  10:00:00,1553.27952629,48.9672715403,465.405637922,0.0,448.566543614,448.566543614,8.74614722013,0.0,8.74614722013
 08/11  11:00:00,1561.60670631,52.7274688912,471.536350501,0.0,448.566543614,448.566543614,8.75933182882,0.0,8.75933182882
 08/11  12:00:00,1506.74099861,48.4175709677,470.747859726,0.0,448.566543614,398.725816546,13.1561776352,0.0,13.1561776352
 08/11  13:00:00,1559.93529744,56.9234810771,464.761117607,0.0,448.566543614,448.566543614,10.9599373394,0.0,10.9599373394
 08/11  14:00:00,1557.14064103,60.4095884062,458.229985138,0.0,448.566543614,448.566543614,6.55849004809,0.0,6.55849004809
 08/11  15:00:00,1560.15091819,65.2255501492,456.447355042,0.0,448.566543614,448.566543614,8.73678189005,0.0,8.73678189005
 08/11  16:00:00,1611.83190688,68.8456789824,456.191016417,0.0,448.566543614,448.566543614,8.75577676869,0.0,8.75577676869
 08/11  17:00:00,1486.30747106,59.0182075451,451.76569376,0.0,348.885089477,398.725816546,4.37247074919,0.0,4.37247074919
 08/11  18:00:00,1279.08173046,43.9495067462,458.273136354,0.0,249.203635341,299.044362409,6.54241295444,0.0,6.54241295444
 08/11  19:00:00,1254.93019544,38.3858366111,464.131786108,0.0,249.203635341,299.044362409,2.19172718721,0.0,2.19172718721
 08/11  20:00:00,1152.92997699,32.5265421556,474.794002504,0.0,149.522181205,249.203635341,4.36512565947,0.0,4.36512565947
 08/11  21:00:00,1140.68058715,31.4468725932,479.528187729,0.0,149.522181205,249.203635341,2.1889066076,0.0,2.1889066076
 08/11  22:00:00,688.192714155,12.7612061958,271.36091325,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,819.053309259,18.5201349565,410.708937118,0.0,24.9203635341,199.362908273,2.18778250879,0.0,2.18778250879
 08/11  24:00:00,792.245464578,15.6866024497,393.141309762,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/12  01:00:00,684.042416915,11.9880023719,347.046021729,0.0,24.9203635341,149.522181205,2.18776694022,0.0,2.18776694022
 08/12  02:00:00,416.135308453,1.94084342015,134.764419158,0.0,24.9203635341,149.522181205,2.18775128718,0.0,2.18775128718
 08/12  03:00:00,758.668009375,13.7628453572,412.465327121,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  04:00:00,478.79957487,8.35636479128,184.831936178,0.0,24.9203635341,149.522181205,2.18773569719,0.0,2.18773569719
 08/12  05:00:00,391.256617705,4.25665501843,94.6735178853,0.0,24.9203635341,149.522181205,2.18897999789,0.0,2.18897999789
 08/12  06:00:00,1078.66158644,37.2008391983,545.377023723,0.0,49.8407270682,199.362908273,2.18857830571,0.0,2.18857830571
 08/12  07:00:00,998.926462988,29.2611060688,491.854157754,0.0,49.8407270682,199.362908273,2.1903402002,0.0,2.1903402002
 08/12  08:00:00,1233.74372913,32.0640027446,474.663481381,0.0,249.203635341,249.203635341,2.19198295929,0.0,2.19198295929
 08/12  09:00:00,1196.35246524,33.2378473072,472.76284637,0.0,249.203635341,249.203635341,4.36837319414,0.0,4.36837319414
 08/12  10:00:00,1148.96865433,35.1506401649,472.355740197,0.0,249.203635341,249.203635341,4.36689497118,0.0,4.36689497118
 08/12  11:00:00,1148.46099671,36.5355355503,470.461773326,0.0,249.203635341,249.203635341,6.54526851262,0.0,6.54526851262
 08/12  12:00:00,1148.40492463,36.230414841,470.711881937,0.0,249.203635341,249.203635341,4.36745967751,0.0,4.36745967751
 08/12  13:00:00,1147.33001271,36.475309604,469.392428066,0.0,249.203635341,249.203635341,4.366474282,0.0,4.366474282
 08/12  14:00:00,898.529075387,35.2921278447,470.979721137,0.0,74.7610906023,174.442544739,2.19166115393,0.0,2.19166115393
 08/12  15:00:00,898.976088375,36.4253059578,470.294262112,0.0,74.7610906023,174.442544739,2.19080627051,0.0,2.19080627051
 08/12  16:00:00,947.879235662,36.1246964162,470.608874365,0.0,74.7610906023,174.442544739,4.36285263243,0.0,4.36285263243
 08/12  17:00:00,911.382461477,33.4567516707,474.87701419,0.0,24.9203635341,149.522181205,2.18843102146,0.0,2.18843102146
 08/12  18:00:00,819.076013291,20.4258130575,424.028338958,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  19:00:00,757.046672929,18.5546334663,395.348306943,0.0,24.9203635341,149.522181205,2.18851198657,0.0,2.18851198657
 08/12  20:00:00,789.951237392,17.1312523853,382.096723735,0.0,24.9203635341,149.522181205,2.18859278339,0.0,2.18859278339
 08/12  21:00:00,749.490707835,13.6906643792,351.092393808,0.0,24.9203635341,149.522181205,2.18946419794,0.0,2.18946419794
 08/12  22:00:00,625.261999162,9.8551227114,277.844087564,0.0,24.9203635341,149.522181205,2.18779013028,0.0,2.18779013028
 08/12  23:00:00,658.047808932,13.3045929101,322.46888796,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  24:00:00,380.546576477,1.3235485126,95.2948125729,0.0,24.9203635341,149.522181205,2.1877174027,0.0,2.1877174027
 08/13  01:00:00,281.955198098,0.39236311392,30.1030542992,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  02:00:00,328.585012654,0.78472622784,62.8088738485,0.0,24.9203635341,149.522181205,2.18734806316,0.0,2.18734806316
 08/13  03:00:00,237.928155222,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150355168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18723233063,0.0,2.18723233063
 08/13  05:00:00,274.595809696,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884885085,0.0,2.1884885085
 08/13  06:00:00,323.48354082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  07:00:00,700.332676181,17.5500464111,318.741615449,0.0,24.9203635341,149.522181205,2.18735473986,0.0,2.18735473986
 08/13  08:00:00,875.042595555,23.2016329015,466.52360899,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,739.985862641,18.5836355282,390.481749566,0.0,24.9203635341,149.522181205,2.18735589013,0.0,2.18735589013
 08/13  10:00:00,816.786499476,23.290645473,493.733885014,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,694.981751684,18.8386619235,394.110695942,0.0,24.9203635341,149.522181205,2.18802496036,0.0,2.18802496036
 08/13  12:00:00,815.850456042,23.4117701377,492.676010523,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  13:00:00,693.021482058,18.9463263736,392.041702702,0.0,24.9203635341,149.522181205,2.18948081566,0.0,2.18948081566
 08/13  14:00:00,814.342287495,23.5881323164,490.991478763,0.0,24.9203635341,149.522181205,2.18818150715,0.0,2.18818150715
 08/13  15:00:00,691.557936018,19.4354896918,390.090759851,0.0,24.9203635341,149.522181205,2.18735490948,0.0,2.18735490948
 08/13  16:00:00,860.878186871,23.8021461312,488.425280983,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,775.958154112,19.1062504108,389.264832603,0.0,24.9203635341,149.522181205,2.18735606995,0.0,2.18735606995
 08/13  18:00:00,898.221566534,23.2705569612,489.633656408,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,752.417478063,18.5244213774,390.750381182,0.0,24.9203635341,149.522181205,2.18735723905,0.0,2.18735723905
 08/13  20:00:00,898.516127558,22.0408678342,473.951890721,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  21:00:00,777.474225978,12.9542672891,373.291097681,0.0,24.9203635341,149.522181205,2.18862293977,0.0,2.18862293977
 08/13  22:00:00,833.194612446,18.2570154589,450.122325811,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,787.305696247,15.076401128,431.965427702,0.0,24.9203635341,149.522181205,2.18736308044,0.0,2.18736308044
 08/13  24:00:00,599.15107919,10.5861335662,282.274365135,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,625.709749412,6.34605482437,251.267096786,0.0,24.9203635341,199.362908273,2.18779616581,0.0,2.18779616581
 08/14  02:00:00,623.154720389,8.64409774149,259.711501726,0.0,24.9203635341,199.362908273,2.18775001033,0.0,2.18775001033
 08/14  03:00:00,287.769237586,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  04:00:00,435.081251628,1.17708934176,93.3178482362,0.0,24.9203635341,199.362908273,2.18777500678,0.0,2.18777500678
 08/14  05:00:00,349.35725696,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907703211,0.0,2.18907703211
 08/14  06:00:00,1067.89972155,37.5002821812,525.772045274,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/14  07:00:00,1094.04225925,29.1042720148,487.442498036,0.0,149.522181205,199.362908273,4.36725735638,0.0,4.36725735638
 08/14  08:00:00,1632.24957588,33.9498732333,472.55055458,0.0,448.566543614,448.566543614,8.74009799006,0.0,8.74009799006
 08/14  09:00:00,1600.0246008,39.5813713843,472.110030528,0.0,448.566543614,448.566543614,8.74534892271,0.0,8.74534892271
 08/14  10:00:00,1557.3695225,44.2967742562,475.427460988,0.0,448.566543614,448.566543614,6.56561273896,0.0,6.56561273896
 08/14  11:00:00,1560.77172327,48.5454813509,474.788495756,0.0,448.566543614,448.566543614,10.9461711991,0.0,10.9461711991
 08/14  12:00:00,1512.43960747,45.453061478,480.271140305,0.0,448.566543614,398.725816546,10.9640937232,0.0,10.9640937232
 08/14  13:00:00,1570.77780155,53.3565341965,480.883949608,0.0,448.566543614,448.566543614,13.1487947537,0.0,13.1487947537
 08/14  14:00:00,1575.6828077,56.775807977,482.931492168,0.0,448.566543614,448.566543614,6.55970580267,0.0,6.55970580267
 08/14  15:00:00,1576.36045053,57.9959566925,481.284049582,0.0,448.566543614,448.566543614,6.55712427978,0.0,6.55712427978
 08/14  16:00:00,1639.06327378,67.1374317874,482.925644893,0.0,448.566543614,448.566543614,10.9391382649,0.0,10.9391382649
 08/14  17:00:00,1519.14442297,58.157727144,484.762913361,0.0,348.885089477,398.725816546,4.37296948864,0.0,4.37296948864
 08/14  18:00:00,1295.34292101,42.0816528218,480.244887115,0.0,249.203635341,299.044362409,4.36869740804,0.0,4.36869740804
 08/14  19:00:00,1259.79178705,37.0988456184,471.113114652,0.0,249.203635341,299.044362409,4.36331750754,0.0,4.36331750754
 08/14  20:00:00,1153.05447148,32.5579364471,474.887088577,0.0,149.522181205,249.203635341,4.36519075339,0.0,4.36519075339
 08/14  21:00:00,1137.10942017,31.4113182218,475.992567831,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/14  22:00:00,760.234571725,13.8784570764,328.924252661,0.0,49.8407270682,199.362908273,2.18780058606,0.0,2.18780058606
 08/14  23:00:00,795.089997565,14.4277654359,386.88507649,0.0,24.9203635341,199.362908273,2.1877904692,0.0,2.1877904692
 08/14  24:00:00,643.79200391,11.7504872886,284.699634787,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,629.763804683,12.3369347445,271.648946631,0.0,24.9203635341,199.362908273,2.18773083405,0.0,2.18773083405
 08/15  02:00:00,780.814609197,13.9155961729,385.344043874,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  03:00:00,380.470799859,0.78472622784,64.8535821275,0.0,24.9203635341,199.362908273,2.18775201211,0.0,2.18775201211
 08/15  04:00:00,682.46706064,10.6332241297,295.252612126,0.0,24.9203635341,199.362908273,2.18780186007,0.0,2.18780186007
 08/15  05:00:00,560.245732692,5.04138124626,161.053549252,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/15  06:00:00,1095.27365384,30.5937098052,560.052547088,0.0,49.8407270682,199.362908273,2.18862893011,0.0,2.18862893011
 08/15  07:00:00,1093.89984784,29.1072959314,487.297054719,0.0,149.522181205,199.362908273,4.36700772587,0.0,4.36700772587
 08/15  08:00:00,1634.20727695,37.6586661919,470.862766318,0.0,448.566543614,448.566543614,8.74047574706,0.0,8.74047574706
 08/15  09:00:00,1604.0593411,44.6958266005,471.915785037,0.0,448.566543614,448.566543614,6.56376385605,0.0,6.56376385605
 08/15  10:00:00,1565.70722413,49.4527173632,479.568823478,0.0,448.566543614,448.566543614,8.74715063207,0.0,8.74715063207
 08/15  11:00:00,1577.39848534,53.0807111326,487.786823984,0.0,448.566543614,448.566543614,10.9457651205,0.0,10.9457651205
 08/15  12:00:00,1521.95304048,48.6441585026,486.879273156,0.0,448.566543614,398.725816546,10.9665305413,0.0,10.9665305413
 08/15  13:00:00,1580.09518942,56.9910940752,485.195023316,0.0,448.566543614,448.566543614,13.14785077,0.0,13.14785077
 08/15  14:00:00,1584.65053441,63.8461639286,480.636621123,0.0,448.566543614,448.566543614,6.55921430616,0.0,6.55921430616
 08/15  15:00:00,1597.1247576,75.0332543657,481.898433655,0.0,448.566543614,448.566543614,6.55764109317,0.0,6.55764109317
 08/15  16:00:00,1659.41859919,86.6032017351,483.729643335,0.0,448.566543614,448.566543614,8.75527887036,0.0,8.75527887036
 08/15  17:00:00,1532.18221723,74.0020892905,481.956336705,0.0,348.885089477,398.725816546,6.54943853812,0.0,6.54943853812
 08/15  18:00:00,1303.69393214,48.398111131,479.423196631,0.0,249.203635341,299.044362409,4.36907556372,0.0,4.36907556372
 08/15  19:00:00,1265.5517656,41.7718825478,475.334626302,0.0,249.203635341,299.044362409,4.36398152551,0.0,4.36398152551
 08/15  20:00:00,1160.59510262,33.4172996864,473.154884547,0.0,149.522181205,249.203635341,2.19259532958,0.0,2.19259532958
 08/15  21:00:00,1137.11031635,32.0570035648,475.34777581,0.0,149.522181205,249.203635341,2.18902983359,0.0,2.18902983359
 08/15  22:00:00,777.788494408,16.3734167597,346.874635227,0.0,49.8407270682,199.362908273,2.18779028066,0.0,2.18779028066
 08/15  23:00:00,843.850405264,20.876015778,440.158069904,0.0,24.9203635341,199.362908273,2.18779969231,0.0,2.18779969231
 08/15  24:00:00,616.260617515,11.7951332197,262.937005023,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,845.108839094,19.3714659601,444.829405665,0.0,24.9203635341,199.362908273,2.18777833305,0.0,2.18777833305
 08/16  02:00:00,771.56867341,13.0012162722,378.006069026,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,771.372998571,11.7932025871,380.101151821,0.0,24.9203635341,199.362908273,2.18779333947,0.0,2.18779333947
 08/16  04:00:00,770.720924872,12.5317345292,378.371414048,0.0,24.9203635341,199.362908273,2.18780290238,0.0,2.18780290238
 08/16  05:00:00,818.838748214,11.6741118807,381.020992149,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/16  06:00:00,1109.57446475,31.9077210806,573.039343906,0.0,49.8407270682,199.362908273,2.18860898057,0.0,2.18860898057
 08/16  07:00:00,1094.99975314,29.1122839357,488.391964381,0.0,149.522181205,199.362908273,4.36648847234,0.0,4.36648847234
 08/16  08:00:00,1631.75303713,35.5898340454,470.414028914,0.0,448.566543614,448.566543614,8.74125442234,0.0,8.74125442234
 08/16  09:00:00,1597.49224432,43.6939562881,465.04339024,0.0,448.566543614,448.566543614,6.5647317286,0.0,6.5647317286
 08/16  10:00:00,1553.82095555,49.4243352962,465.684784833,0.0,448.566543614,448.566543614,8.74701532853,0.0,8.74701532853
 08/16  11:00:00,1563.08349559,54.4831725994,471.359711462,0.0,448.566543614,448.566543614,10.9464726446,0.0,10.9464726446
 08/16  12:00:00,1511.44038646,49.5107076076,475.018848973,0.0,448.566543614,398.725816546,10.9666024472,0.0,10.9666024472
 08/16  13:00:00,1577.7876643,57.6381740466,483.285256937,0.0,448.566543614,448.566543614,13.1480418554,0.0,13.1480418554
 08/16  14:00:00,1593.65251358,66.9094185309,486.619627545,0.0,448.566543614,448.566543614,6.55930442514,0.0,6.55930442514
 08/16  15:00:00,1609.89188968,83.7864298417,485.91237831,0.0,448.566543614,448.566543614,6.55775875248,0.0,6.55775875248
 08/16  16:00:00,1676.42214147,100.513379016,486.822991929,0.0,448.566543614,448.566543614,8.75552391949,0.0,8.75552391949
 08/16  17:00:00,1555.18266317,89.7527861532,489.20607634,0.0,348.885089477,398.725816546,6.54961227767,0.0,6.54961227767
 08/16  18:00:00,1308.99903652,50.0970589374,482.341525427,0.0,249.203635341,299.044362409,4.36920062789,0.0,4.36920062789
 08/16  19:00:00,1260.51136437,38.2595962231,473.833989549,0.0,249.203635341,299.044362409,4.36410818874,0.0,4.36410818874
 08/16  20:00:00,1160.24836885,32.6831065246,473.419520507,0.0,149.522181205,249.203635341,3.19789508175,0.0,3.19789508175
 08/16  21:00:00,1136.1391238,31.7515525397,474.682031337,0.0,149.522181205,249.203635341,1.18493554852,0.0,1.18493554852
 08/16  22:00:00,693.208964757,11.988693258,274.878309253,0.0,49.8407270682,199.362908273,2.18778530032,0.0,2.18778530032
 08/16  23:00:00,813.788664211,19.8144735421,412.222510098,0.0,24.9203635341,199.362908273,2.18778032017,0.0,2.18778032017
 08/16  24:00:00,711.20966396,11.0543374803,327.424898849,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  01:00:00,869.974848375,17.4035872403,467.255807728,0.0,24.9203635341,199.362908273,2.18768949301,0.0,2.18768949301
 08/17  02:00:00,837.415703813,15.0545747024,446.406638401,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,786.08158786,14.1531112562,390.030484042,0.0,24.9203635341,199.362908273,2.18781166359,0.0,2.18781166359
 08/17  04:00:00,598.767750831,6.18701236385,233.354680056,0.0,24.9203635341,199.362908273,2.18777458604,0.0,2.18777458604
 08/17  05:00:00,733.012757564,11.9852388274,304.947782033,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  06:00:00,1096.50085468,32.2890360656,559.584416322,0.0,49.8407270682,199.362908273,2.18865726494,0.0,2.18865726494
 08/17  07:00:00,1100.07478551,29.1150865566,493.464187749,0.0,149.522181205,199.362908273,4.3670329838,0.0,4.3670329838
 08/17  08:00:00,1629.74030533,37.158722299,466.832394185,0.0,448.566543614,448.566543614,8.74065912653,0.0,8.74065912653
 08/17  09:00:00,1590.00628434,41.0383662422,459.884260211,0.0,448.566543614,448.566543614,6.56403820086,0.0,6.56403820086
 08/17  10:00:00,1545.30787418,44.8968216686,460.263979784,0.0,448.566543614,448.566543614,8.74762501012,0.0,8.74762501012
 08/17  11:00:00,1552.73066206,49.540519916,464.240911856,0.0,448.566543614,448.566543614,10.9459958289,0.0,10.9459958289
 08/17  12:00:00,1504.55148327,45.7852166658,470.687255093,0.0,448.566543614,398.725816546,10.9659750592,0.0,10.9659750592
 08/17  13:00:00,1567.02606183,52.7096311785,477.464269318,0.0,448.566543614,448.566543614,13.1493599927,0.0,13.1493599927
 08/17  14:00:00,1556.43753566,48.9976526037,470.359728251,0.0,448.566543614,448.566543614,6.55997914436,0.0,6.55997914436
 08/17  15:00:00,1548.24552038,50.8927313144,457.406132032,0.0,448.566543614,448.566543614,6.55747385586,0.0,6.55747385586
 08/17  16:00:00,1600.09381862,53.7898380792,458.251191271,0.0,448.566543614,448.566543614,10.9400795147,0.0,10.9400795147
 08/17  17:00:00,1481.96116825,48.1764490994,458.053714812,0.0,348.885089477,398.725816546,4.37332849249,0.0,4.37332849249
 08/17  18:00:00,1279.67419949,36.0186209614,466.796449269,0.0,249.203635341,299.044362409,4.36844266186,0.0,4.36844266186
 08/17  19:00:00,1257.37514852,32.620975143,472.341568524,0.0,249.203635341,299.044362409,4.36369474533,0.0,4.36369474533
 08/17  20:00:00,1162.84015261,30.1843390792,478.502680514,0.0,149.522181205,249.203635341,4.36561936462,0.0,4.36561936462
 08/17  21:00:00,1140.67388667,29.5104508525,481.457892751,0.0,149.522181205,249.203635341,2.18888672668,0.0,2.18888672668
 08/17  22:00:00,636.358198835,9.59305182132,228.416715797,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  23:00:00,526.674347655,5.2270767285,169.896487965,0.0,24.9203635341,199.362908273,2.18776899134,0.0,2.18776899134
 08/17  24:00:00,708.501754469,13.3924453543,331.596510755,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  01:00:00,331.859183646,0.39236311392,30.1659488232,0.0,24.9203635341,199.362908273,2.18778795892,0.0,2.18778795892
 08/18  02:00:00,752.654025427,13.142737792,359.065388078,0.0,24.9203635341,199.362908273,2.18777116918,0.0,2.18777116918
 08/18  03:00:00,287.76924561,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  04:00:00,299.991444909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768464586,0.0,2.18768464586
 08/18  05:00:00,349.357268869,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904560758,0.0,2.18904560758
 08/18  06:00:00,1060.07167992,39.2954535995,516.148821583,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/18  07:00:00,1097.89192957,29.1042720148,491.292139565,0.0,149.522181205,199.362908273,4.3673031075,0.0,4.3673031075
 08/18  08:00:00,1629.58566185,37.528347513,466.308112959,0.0,448.566543614,448.566543614,8.74056701592,0.0,8.74056701592
 08/18  09:00:00,1591.4734432,43.2538712413,459.13589819,0.0,448.566543614,448.566543614,8.74610826538,0.0,8.74610826538
 08/18  10:00:00,1546.26475235,45.8161967552,460.259669464,0.0,448.566543614,448.566543614,6.56613384673,0.0,6.56613384673
 08/18  11:00:00,1550.65550382,48.5637012313,462.570716204,0.0,448.566543614,448.566543614,10.9478389596,0.0,10.9478389596
 08/18  12:00:00,1502.28518721,45.2730200797,468.242651108,0.0,448.566543614,398.725816546,13.1550755248,0.0,13.1550755248
 08/18  13:00:00,1559.07410325,50.9606985708,470.037058733,0.0,448.566543614,448.566543614,10.9626595805,0.0,10.9626595805
 08/18  14:00:00,1562.8230492,55.3680539208,470.168283155,0.0,448.566543614,448.566543614,6.5592091063,0.0,6.5592091063
 08/18  15:00:00,1554.37643456,49.2153502818,467.586306851,0.0,448.566543614,448.566543614,8.58543919903,0.0,8.58543919903
 08/18  16:00:00,1593.40829565,47.283630603,457.063312243,0.0,448.566543614,448.566543614,8.90884754585,0.0,8.90884754585
 08/18  17:00:00,1477.58070148,44.1094319315,457.247445989,0.0,348.885089477,398.725816546,4.37267569393,0.0,4.37267569393
 08/18  18:00:00,1280.5049773,33.8253923731,469.820446317,0.0,249.203635341,299.044362409,6.54292046591,0.0,6.54292046591
 08/18  19:00:00,1259.03942578,31.9110375156,474.715778989,0.0,249.203635341,299.044362409,2.19186872873,0.0,2.19186872873
 08/18  20:00:00,1165.62919911,29.4875612473,481.988497586,0.0,149.522181205,249.203635341,4.36549771976,0.0,4.36549771976
 08/18  21:00:00,1146.15579451,29.1122982964,487.337949487,0.0,149.522181205,249.203635341,2.18907409557,0.0,2.18907409557
 08/18  22:00:00,349.356201875,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/18  23:00:00,299.991444248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777839486,0.0,2.18777839486
 08/18  24:00:00,287.769246341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777969728,0.0,2.18777969728
 08/19  01:00:00,237.928520161,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  02:00:00,237.92852208,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877860524,0.0,2.1877860524
 08/19  03:00:00,237.928520085,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  04:00:00,250.150719327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779023542,0.0,2.18779023542
 08/19  05:00:00,274.596182088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898980945,0.0,2.18898980945
 08/19  06:00:00,1051.90913258,38.4166532568,508.865070496,0.0,49.8407270682,199.362908273,2.18851516187,0.0,2.18851516187
 08/19  07:00:00,1007.43524044,29.1042720148,500.51974162,0.0,49.8407270682,199.362908273,2.19032916305,0.0,2.19032916305
 08/19  08:00:00,1248.90654138,29.1042720148,492.785985066,0.0,249.203635341,249.203635341,2.19190610858,0.0,2.19190610858
 08/19  09:00:00,1206.08398533,29.290191916,486.441966478,0.0,249.203635341,249.203635341,6.543461519,0.0,6.543461519
 08/19  10:00:00,1153.82992299,30.0039147427,482.363684316,0.0,249.203635341,249.203635341,2.34490947726,0.0,2.34490947726
 08/19  11:00:00,1149.74791714,31.8311212279,476.45304999,0.0,249.203635341,249.203635341,6.39443753974,0.0,6.39443753974
 08/19  12:00:00,1148.86077343,32.371189535,475.026904377,0.0,249.203635341,249.203635341,4.36747346179,0.0,4.36747346179
 08/19  13:00:00,1146.25173686,33.2582358625,471.531177112,0.0,249.203635341,249.203635341,4.36719375429,0.0,4.36719375429
 08/19  14:00:00,898.500123349,32.4194669935,473.823393117,0.0,74.7610906023,174.442544739,2.19185975008,0.0,2.19185975008
 08/19  15:00:00,901.50300034,31.885147065,477.361298656,0.0,74.7610906023,174.442544739,4.36199476467,0.0,4.36199476467
 08/19  16:00:00,949.040921219,32.8755198156,475.019701859,0.0,74.7610906023,174.442544739,2.19168924466,0.0,2.19168924466
 08/19  17:00:00,912.767695935,31.9871932591,477.731788793,0.0,24.9203635341,149.522181205,2.18866760824,0.0,2.18866760824
 08/19  18:00:00,762.951804488,18.2267323678,378.217002841,0.0,24.9203635341,149.522181205,2.18868026486,0.0,2.18868026486
 08/19  19:00:00,701.586678548,15.3616369667,342.96598807,0.0,24.9203635341,149.522181205,2.18864514895,0.0,2.18864514895
 08/19  20:00:00,674.163931711,11.3510800491,279.231018943,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  21:00:00,502.223834145,2.24634505151,159.061873994,0.0,24.9203635341,149.522181205,2.18947563083,0.0,2.18947563083
 08/19  22:00:00,689.016020051,12.2206566958,327.358807778,0.0,24.9203635341,149.522181205,2.18780728795,0.0,2.18780728795
 08/19  23:00:00,291.596344802,0.39236311392,27.5216411126,0.0,24.9203635341,149.522181205,2.18781090068,0.0,2.18781090068
 08/19  24:00:00,503.697232148,9.44030100564,207.336220824,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,352.929022689,4.2461689437,93.0244021058,0.0,24.9203635341,149.522181205,2.1873773205,0.0,2.1873773205
 08/20  02:00:00,237.928166109,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,237.928168143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18732419815,0.0,2.18732419815
 08/20  04:00:00,250.150363899,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.595829603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866121184,0.0,2.18866121184
 08/20  06:00:00,323.483551822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18728288787,0.0,2.18728288787
 08/20  07:00:00,592.533531754,12.2171285954,232.405507759,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  08:00:00,836.302854454,22.3416366558,432.18990958,0.0,24.9203635341,149.522181205,2.18735317874,0.0,2.18735317874
 08/20  09:00:00,729.663504065,18.6708144719,380.07220218,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  10:00:00,801.152140443,23.5547506234,477.835409412,0.0,24.9203635341,149.522181205,2.18736200373,0.0,2.18736200373
 08/20  11:00:00,686.677088146,18.6970652145,385.947615239,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  12:00:00,806.169226549,23.5294667762,482.877066887,0.0,24.9203635341,149.522181205,2.1882184887,0.0,2.1882184887
 08/20  13:00:00,689.316961588,18.7812588054,388.502225416,0.0,24.9203635341,149.522181205,2.18954395314,0.0,2.18954395314
 08/20  14:00:00,804.608044121,23.6707172374,481.174634268,0.0,24.9203635341,149.522181205,2.1882449453,0.0,2.1882449453
 08/20  15:00:00,686.795200079,18.8400646013,385.923439782,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  16:00:00,851.344588849,23.8799550348,478.813861667,0.0,24.9203635341,149.522181205,2.18738071123,0.0,2.18738071123
 08/20  17:00:00,769.390810382,18.9938561473,382.809873957,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,881.187711019,23.9823164794,471.88802894,0.0,24.9203635341,149.522181205,2.18737251815,0.0,2.18737251815
 08/20  19:00:00,735.50363462,18.721978818,373.638971165,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  20:00:00,876.271951448,22.1423882582,443.022853064,0.0,24.9203635341,149.522181205,2.18739358293,0.0,2.18739358293
 08/20  21:00:00,730.705202343,16.140083828,333.846600532,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  22:00:00,720.32675884,14.3864319096,339.917432226,0.0,24.9203635341,149.522181205,2.18739189061,0.0,2.18739189061
 08/20  23:00:00,689.112925732,12.5331163015,334.398797423,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  24:00:00,631.225894734,11.9971066744,292.199317086,0.0,24.9203635341,149.522181205,2.18738378832,0.0,2.18738378832
 08/21  01:00:00,681.60321451,13.448954866,292.175260004,0.0,24.9203635341,199.362908273,2.18780526731,0.0,2.18780526731
 08/21  02:00:00,287.769251873,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  03:00:00,287.769253812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781576751,0.0,2.18781576751
 08/21  04:00:00,299.991449625,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  05:00:00,349.357279079,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889498443,0.0,2.1889498443
 08/21  06:00:00,1040.72354386,35.9166070432,500.179521683,0.0,49.8407270682,199.362908273,2.18865947044,0.0,2.18865947044
 08/21  07:00:00,1110.97113696,29.1042720148,504.371321293,0.0,149.522181205,199.362908273,4.367468733,0.0,4.367468733
 08/21  08:00:00,1656.20381954,31.9118410397,498.542729797,0.0,448.566543614,448.566543614,8.74170991705,0.0,8.74170991705
 08/21  09:00:00,1593.99573527,38.2066468524,466.705364961,0.0,448.566543614,448.566543614,6.56506744798,0.0,6.56506744798
 08/21  10:00:00,1537.34321299,42.833652936,454.31427035,0.0,448.566543614,448.566543614,8.74775478283,0.0,8.74775478283
 08/21  11:00:00,1537.53793613,46.6698558015,450.669941521,0.0,448.566543614,448.566543614,10.9466819661,0.0,10.9466819661
 08/21  12:00:00,1490.11454639,42.6892355981,457.064317271,0.0,448.566543614,398.725816546,10.9659555027,0.0,10.9659555027
 08/21  13:00:00,1539.49623128,49.2049343833,450.090674235,0.0,448.566543614,448.566543614,13.1514028022,0.0,13.1514028022
 08/21  14:00:00,1537.81249452,53.5417035888,444.077280735,0.0,448.566543614,448.566543614,6.55998233711,0.0,6.55998233711
 08/21  15:00:00,1540.03218476,58.7955540169,441.043481968,0.0,448.566543614,448.566543614,6.55859684047,0.0,6.55859684047
 08/21  16:00:00,1589.82684704,61.2527705283,439.488215205,0.0,448.566543614,448.566543614,10.9412203477,0.0,10.9412203477
 08/21  17:00:00,1474.12877766,52.4536771817,445.451242118,0.0,348.885089477,398.725816546,4.3727252576,0.0,4.3727252576
 08/21  18:00:00,1279.96969831,39.8737778839,463.236754255,0.0,249.203635341,299.044362409,6.54366855677,0.0,6.54366855677
 08/21  19:00:00,1265.1597651,35.1900265232,477.557109581,0.0,249.203635341,299.044362409,2.19191379921,0.0,2.19191379921
 08/21  20:00:00,1180.98900055,30.9038060207,495.932031996,0.0,149.522181205,249.203635341,4.36563625953,0.0,4.36563625953
 08/21  21:00:00,1166.11428363,29.884128976,506.524597303,0.0,149.522181205,249.203635341,2.18854819355,0.0,2.18854819355
 08/21  22:00:00,657.352560661,10.6714118336,234.287356167,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/21  23:00:00,645.790109985,12.3465345278,263.434696947,0.0,24.9203635341,199.362908273,2.18780489073,0.0,2.18780489073
 08/21  24:00:00,423.401143758,1.55896638096,79.9864788686,0.0,24.9203635341,199.362908273,2.18781641095,0.0,2.18781641095
 08/22  01:00:00,287.769253898,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  02:00:00,390.74650438,1.17708934176,61.205305452,0.0,24.9203635341,199.362908273,2.18778065136,0.0,2.18778065136
 08/22  03:00:00,287.76925418,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  04:00:00,299.991452921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770713084,0.0,2.18770713084
 08/22  05:00:00,349.35728369,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910232456,0.0,2.18910232456
 08/22  06:00:00,1025.87496988,37.1445861731,484.102965207,0.0,49.8407270682,199.362908273,2.18863535032,0.0,2.18863535032
 08/22  07:00:00,1121.26051649,29.1042720148,514.660691396,0.0,149.522181205,199.362908273,4.36740447509,0.0,4.36740447509
 08/22  08:00:00,1642.20588744,37.5016611027,478.95496323,0.0,448.566543614,448.566543614,6.56140047768,0.0,6.56140047768
 08/22  09:00:00,1585.34279671,44.7698787761,451.48917729,0.0,448.566543614,448.566543614,8.74730139416,0.0,8.74730139416
 08/22  10:00:00,1535.7360999,49.7809075448,445.759885543,0.0,448.566543614,448.566543614,8.74784888038,0.0,8.74784888038
 08/22  11:00:00,1538.89676091,53.3833181259,445.315276858,0.0,448.566543614,448.566543614,10.9468591218,0.0,10.9468591218
 08/22  12:00:00,1488.99432377,48.223007596,450.410310821,0.0,448.566543614,398.725816546,10.9714767237,0.0,10.9714767237
 08/22  13:00:00,1540.23611889,56.1145867788,443.920862584,0.0,448.566543614,448.566543614,10.961042135,0.0,10.961042135
 08/22  14:00:00,1540.24365191,60.3773112823,439.672823583,0.0,448.566543614,448.566543614,8.73996448726,0.0,8.73996448726
 08/22  15:00:00,1542.40647845,63.8475762525,438.365736107,0.0,448.566543614,448.566543614,6.55823278784,0.0,6.55823278784
 08/22  16:00:00,1593.89682009,66.1189487771,438.691988181,0.0,448.566543614,448.566543614,10.940412789,0.0,10.940412789
 08/22  17:00:00,1476.61385359,56.365133757,444.024851915,0.0,348.885089477,398.725816546,4.37342742552,0.0,4.37342742552
 08/22  18:00:00,1277.53187383,42.2500559818,458.422642343,0.0,249.203635341,299.044362409,4.36856674951,0.0,4.36856674951
 08/22  19:00:00,1259.17238117,36.6526073381,470.107136264,0.0,249.203635341,299.044362409,4.36384014227,0.0,4.36384014227
 08/22  20:00:00,1173.94787691,31.309254477,488.485452031,0.0,149.522181205,249.203635341,4.365867419,0.0,4.365867419
 08/22  21:00:00,1154.7804117,30.3417377532,494.733113399,0.0,149.522181205,249.203635341,2.18899116355,0.0,2.18899116355
 08/22  22:00:00,659.733579171,12.0643777797,247.12600272,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/22  23:00:00,656.378300021,13.7194146159,282.710770343,0.0,24.9203635341,199.362908273,2.18778867395,0.0,2.18778867395
 08/22  24:00:00,705.667903833,13.6430392081,317.235713069,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  01:00:00,391.777569073,1.09861671898,65.0211626049,0.0,24.9203635341,199.362908273,2.1878074824,0.0,2.1878074824
 08/23  02:00:00,652.113451235,13.5274274888,284.110638569,0.0,24.9203635341,199.362908273,2.18782613746,0.0,2.18782613746
 08/23  03:00:00,287.76925655,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  04:00:00,299.991456351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18751535601,0.0,2.18751535601
 08/23  05:00:00,349.357287301,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897971847,0.0,2.18897971847
 08/23  06:00:00,1055.91604951,37.7984278416,513.490200591,0.0,49.8407270682,199.362908273,2.18848739111,0.0,2.18848739111
 08/23  07:00:00,1112.0371167,29.2728775426,505.268677616,0.0,149.522181205,199.362908273,2.19393127975,0.0,2.19393127975
 08/23  08:00:00,1628.97822561,40.6417538419,462.587192811,0.0,448.566543614,448.566543614,8.74232747391,0.0,8.74232747391
 08/23  09:00:00,1586.97946456,47.5125853919,450.383118958,0.0,448.566543614,448.566543614,8.74601260165,0.0,8.74601260165
 08/23  10:00:00,1542.13885932,51.276453982,450.66707973,0.0,448.566543614,448.566543614,8.74895115783,0.0,8.74895115783
 08/23  11:00:00,1543.5972359,53.8684803109,449.53056533,0.0,448.566543614,448.566543614,8.76229355143,0.0,8.76229355143
 08/23  12:00:00,1490.78756429,48.0911197535,452.335418938,0.0,448.566543614,398.725816546,13.1606385738,0.0,13.1606385738
 08/23  13:00:00,1545.1548965,55.7062348186,449.24795882,0.0,448.566543614,448.566543614,10.9615704066,0.0,10.9615704066
 08/23  14:00:00,1547.55491579,60.0178862201,447.343495913,0.0,448.566543614,448.566543614,8.74007791121,0.0,8.74007791121
 08/23  15:00:00,1550.02064345,64.1655412043,445.661921002,0.0,448.566543614,448.566543614,6.55956738511,0.0,6.55956738511
 08/23  16:00:00,1600.70069957,65.1257190045,446.489075007,0.0,448.566543614,448.566543614,8.75734988158,0.0,8.75734988158
 08/23  17:00:00,1481.44644179,57.7680715937,447.454490334,0.0,348.885089477,398.725816546,6.54992507503,0.0,6.54992507503
 08/23  18:00:00,1277.27272271,44.8396369083,455.573900003,0.0,249.203635341,299.044362409,4.36948667675,0.0,4.36948667675
 08/23  19:00:00,1255.72282488,39.202674315,464.107505031,0.0,249.203635341,299.044362409,4.36395803431,0.0,4.36395803431
 08/23  20:00:00,1170.93862462,31.5343242403,485.251123059,0.0,149.522181205,249.203635341,4.36554672392,0.0,4.36554672392
 08/23  21:00:00,1153.40117245,30.4019658511,493.293642135,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/23  22:00:00,728.646641555,13.7999844536,300.121127048,0.0,49.8407270682,199.362908273,2.18781983556,0.0,2.18781983556
 08/23  23:00:00,713.523640825,12.1848748149,310.508834029,0.0,24.9203635341,199.362908273,2.18783894037,0.0,2.18783894037
 08/23  24:00:00,718.165296742,12.218868089,327.092786297,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  01:00:00,740.775562694,13.3471209889,358.950906107,0.0,24.9203635341,199.362908273,2.18782666952,0.0,2.18782666952
 08/24  02:00:00,676.207534727,13.5274274888,308.196455713,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  03:00:00,287.76925969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784907063,0.0,2.18784907063
 08/24  04:00:00,299.991458774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769457172,0.0,2.18769457172
 08/24  05:00:00,349.357291083,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909918508,0.0,2.18909918508
 08/24  06:00:00,1067.77594048,38.4656648233,524.682851424,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  07:00:00,1102.18464591,29.1042720148,495.584803098,0.0,149.522181205,199.362908273,4.36763223189,0.0,4.36763223189
 08/24  08:00:00,1629.70380637,38.1560936043,465.798414955,0.0,448.566543614,448.566543614,8.74194358754,0.0,8.74194358754
 08/24  09:00:00,1594.08595661,45.8823502908,459.257842806,0.0,448.566543614,448.566543614,8.74685323224,0.0,8.74685323224
 08/24  10:00:00,1553.4772993,50.1310985033,464.564251206,0.0,448.566543614,448.566543614,8.74874184928,0.0,8.74874184928
 08/24  11:00:00,1559.17787861,53.6865042207,467.636714109,0.0,448.566543614,448.566543614,8.76220259692,0.0,8.76220259692
 08/24  12:00:00,1509.43615013,49.3857729435,472.644680059,0.0,448.566543614,398.725816546,13.1607109735,0.0,13.1607109735
 08/24  13:00:00,1571.14709039,57.9030773053,476.719875919,0.0,448.566543614,448.566543614,10.9617483036,0.0,10.9617483036
 08/24  14:00:00,1577.17253078,61.5455878867,478.781996769,0.0,448.566543614,448.566543614,8.74021295222,0.0,8.74021295222
 08/24  15:00:00,1589.92849623,71.8423976329,477.892900475,0.0,448.566543614,448.566543614,6.5597183172,0.0,6.5597183172
 08/24  16:00:00,1644.71527247,78.3283475148,477.300997328,0.0,448.566543614,448.566543614,8.7563551113,0.0,8.7563551113
 08/24  17:00:00,1512.42246756,62.2078469261,474.046719523,0.0,348.885089477,398.725816546,6.55015128498,0.0,6.55015128498
 08/24  18:00:00,1284.96253349,43.8371499835,467.821841968,0.0,249.203635341,299.044362409,4.36901452453,0.0,4.36901452453
