Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  19:00:00,1258.16906205,37.5186937222,468.281181831,0.0,249.203635341,299.044362409,4.36366290571,0.0,4.36366290571
 08/24  20:00:00,1160.98314155,31.977763634,474.852191668,0.0,149.522181205,249.203635341,4.36573661687,0.0,4.36573661687
 08/24  21:00:00,1137.8370829,30.840834923,477.290679411,0.0,149.522181205,249.203635341,2.1889180185,0.0,2.1889180185
 08/24  22:00:00,731.503829423,13.7018936752,306.459299016,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  23:00:00,744.797608381,12.1848748149,341.821935263,0.0,24.9203635341,199.362908273,2.1878345764,0.0,2.1878345764
 08/24  24:00:00,773.8512547,13.9590269141,378.337244675,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  01:00:00,619.180178476,11.7140390782,261.839540472,0.0,24.9203635341,199.362908273,2.18780261599,0.0,2.18780261599
 08/25  02:00:00,287.769262803,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877694223,0.0,2.1877694223
 08/25  03:00:00,722.394166918,12.7699650553,341.600832492,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,299.991461411,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877960274,0.0,2.1877960274
 08/25  05:00:00,349.357295559,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894673001,0.0,2.18894673001
 08/25  06:00:00,1072.92665015,38.4105552172,529.888666801,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  07:00:00,1101.26744775,29.2092326422,494.562634025,0.0,149.522181205,199.362908273,4.36789907872,0.0,4.36789907872
 08/25  08:00:00,1628.90963997,39.9285646883,463.231760089,0.0,448.566543614,448.566543614,8.74260267444,0.0,8.74260267444
 08/25  09:00:00,1594.19702799,46.4881575236,458.723984329,0.0,448.566543614,448.566543614,8.74646990836,0.0,8.74646990836
 08/25  10:00:00,1555.70072219,50.9321654126,466.235819053,0.0,448.566543614,448.566543614,8.74958291876,0.0,8.74958291876
 08/25  11:00:00,1564.09122361,54.1323820436,473.045638247,0.0,448.566543614,448.566543614,8.7617451191,0.0,8.7617451191
 08/25  12:00:00,1508.48851019,49.0968036759,472.093473202,0.0,448.566543614,398.725816546,13.162423482,0.0,13.162423482
 08/25  13:00:00,1567.4860991,57.3304202814,473.066463696,0.0,448.566543614,448.566543614,10.9616226365,0.0,10.9616226365
 08/25  14:00:00,1575.2771908,62.510481188,476.301626992,0.0,448.566543614,448.566543614,8.74038503228,0.0,8.74038503228
 08/25  15:00:00,1580.41430024,68.4147302224,472.375684889,0.0,448.566543614,448.566543614,6.55868433514,0.0,6.55868433514
 08/25  16:00:00,1628.38914881,68.3046697599,471.008844457,0.0,448.566543614,448.566543614,10.9416529127,0.0,10.9416529127
 08/25  17:00:00,1505.41832134,58.2979623231,472.706443525,0.0,348.885089477,398.725816546,4.37390023419,0.0,4.37390023419
 08/25  18:00:00,1286.86518757,45.3165575212,467.701062566,0.0,249.203635341,299.044362409,4.36904808309,0.0,4.36904808309
 08/25  19:00:00,1267.73631796,39.5849210078,467.348729943,0.0,249.203635341,299.044362409,4.36433700489,0.0,4.36433700489
 08/25  20:00:00,1160.51627335,32.2915385473,474.071537925,0.0,149.522181205,249.203635341,4.3653937994,0.0,4.3653937994
 08/25  21:00:00,1137.14772703,31.3115779787,476.130576387,0.0,149.522181205,249.203635341,2.18899864568,0.0,2.18899864568
 08/25  22:00:00,707.518463883,11.8294719368,281.355762713,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  23:00:00,861.508703643,18.0794034502,445.353870222,0.0,24.9203635341,199.362908273,2.18779472612,0.0,2.18779472612
 08/25  24:00:00,849.435798362,15.7675300088,449.297699583,0.0,24.9203635341,199.362908273,2.18785134048,0.0,2.18785134048
 08/26  01:00:00,754.7091761,12.2914067883,416.540786654,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  02:00:00,461.69561486,2.13178193975,153.766242355,0.0,24.9203635341,149.522181205,2.18783815056,0.0,2.18783815056
 08/26  03:00:00,237.928537088,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,380.537026696,1.17708934176,88.6143260566,0.0,24.9203635341,149.522181205,2.18779785564,0.0,2.18779785564
 08/26  05:00:00,274.596209348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904739553,0.0,2.18904739553
 08/26  06:00:00,1059.48134605,37.878302207,516.975611115,0.0,49.8407270682,199.362908273,2.18859229116,0.0,2.18859229116
 08/26  07:00:00,999.382314027,29.1651982398,492.405851369,0.0,49.8407270682,199.362908273,2.19047282239,0.0,2.19047282239
 08/26  08:00:00,1235.39631516,31.5186183956,476.861360626,0.0,249.203635341,249.203635341,2.1921081492,0.0,2.1921081492
 08/26  09:00:00,1194.88825697,34.1071432712,470.429215979,0.0,249.203635341,249.203635341,6.54376424385,0.0,6.54376424385
 08/26  10:00:00,1146.1244838,36.054711426,468.607384669,0.0,249.203635341,249.203635341,4.36737013443,0.0,4.36737013443
 08/26  11:00:00,1146.46068948,37.0658528166,467.931012069,0.0,249.203635341,249.203635341,4.37094316876,0.0,4.37094316876
 08/26  12:00:00,1146.69638466,37.1339178005,468.099720049,0.0,249.203635341,249.203635341,4.36848569722,0.0,4.36848569722
 08/26  13:00:00,1144.56656387,37.3171067773,465.787068716,0.0,249.203635341,249.203635341,4.36774425839,0.0,4.36774425839
 08/26  14:00:00,896.067284086,36.4207699795,467.389197143,0.0,74.7610906023,174.442544739,4.36405428367,0.0,4.36405428367
 08/26  15:00:00,897.270414639,38.0454634893,466.968353714,0.0,74.7610906023,174.442544739,2.19113606378,0.0,2.19113606378
 08/26  16:00:00,945.978946915,39.3010429045,465.53215483,0.0,74.7610906023,174.442544739,4.36295864209,0.0,4.36295864209
 08/26  17:00:00,908.916130751,37.6765189772,468.190874794,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  18:00:00,837.354414489,21.5883046256,437.650318492,0.0,24.9203635341,149.522181205,2.18873228835,0.0,2.18873228835
 08/26  19:00:00,757.356010799,18.6914965782,386.977071904,0.0,24.9203635341,149.522181205,2.1887254966,0.0,2.1887254966
 08/26  20:00:00,898.968394579,22.197089073,465.684452736,0.0,24.9203635341,149.522181205,2.18871794677,0.0,2.18871794677
 08/26  21:00:00,773.890686484,17.0084114687,375.336582482,0.0,24.9203635341,149.522181205,2.18953601372,0.0,2.18953601372
 08/26  22:00:00,777.247366885,15.8785372416,393.929783107,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  23:00:00,797.328384513,16.2383657455,434.423882083,0.0,24.9203635341,149.522181205,2.18785967026,0.0,2.18785967026
 08/26  24:00:00,777.828551938,13.839220765,431.301613477,0.0,24.9203635341,149.522181205,2.18785555873,0.0,2.18785555873
 08/27  01:00:00,526.636144168,5.57600910114,206.10975491,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  02:00:00,580.790565562,10.9842782739,268.115823033,0.0,24.9203635341,149.522181205,2.1874102261,0.0,2.1874102261
 08/27  03:00:00,323.978723449,0.78472622784,58.2025689711,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,293.731349788,0.39236311392,29.6569813341,0.0,24.9203635341,149.522181205,2.18742679796,0.0,2.18742679796
 08/27  05:00:00,274.59585301,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  06:00:00,323.483566128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18739368843,0.0,2.18739368843
 08/27  07:00:00,667.995710632,15.8608260759,292.761170385,0.0,24.9203635341,149.522181205,2.18741198262,0.0,2.18741198262
 08/27  08:00:00,873.587110178,23.3460945347,464.923636842,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  09:00:00,731.152189958,19.3392847414,380.892402865,0.0,24.9203635341,149.522181205,2.18742970371,0.0,2.18742970371
 08/27  10:00:00,801.970882617,24.1575606769,478.051328014,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,685.898193352,19.3944701913,384.471292094,0.0,24.9203635341,149.522181205,2.18814165004,0.0,2.18814165004
 08/27  12:00:00,806.781645556,23.7321216435,483.286810892,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  13:00:00,685.865100136,19.4626432165,384.368947806,0.0,24.9203635341,149.522181205,2.18958126653,0.0,2.18958126653
 08/27  14:00:00,805.719575034,24.3090739901,481.647787767,0.0,24.9203635341,149.522181205,2.18826921929,0.0,2.18826921929
 08/27  15:00:00,683.254294124,20.1186254209,381.103956997,0.0,24.9203635341,149.522181205,2.18733116649,0.0,2.18733116649
 08/27  16:00:00,851.168652609,24.5458298774,477.972038332,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  17:00:00,765.470320558,20.6175902727,377.265633946,0.0,24.9203635341,149.522181205,2.18737876155,0.0,2.18737876155
 08/27  18:00:00,886.680940178,24.6122066587,476.751355735,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,754.813442362,19.085868642,384.041206276,0.0,24.9203635341,149.522181205,2.1874266849,0.0,2.1874266849
 08/27  20:00:00,918.585077912,23.2429291164,483.207166621,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,776.195733048,18.2780725157,387.956277,0.0,24.9203635341,149.522181205,2.18872563085,0.0,2.18872563085
 08/27  22:00:00,853.36529964,22.1947874089,468.974972544,0.0,24.9203635341,149.522181205,2.18741079176,0.0,2.18741079176
 08/27  23:00:00,629.34559903,13.2320763383,300.525114981,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  24:00:00,753.381169054,17.4436932985,404.141359137,0.0,24.9203635341,149.522181205,2.18741369164,0.0,2.18741369164
 08/28  01:00:00,819.77838923,15.4351553937,420.750903744,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  02:00:00,758.475969481,13.3844473051,366.573431954,0.0,24.9203635341,199.362908273,2.18787163902,0.0,2.18787163902
 08/28  03:00:00,688.117061459,10.0513042684,313.402931798,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  04:00:00,598.965479874,5.7606559759,215.993906764,0.0,24.9203635341,199.362908273,2.18784894884,0.0,2.18784894884
 08/28  05:00:00,710.515474148,11.9971066744,286.047707361,0.0,49.8407270682,199.362908273,2.18911794788,0.0,2.18911794788
 08/28  06:00:00,1092.83066431,32.2362640191,555.966959488,0.0,49.8407270682,199.362908273,2.18856427996,0.0,2.18856427996
 08/28  07:00:00,1107.85164014,29.1044332464,501.251593644,0.0,149.522181205,199.362908273,4.36800012309,0.0,4.36800012309
 08/28  08:00:00,1636.53161381,33.3609068009,477.421333182,0.0,448.566543614,448.566543614,6.56182759283,0.0,6.56182759283
 08/28  09:00:00,1589.58495973,38.0815520267,462.419544959,0.0,448.566543614,448.566543614,8.74752299163,0.0,8.74752299163
 08/28  10:00:00,1543.41003912,42.5605893433,460.654016945,0.0,448.566543614,448.566543614,8.74869977669,0.0,8.74869977669
 08/28  11:00:00,1549.6015567,46.7435354405,463.032287273,0.0,448.566543614,448.566543614,10.9487552986,0.0,10.9487552986
 08/28  12:00:00,1499.90730969,43.7732539097,466.578743183,0.0,448.566543614,398.725816546,13.1584315316,0.0,13.1584315316
 08/28  13:00:00,1557.60826386,52.2099080846,466.414601831,0.0,448.566543614,448.566543614,10.9661821749,0.0,10.9661821749
 08/28  14:00:00,1564.57486851,56.3511323764,470.946015319,0.0,448.566543614,448.566543614,6.56040927807,0.0,6.56040927807
 08/28  15:00:00,1570.03367814,61.5154903232,472.180037734,0.0,448.566543614,448.566543614,8.73927475052,0.0,8.73927475052
 08/28  16:00:00,1616.85264464,64.7535390622,466.559661861,0.0,448.566543614,448.566543614,8.75728855371,0.0,8.75728855371
 08/28  17:00:00,1497.14396001,54.0234914092,470.09011001,0.0,348.885089477,398.725816546,6.54979217915,0.0,6.54979217915
 08/28  18:00:00,1286.67784002,39.0395416753,472.441290085,0.0,249.203635341,299.044362409,4.36946443613,0.0,4.36946443613
 08/28  19:00:00,1270.26845804,34.2779050546,475.034200712,0.0,249.203635341,299.044362409,4.36442685035,0.0,4.36442685035
 08/28  20:00:00,1175.18582255,30.7141438449,490.31845572,0.0,149.522181205,249.203635341,4.36566480379,0.0,4.36566480379
 08/28  21:00:00,1149.64802836,30.0297991517,489.912643218,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/28  22:00:00,685.612425308,11.4053916245,267.447226584,0.0,49.8407270682,199.362908273,2.18787501311,0.0,2.18787501311
 08/28  23:00:00,525.639783055,4.05668836118,158.466772079,0.0,24.9203635341,199.362908273,2.18743239024,0.0,2.18743239024
 08/28  24:00:00,678.265851897,9.62599648788,304.183067281,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  01:00:00,287.769274713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779917302,0.0,2.18779917302
 08/29  02:00:00,287.769273794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775347852,0.0,2.18775347852
 08/29  03:00:00,287.769273245,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  04:00:00,428.195867314,1.17708934176,86.4324300132,0.0,24.9203635341,199.362908273,2.18787016876,0.0,2.18787016876
 08/29  05:00:00,349.357313319,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898131906,0.0,2.18898131906
 08/29  06:00:00,1047.90596178,38.8521674745,504.426350515,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/29  07:00:00,1102.32029933,29.1042720148,495.720403247,0.0,149.522181205,199.362908273,4.36813806229,0.0,4.36813806229
 08/29  08:00:00,1629.68296228,37.2189189234,466.71464961,0.0,448.566543614,448.566543614,8.74370057806,0.0,8.74370057806
 08/29  09:00:00,1589.5453215,41.9993722208,458.462067447,0.0,448.566543614,448.566543614,8.7479419628,0.0,8.7479419628
 08/29  10:00:00,1547.00511791,45.7793410858,461.210917529,0.0,448.566543614,448.566543614,8.74908644012,0.0,8.74908644012
 08/29  11:00:00,1554.53092801,48.9717422844,466.973575275,0.0,448.566543614,448.566543614,10.9495655533,0.0,10.9495655533
 08/29  12:00:00,1504.56249255,43.6425702062,472.837364777,0.0,448.566543614,398.725816546,10.9716598838,0.0,10.9716598838
 08/29  13:00:00,1572.83406911,52.6372926993,483.407166366,0.0,448.566543614,448.566543614,13.154473756,0.0,13.154473756
 08/29  14:00:00,1574.68137785,55.4422228096,481.95690616,0.0,448.566543614,448.566543614,6.56042152398,0.0,6.56042152398
 08/29  15:00:00,1566.71231515,55.0452471416,476.125862762,0.0,448.566543614,448.566543614,8.73898246242,0.0,8.73898246242
 08/29  16:00:00,1612.40680798,54.48031411,472.787841833,0.0,448.566543614,448.566543614,8.75877420932,0.0,8.75877420932
 08/29  17:00:00,1486.37710486,44.8874946316,467.33791665,0.0,348.885089477,398.725816546,6.55050021222,0.0,6.55050021222
 08/29  18:00:00,1283.03573212,35.1757483206,471.270932191,0.0,249.203635341,299.044362409,4.36889697674,0.0,4.36889697674
 08/29  19:00:00,1267.75344941,33.0943873267,473.702701986,0.0,249.203635341,299.044362409,4.36386089353,0.0,4.36386089353
 08/29  20:00:00,1162.58981432,30.3955305459,478.041050612,0.0,149.522181205,249.203635341,2.19317777264,0.0,2.19317777264
 08/29  21:00:00,1140.63323402,29.6338467248,481.293796806,0.0,149.522181205,249.203635341,2.18901085948,0.0,2.18901085948
 08/29  22:00:00,349.356231456,0.0,0.0,0.0,49.8407270682,199.362908273,2.18782831026,0.0,2.18782831026
 08/29  23:00:00,488.592895966,1.17708934176,146.829355927,0.0,24.9203635341,199.362908273,2.18784310823,0.0,2.18784310823
 08/29  24:00:00,287.769273124,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,287.769277621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780294876,0.0,2.18780294876
 08/30  02:00:00,525.848665836,3.49566448446,183.350602655,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  03:00:00,509.676799761,7.72858380901,178.718371875,0.0,24.9203635341,199.362908273,2.18785233393,0.0,2.18785233393
 08/30  04:00:00,299.991475022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772184557,0.0,2.18772184557
 08/30  05:00:00,783.429060086,12.7699650553,341.047667228,0.0,49.8407270682,199.362908273,2.18918001329,0.0,2.18918001329
 08/30  06:00:00,1099.1111849,31.162124528,563.321612637,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/30  07:00:00,1100.4692549,29.1042720148,485.325681623,0.0,149.522181205,199.362908273,4.36769093948,0.0,4.36769093948
 08/30  08:00:00,1635.04661983,38.4165511867,470.966588126,0.0,448.566543614,448.566543614,8.74295719146,0.0,8.74295719146
 08/30  09:00:00,1596.74693995,40.7632315737,467.149470597,0.0,448.566543614,448.566543614,8.74731770283,0.0,8.74731770283
 08/30  10:00:00,1543.60762936,41.507954998,461.904197838,0.0,448.566543614,448.566543614,8.75091125758,0.0,8.75091125758
 08/30  11:00:00,1543.7560768,42.2721303773,461.285577903,0.0,448.566543614,448.566543614,10.9490807052,0.0,10.9490807052
 08/30  12:00:00,1493.97529192,38.8249470885,464.789084217,0.0,448.566543614,398.725816546,10.9737041533,0.0,10.9737041533
 08/30  13:00:00,1548.69234894,44.1044057916,464.693336132,0.0,448.566543614,448.566543614,13.1543270955,0.0,13.1543270955
 08/30  14:00:00,1552.44004817,44.8238775093,469.145748341,0.0,448.566543614,448.566543614,6.56135751705,0.0,6.56135751705
 08/30  15:00:00,1553.05095743,44.7268031529,470.051174194,0.0,448.566543614,448.566543614,8.73992799873,0.0,8.73992799873
 08/30  16:00:00,1605.35666866,44.6716610868,474.283092015,0.0,448.566543614,448.566543614,8.75887043197,0.0,8.75887043197
 08/30  17:00:00,1485.06132591,38.7136917631,471.824574076,0.0,348.885089477,398.725816546,6.55055432259,0.0,6.55055432259
 08/30  18:00:00,1283.40479266,31.4225714189,475.156597713,0.0,249.203635341,299.044362409,4.36894491203,0.0,4.36894491203
 08/30  19:00:00,1268.52218589,30.0182491491,477.547567738,0.0,249.203635341,299.044362409,4.36391356775,0.0,4.36391356775
 08/30  20:00:00,1163.70996232,29.1042720148,480.452446911,0.0,149.522181205,249.203635341,2.19321632693,0.0,2.19321632693
 08/30  21:00:00,1140.9131396,29.1042720148,482.103272386,0.0,149.522181205,249.203635341,2.1890408854,0.0,2.1890408854
 08/30  22:00:00,349.356234385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18785922,0.0,2.18785922
 08/30  23:00:00,299.991474519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778863236,0.0,2.18778863236
 08/30  24:00:00,287.769276006,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  01:00:00,287.769280702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784315883,0.0,2.18784315883
 08/31  02:00:00,287.769278858,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769280108,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878248774,0.0,2.1878248774
 08/31  04:00:00,299.991478118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777124418,0.0,2.18777124418
 08/31  05:00:00,545.989750221,1.17708934176,154.860326989,0.0,49.8407270682,199.362908273,2.18905943029,0.0,2.18905943029
 08/31  06:00:00,1050.03821666,38.5531749607,506.873031656,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/31  07:00:00,1099.58792146,29.1042720148,484.444336532,0.0,149.522181205,199.362908273,4.36785734762,0.0,4.36785734762
 08/31  08:00:00,1630.98968991,36.9429204901,468.29733257,0.0,448.566543614,448.566543614,8.74345295081,0.0,8.74345295081
 08/31  09:00:00,1596.43727418,40.4858815918,467.092606105,0.0,448.566543614,448.566543614,8.74791724058,0.0,8.74791724058
 08/31  10:00:00,1554.21009712,43.569328352,472.268548485,0.0,448.566543614,448.566543614,8.74925105979,0.0,8.74925105979
 08/31  11:00:00,1564.91166404,47.2076111693,481.141669692,0.0,448.566543614,448.566543614,10.9501495619,0.0,10.9501495619
 08/31  12:00:00,1518.80111479,44.0699628845,489.028470627,0.0,448.566543614,398.725816546,10.9715886736,0.0,10.9715886736
 08/31  13:00:00,1584.37458993,52.2525579896,493.796196932,0.0,448.566543614,448.566543614,13.1560406209,0.0,13.1560406209
 08/31  14:00:00,1601.07632921,64.9009790302,495.981655544,0.0,448.566543614,448.566543614,6.56117353861,0.0,6.56117353861
 08/31  15:00:00,1618.5356125,79.277529824,499.064753691,0.0,448.566543614,448.566543614,8.74013398638,0.0,8.74013398638
 08/31  16:00:00,1685.03314777,96.7036810041,499.243361208,0.0,448.566543614,448.566543614,8.75930878901,0.0,8.75930878901
 08/31  17:00:00,1550.00583901,75.9270074961,497.854835112,0.0,348.885089477,398.725816546,6.55075586649,0.0,6.55075586649
 08/31  18:00:00,1313.8279898,45.6280360949,491.34067694,0.0,249.203635341,299.044362409,4.36961994714,0.0,4.36961994714
 08/31  19:00:00,1287.18561188,36.1589758556,491.808740649,0.0,249.203635341,299.044362409,4.36459336671,0.0,4.36459336671
 08/31  20:00:00,1171.42736842,31.0529506465,490.415424635,0.0,149.522181205,249.203635341,4.36591190409,0.0,4.36591190409
 08/31  21:00:00,1142.44084849,30.2269502414,483.443240939,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/31  22:00:00,673.885037798,11.2915193988,262.920916542,0.0,49.8407270682,199.362908273,2.18790009549,0.0,2.18790009549
 08/31  23:00:00,646.187021748,11.7872686637,276.558747569,0.0,24.9203635341,199.362908273,2.18786450435,0.0,2.18786450435
 08/31  24:00:00,687.3453291,11.5857917342,313.923798854,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  01:00:00,699.176369178,13.463082244,326.71879828,0.0,24.9203635341,199.362908273,2.18783356632,0.0,2.18783356632
 09/01  02:00:00,667.829211857,9.66804545695,290.798199411,0.0,24.9203635341,199.362908273,2.18789254419,0.0,2.18789254419
 09/01  03:00:00,460.799628503,1.74466186319,116.941395215,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.991481673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777056298,0.0,2.18777056298
 09/01  05:00:00,349.357328102,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916143712,0.0,2.18916143712
 09/01  06:00:00,1059.14725644,38.425490572,516.094308899,0.0,49.8407270682,199.362908273,2.18869772167,0.0,2.18869772167
 09/01  07:00:00,1114.58545035,29.1042720148,499.44185336,0.0,149.522181205,199.362908273,4.36781346951,0.0,4.36781346951
 09/01  08:00:00,1632.39281714,38.1287049721,468.514654173,0.0,448.566543614,448.566543614,6.56260516533,0.0,6.56260516533
 09/01  09:00:00,1586.75461515,46.5421934241,451.128466889,0.0,448.566543614,448.566543614,8.74868518192,0.0,8.74868518192
 09/01  10:00:00,1545.43351963,53.0308161171,452.221103568,0.0,448.566543614,448.566543614,8.75126300115,0.0,8.75126300115
 09/01  11:00:00,1554.41931436,58.4611301342,456.4613523,0.0,448.566543614,448.566543614,10.9499974018,0.0,10.9499974018
 09/01  12:00:00,1501.73131265,53.8162841012,458.164977318,0.0,448.566543614,398.725816546,13.1609888815,0.0,13.1609888815
 09/01  13:00:00,1559.32516098,62.3930600191,457.522039017,0.0,448.566543614,448.566543614,10.9662195797,0.0,10.9662195797
 09/01  14:00:00,1561.28727358,67.2763367717,455.446562221,0.0,448.566543614,448.566543614,8.74113351048,0.0,8.74113351048
 09/01  15:00:00,1567.11208851,73.3942129148,455.773487432,0.0,448.566543614,448.566543614,6.55983743725,0.0,6.55983743725
 09/01  16:00:00,1618.55629697,76.0858325627,456.289848138,0.0,448.566543614,448.566543614,10.9432147263,0.0,10.9432147263
 09/01  17:00:00,1489.13238395,63.9041564929,450.01338604,0.0,348.885089477,398.725816546,4.37445756551,0.0,4.37445756551
 09/01  18:00:00,1279.51448411,47.3632468325,455.291944835,0.0,249.203635341,299.044362409,6.54410805007,0.0,6.54410805007
 09/01  19:00:00,1263.41162574,39.7520058065,462.703233111,0.0,249.203635341,299.044362409,2.19208248233,0.0,2.19208248233
 09/01  20:00:00,1161.70290812,33.7734693312,473.776173682,0.0,149.522181205,249.203635341,4.36620079029,0.0,4.36620079029
 09/01  21:00:00,1138.37197123,32.9737996197,475.692566172,0.0,149.522181205,249.203635341,2.18910254175,0.0,2.18910254175
 09/01  22:00:00,799.591714932,17.5542761594,362.97840526,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/01  23:00:00,868.310142752,22.2688611895,458.450908813,0.0,24.9203635341,199.362908273,2.1879005651,0.0,2.1879005651
 09/01  24:00:00,703.090439796,15.8548767906,331.495745403,0.0,24.9203635341,199.362908273,2.18777915772,0.0,2.18777915772
 09/02  01:00:00,743.980903582,19.8144735421,404.424829485,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  02:00:00,617.577659653,10.9562467018,283.887239565,0.0,24.9203635341,149.522181205,2.18788258305,0.0,2.18788258305
 09/02  03:00:00,685.679710567,12.6858671171,345.358323882,0.0,24.9203635341,149.522181205,2.18790990466,0.0,2.18790990466
 09/02  04:00:00,660.866184904,12.8484376781,315.474153307,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  05:00:00,274.59624244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922789684,0.0,2.18922789684
 09/02  06:00:00,1066.18191033,37.1802519947,524.374196251,0.0,49.8407270682,199.362908273,2.18879533794,0.0,2.18879533794
 09/02  07:00:00,1019.34991842,29.1042720148,503.890670035,0.0,49.8407270682,199.362908273,2.19039807558,0.0,2.19039807558
 09/02  08:00:00,1246.63018562,30.4787336966,489.135051763,0.0,249.203635341,249.203635341,4.36437508852,0.0,4.36437508852
 09/02  09:00:00,1199.8594084,33.8932813146,475.614142829,0.0,249.203635341,249.203635341,4.36934751686,0.0,4.36934751686
 09/02  10:00:00,1146.08503457,36.6380011366,467.984566433,0.0,249.203635341,249.203635341,4.36804610604,0.0,4.36804610604
 09/02  11:00:00,1143.38011483,39.1619605235,462.754232644,0.0,249.203635341,249.203635341,4.3716220161,0.0,4.3716220161
 09/02  12:00:00,1143.70558895,40.0243575004,462.218400796,0.0,249.203635341,249.203635341,6.54307567176,0.0,6.54307567176
 09/02  13:00:00,1146.26360755,40.6424365794,464.158704278,0.0,249.203635341,249.203635341,4.36774784008,0.0,4.36774784008
 09/02  14:00:00,898.784537266,39.3643075419,467.16285159,0.0,74.7610906023,174.442544739,2.19234723592,0.0,2.19234723592
 09/02  15:00:00,899.342843549,39.3522793607,467.733910316,0.0,74.7610906023,174.442544739,4.36256701826,0.0,4.36256701826
 09/02  16:00:00,947.719447889,41.2962381564,465.277404179,0.0,74.7610906023,174.442544739,2.19189866586,0.0,2.19189866586
 09/02  17:00:00,908.38957362,39.898336579,465.442470126,0.0,24.9203635341,149.522181205,2.1882724628,0.0,2.1882724628
 09/02  18:00:00,836.370804633,21.6157595947,436.638075662,0.0,24.9203635341,149.522181205,2.18879579227,0.0,2.18879579227
 09/02  19:00:00,751.333192781,18.6810098483,380.9647122,0.0,24.9203635341,149.522181205,2.18867717208,0.0,2.18867717208
 09/02  20:00:00,895.301657211,23.0770861655,460.088484063,0.0,24.9203635341,149.522181205,2.18878943212,0.0,2.18878943212
 09/02  21:00:00,733.774626343,17.5551557137,347.281480618,0.0,24.9203635341,149.522181205,2.18967305954,0.0,2.18967305954
 09/02  22:00:00,737.550190995,17.7930258349,361.933477845,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  23:00:00,741.102459581,18.0937785685,377.824162912,0.0,24.9203635341,149.522181205,2.18791159355,0.0,2.18791159355
 09/02  24:00:00,636.674974707,10.7757942569,297.615502183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  01:00:00,666.701912389,13.0198619853,323.500626327,0.0,24.9203635341,149.522181205,2.18746503335,0.0,2.18746503335
 09/03  02:00:00,353.010358,1.17708934176,73.3102138752,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,587.382965321,10.4349699144,280.846783706,0.0,24.9203635341,149.522181205,2.18745352974,0.0,2.18745352974
 09/03  04:00:00,391.011474478,1.54848030623,111.331279519,0.0,24.9203635341,149.522181205,1.77636746614,0.0,1.77636746614
 09/03  05:00:00,274.595882558,0.0,0.0,0.0,24.9203635341,149.522181205,0.430969230138,0.0,0.430969230138
 09/03  06:00:00,323.483583638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18703658008,0.0,2.18703658008
 09/03  07:00:00,507.301739588,8.35145491866,159.368064169,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,720.520756819,17.626421819,338.85327874,0.0,24.9203635341,149.522181205,2.18746185085,0.0,2.18746185085
 09/03  09:00:00,844.330266226,23.3018791698,472.377585256,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  10:00:00,685.1203156,18.6935804663,384.395007016,0.0,24.9203635341,149.522181205,2.1873290487,0.0,2.1873290487
 09/03  11:00:00,801.841166873,23.9683120465,478.110115192,0.0,24.9203635341,149.522181205,2.18836937728,0.0,2.18836937728
 09/03  12:00:00,685.403347492,19.6415106842,383.729382172,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  13:00:00,801.088934904,25.4130255713,475.912078414,0.0,24.9203635341,149.522181205,2.18971831033,0.0,2.18971831033
 09/03  14:00:00,682.474938657,20.3915583434,380.050924779,0.0,24.9203635341,149.522181205,2.18823128142,0.0,2.18823128142
 09/03  15:00:00,793.602550347,26.4328615521,467.407676703,0.0,24.9203635341,149.522181205,2.1874584601,0.0,2.1874584601
 09/03  16:00:00,727.790728785,20.8929551409,375.977255666,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  17:00:00,879.953916953,26.2128597625,468.423660395,0.0,24.9203635341,149.522181205,2.18744786699,0.0,2.18744786699
 09/03  18:00:00,768.992469591,19.6445425823,381.760815684,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,880.873076146,24.0397954393,478.872946165,0.0,24.9203635341,149.522181205,2.18746754002,0.0,2.18746754002
 09/03  20:00:00,801.870335498,18.71819363,388.747426128,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,897.010769028,23.3417704708,485.977301904,0.0,24.9203635341,149.522181205,2.18878201055,0.0,2.18878201055
 09/03  22:00:00,751.796451454,18.50471667,387.775808637,0.0,24.9203635341,149.522181205,2.18739565078,0.0,2.18739565078
 09/03  23:00:00,830.338335708,21.9692568019,470.618497636,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,730.146400616,16.913498882,392.784055623,0.0,24.9203635341,149.522181205,2.18743865787,0.0,2.18743865787
 09/04  01:00:00,774.054902857,14.5433771551,427.075791062,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  02:00:00,683.086120218,12.9007527599,352.00307506,0.0,24.9203635341,149.522181205,2.18747238974,0.0,2.18747238974
 09/04  03:00:00,345.887914862,0.9809077848,73.1497513121,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,385.388210774,1.17708934176,93.4658429001,0.0,24.9203635341,149.522181205,2.18734366246,0.0,2.18734366246
 09/04  05:00:00,274.595888031,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887699198,0.0,2.1887699198
 09/04  06:00:00,323.483584954,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,305.209648743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18743388751,0.0,2.18743388751
 09/04  08:00:00,659.59609484,15.7710089959,286.876141731,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,838.333418903,23.1926602881,466.489952501,0.0,24.9203635341,149.522181205,2.18745900122,0.0,2.18745900122
 09/04  10:00:00,690.754451477,18.6490037692,390.073718258,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,814.192327666,23.2300464947,491.199537302,0.0,24.9203635341,149.522181205,2.18836635429,0.0,2.18836635429
 09/04  12:00:00,691.271143886,18.9958874073,390.242796309,0.0,24.9203635341,149.522181205,2.18835557058,0.0,2.18835557058
 09/04  13:00:00,809.333826661,24.1015296667,485.468460072,0.0,24.9203635341,149.522181205,2.18965709799,0.0,2.18965709799
 09/04  14:00:00,686.219980815,20.0835846643,384.103937452,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  15:00:00,803.50700637,24.9207435882,478.824248455,0.0,24.9203635341,149.522181205,2.18744215048,0.0,2.18744215048
 09/04  16:00:00,732.258602091,20.5772927566,380.760787733,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,889.582440498,25.0258618644,479.239180078,0.0,24.9203635341,149.522181205,2.18745165818,0.0,2.18745165818
 09/04  18:00:00,770.713119403,19.8840170545,383.241987005,0.0,24.9203635341,149.522181205,2.18747659849,0.0,2.18747659849
 09/04  19:00:00,887.218891346,23.436242166,485.822313294,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,803.560711129,18.6686768738,390.487314243,0.0,24.9203635341,149.522181205,2.18747091842,0.0,2.18747091842
 09/04  21:00:00,901.890436244,23.135865451,491.062870725,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  22:00:00,740.932347904,17.328375332,379.145887995,0.0,24.9203635341,149.522181205,2.18747742624,0.0,2.18747742624
 09/04  23:00:00,800.872645914,20.4922081062,444.328557313,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  24:00:00,672.648733182,11.132810103,335.92389687,0.0,24.9203635341,149.522181205,2.18747175945,0.0,2.18747175945
 09/05  01:00:00,875.545255128,16.6328260743,474.642805719,0.0,24.9203635341,199.362908273,2.18788996396,0.0,2.18788996396
 09/05  02:00:00,835.84422735,14.1862470617,449.295561003,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  03:00:00,785.406951728,13.3823500902,391.284114074,0.0,24.9203635341,199.362908273,2.18792146964,0.0,2.18792146964
 09/05  04:00:00,581.592458166,5.72875991682,230.252395973,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  05:00:00,747.983367935,10.8213991048,327.715214787,0.0,49.8407270682,199.362908273,2.1892890046,0.0,2.1892890046
 09/05  06:00:00,1117.35848487,31.3536936367,581.37731613,0.0,49.8407270682,199.362908273,2.18881589616,0.0,2.18881589616
 09/05  07:00:00,1102.9029655,29.1042720148,487.759318837,0.0,149.522181205,199.362908273,4.36779969739,0.0,4.36779969739
 09/05  08:00:00,1636.49463523,30.6129633657,480.132120657,0.0,448.566543614,448.566543614,8.74421875501,0.0,8.74421875501
 09/05  09:00:00,1596.07220458,32.5841323583,474.404020384,0.0,448.566543614,448.566543614,8.74924960937,0.0,8.74924960937
 09/05  10:00:00,1553.44308652,36.0741154401,478.57428968,0.0,448.566543614,448.566543614,8.75110377635,0.0,8.75110377635
 09/05  11:00:00,1566.70561367,39.9536793788,490.664956596,0.0,448.566543614,448.566543614,10.9520600432,0.0,10.9520600432
 09/05  12:00:00,1519.41866659,39.8565753162,494.078425734,0.0,448.566543614,398.725816546,13.1629268693,0.0,13.1629268693
 09/05  13:00:00,1578.90282079,47.8537396824,495.154476024,0.0,448.566543614,448.566543614,10.9684810744,0.0,10.9684810744
 09/05  14:00:00,1579.21886647,52.1557663077,488.105897702,0.0,448.566543614,448.566543614,8.74282499255,0.0,8.74282499255
 09/05  15:00:00,1579.35790806,55.105907729,484.058565151,0.0,448.566543614,448.566543614,6.5603337716,0.0,6.5603337716
 09/05  16:00:00,1632.98031353,61.4273350848,482.466736379,0.0,448.566543614,448.566543614,10.9452514697,0.0,10.9452514697
 09/05  17:00:00,1504.18456742,52.1031013518,477.672666683,0.0,348.885089477,398.725816546,6.55099143057,0.0,6.55099143057
 09/05  18:00:00,1285.9635052,40.1057043984,471.850635621,0.0,249.203635341,299.044362409,4.37009332,0.0,4.37009332
 09/05  19:00:00,1277.53959866,35.6119598193,472.48246505,0.0,249.203635341,299.044362409,2.19228334032,0.0,2.19228334032
 09/05  20:00:00,1161.64007012,31.7168613749,475.769899976,0.0,149.522181205,249.203635341,4.36658468681,0.0,4.36658468681
 09/05  21:00:00,1138.4133877,30.7886747278,477.919086627,0.0,149.522181205,249.203635341,2.18926545989,0.0,2.18926545989
 09/05  22:00:00,735.627227968,13.7018936752,310.582658979,0.0,49.8407270682,199.362908273,2.18791635286,0.0,2.18791635286
 09/05  23:00:00,756.310107716,12.2829655934,353.236639433,0.0,24.9203635341,199.362908273,2.18791496663,0.0,2.18791496663
 09/05  24:00:00,714.751688232,13.0663623841,337.20798534,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  01:00:00,616.577528753,9.4732456722,256.811163603,0.0,24.9203635341,199.362908273,2.18792542965,0.0,2.18792542965
 09/06  02:00:00,287.769298499,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  03:00:00,287.769299703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776657567,0.0,2.18776657567
 09/06  04:00:00,299.991497788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18785238352,0.0,2.18785238352
 09/06  05:00:00,349.357353901,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920179644,0.0,2.18920179644
 09/06  06:00:00,1056.95386326,37.9520838545,514.374299908,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/06  07:00:00,1110.12444186,29.1042720148,494.980781763,0.0,149.522181205,199.362908273,4.36845982324,0.0,4.36845982324
 09/06  08:00:00,1634.18839953,33.8631339699,474.575691117,0.0,448.566543614,448.566543614,8.7446386631,0.0,8.7446386631
 09/06  09:00:00,1589.40086503,38.4651807473,461.851604863,0.0,448.566543614,448.566543614,8.75089482664,0.0,8.75089482664
 09/06  10:00:00,1551.15100107,41.6688496054,470.483310441,0.0,448.566543614,448.566543614,8.75163915591,0.0,8.75163915591
 09/06  11:00:00,1566.53006327,44.5475353569,485.585401311,0.0,448.566543614,448.566543614,10.9530062013,0.0,10.9530062013
 09/06  12:00:00,1516.93330681,41.8577416962,489.441790876,0.0,448.566543614,398.725816546,13.1660945609,0.0,13.1660945609
 09/06  13:00:00,1566.79667604,48.1249748175,482.276405501,0.0,448.566543614,448.566543614,13.1551758783,0.0,13.1551758783
 09/06  14:00:00,1563.03724868,49.8753674668,476.547217552,0.0,448.566543614,448.566543614,6.56164319637,0.0,6.56164319637
 09/06  15:00:00,1561.55071803,54.2920449585,470.113589008,0.0,448.566543614,448.566543614,8.74088653367,0.0,8.74088653367
 09/06  16:00:00,1608.25796387,55.7410961071,465.953250964,0.0,448.566543614,448.566543614,8.76102900043,0.0,8.76102900043
 09/06  17:00:00,1488.37922563,48.0528346511,465.889372195,0.0,348.885089477,398.725816546,6.55120071109,0.0,6.55120071109
 09/06  18:00:00,1283.02101004,36.300692342,470.140988052,0.0,249.203635341,299.044362409,4.37000486755,0.0,4.37000486755
 09/06  19:00:00,1275.49210588,33.182473409,472.809527912,0.0,249.203635341,299.044362409,4.36477462276,0.0,4.36477462276
 09/06  20:00:00,1161.37073005,31.1657925312,476.051617131,0.0,149.522181205,249.203635341,4.36650262957,0.0,4.36650262957
 09/06  21:00:00,1138.10750038,30.630824918,477.771043733,0.0,149.522181205,249.203635341,2.1892287098,0.0,2.1892287098
 09/06  22:00:00,730.919697702,13.7194146159,307.887335856,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/06  23:00:00,745.594360919,13.7628453572,351.585923953,0.0,24.9203635341,199.362908273,2.18794426802,0.0,2.18794426802
 09/06  24:00:00,600.823647769,8.04827261208,240.313083459,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  01:00:00,453.17541412,5.03089517154,129.113306486,0.0,24.9203635341,199.362908273,2.18794398101,0.0,2.18794398101
 09/07  02:00:00,603.593271226,12.0643777797,252.535018798,0.0,24.9203635341,199.362908273,2.18792521288,0.0,2.18792521288
 09/07  03:00:00,446.760843434,1.17708934176,117.21955532,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  04:00:00,299.991501056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794309697,0.0,2.18794309697
 09/07  05:00:00,349.357360258,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930773134,0.0,2.18930773134
 09/07  06:00:00,1069.65083706,39.8861751057,525.13717631,0.0,49.8407270682,199.362908273,2.18865393628,0.0,2.18865393628
 09/07  07:00:00,1099.91768687,29.1042720148,484.774012427,0.0,149.522181205,199.362908273,4.36813633649,0.0,4.36813633649
 09/07  08:00:00,1636.01525439,38.7864552514,471.604362501,0.0,448.566543614,448.566543614,8.74487111917,0.0,8.74487111917
 09/07  09:00:00,1603.6099779,46.3416400633,469.740977668,0.0,448.566543614,448.566543614,8.74926138997,0.0,8.74926138997
 09/07  10:00:00,1558.05227075,50.5463066767,469.665235977,0.0,448.566543614,448.566543614,8.75138946731,0.0,8.75138946731
 09/07  11:00:00,1568.34693157,54.6096709024,477.094750903,0.0,448.566543614,448.566543614,10.9527617186,0.0,10.9527617186
 09/07  12:00:00,1520.06262053,50.2899570296,484.077240747,0.0,448.566543614,398.725816546,10.9779904222,0.0,10.9779904222
 09/07  13:00:00,1575.71214547,58.6171521441,481.21523585,0.0,448.566543614,448.566543614,13.1607607208,0.0,13.1607607208
 09/07  14:00:00,1580.41852108,62.5280674319,479.659184124,0.0,448.566543614,448.566543614,8.7427631892,0.0,8.7427631892
 09/07  15:00:00,1589.04038011,71.1678876979,477.679009356,0.0,448.566543614,448.566543614,6.56062848309,0.0,6.56062848309
 09/07  16:00:00,1637.24158035,75.0537859505,473.101492228,0.0,448.566543614,448.566543614,10.9458280546,0.0,10.9458280546
 09/07  17:00:00,1502.92973227,59.9406801148,468.597835487,0.0,348.885089477,398.725816546,4.37379962517,0.0,4.37379962517
 09/07  18:00:00,1285.77609176,45.1678491345,466.414358051,0.0,249.203635341,299.044362409,6.54501395444,0.0,6.54501395444
 09/07  19:00:00,1275.6521621,38.19607016,467.955978591,0.0,249.203635341,299.044362409,2.1921364184,0.0,2.1921364184
 09/07  20:00:00,1160.22691282,32.3509121328,473.72266838,0.0,149.522181205,249.203635341,4.36634304269,0.0,4.36634304269
 09/07  21:00:00,1136.65630128,31.3590362738,475.591627552,0.0,149.522181205,249.203635341,2.18913347148,0.0,2.18913347148
 09/07  22:00:00,714.254753797,11.8294719368,288.112643547,0.0,49.8407270682,199.362908273,2.18793184696,0.0,2.18793184696
 09/07  23:00:00,878.456914309,18.3684327482,461.901005157,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  24:00:00,844.795631875,14.9946716279,446.257245495,0.0,24.9203635341,199.362908273,2.18795084299,0.0,2.18795084299
 09/08  01:00:00,814.987464556,12.2935040032,426.960006554,0.0,24.9203635341,199.362908273,2.18793920971,0.0,2.18793920971
 09/08  02:00:00,520.236351422,2.13178193975,162.463250946,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,582.264185845,9.66072976126,240.508440426,0.0,24.9203635341,199.362908273,2.18794397198,0.0,2.18794397198
 09/08  04:00:00,440.328044696,1.17708934176,98.5645723943,0.0,24.9203635341,199.362908273,2.18794928367,0.0,2.18794928367
 09/08  05:00:00,349.357364988,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891362823,0.0,2.1891362823
 09/08  06:00:00,1071.30671909,38.5229511574,528.156278577,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/08  07:00:00,1102.03705277,29.1042720148,486.893366146,0.0,149.522181205,199.362908273,4.36844310785,0.0,4.36844310785
 09/08  08:00:00,1632.11005907,35.2748418573,471.085591993,0.0,448.566543614,448.566543614,8.74499172434,0.0,8.74499172434
 09/08  09:00:00,1600.12904338,43.475605257,468.432032448,0.0,448.566543614,448.566543614,8.75150252446,0.0,8.75150252446
 09/08  10:00:00,1555.92721004,49.3396705677,468.415687167,0.0,448.566543614,448.566543614,8.75124061416,0.0,8.75124061416
 09/08  11:00:00,1560.14178629,53.4396238796,469.187731498,0.0,448.566543614,448.566543614,10.9530419667,0.0,10.9530419667
 09/08  12:00:00,1503.54651259,49.0793788192,466.040392015,0.0,448.566543614,398.725816546,13.1685654773,0.0,13.1685654773
 09/08  13:00:00,1556.83605915,57.1482256827,460.557395226,0.0,448.566543614,448.566543614,13.1579798604,0.0,13.1579798604
 09/08  14:00:00,1553.25814729,61.4094101274,452.09707763,0.0,448.566543614,448.566543614,6.56198330437,0.0,6.56198330437
 09/08  15:00:00,1554.38100969,67.4987740056,446.782964222,0.0,448.566543614,448.566543614,8.74188241001,0.0,8.74188241001
 09/08  16:00:00,1605.5767055,70.5473102941,446.412917304,0.0,448.566543614,448.566543614,8.76068833449,0.0,8.76068833449
 09/08  17:00:00,1480.99558198,59.2121032663,445.569563353,0.0,348.885089477,398.725816546,6.55211906879,0.0,6.55211906879
 09/08  18:00:00,1277.12771966,43.5287923064,456.739535463,0.0,249.203635341,299.044362409,4.36986262569,0.0,4.36986262569
 09/08  19:00:00,1274.46991336,37.1098548917,467.85993405,0.0,249.203635341,299.044362409,4.36475589537,0.0,4.36475589537
 09/08  20:00:00,1160.11995208,32.1334837729,473.833123128,0.0,149.522181205,249.203635341,4.36667577686,0.0,4.36667577686
 09/08  21:00:00,1138.12966008,30.9952517266,477.428765217,0.0,149.522181205,249.203635341,2.18929678528,0.0,2.18929678528
 09/08  22:00:00,729.034374039,13.7018936752,303.989802033,0.0,49.8407270682,199.362908273,2.18795376757,0.0,2.18795376757
 09/08  23:00:00,746.298664104,12.2829655934,343.218144542,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  24:00:00,697.326738232,11.5970210302,327.918124722,0.0,24.9203635341,199.362908273,2.18794126037,0.0,2.18794126037
 09/09  01:00:00,332.650113888,0.78472622784,66.8735498154,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,632.364081498,11.9852388274,315.72778037,0.0,24.9203635341,149.522181205,2.18793522479,0.0,2.18793522479
 09/09  03:00:00,237.928583737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785376192,0.0,2.18785376192
 09/09  04:00:00,250.150779787,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  05:00:00,274.596280263,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891551635,0.0,2.1891551635
 09/09  06:00:00,1069.39223379,38.3232260751,526.441512579,0.0,49.8407270682,199.362908273,2.18884514461,0.0,2.18884514461
 09/09  07:00:00,1001.34842314,29.1042720148,485.889121032,0.0,49.8407270682,199.362908273,2.19071960984,0.0,2.19071960984
 09/09  08:00:00,1235.68032665,29.9080967387,478.755759263,0.0,249.203635341,249.203635341,4.36463591344,0.0,4.36463591344
 09/09  09:00:00,1197.05552055,32.5716925576,474.131742223,0.0,249.203635341,249.203635341,4.37022273871,0.0,4.37022273871
 09/09  10:00:00,1148.48613573,35.3642179614,471.659359437,0.0,249.203635341,249.203635341,4.3685138298,0.0,4.3685138298
 09/09  11:00:00,1148.50378628,37.1825322261,469.857222779,0.0,249.203635341,249.203635341,6.54773302093,0.0,6.54773302093
 09/09  12:00:00,1149.08408808,37.6426007124,469.978562268,0.0,249.203635341,249.203635341,4.36927378808,0.0,4.36927378808
 09/09  13:00:00,1148.54302757,37.7977674115,469.282700951,0.0,249.203635341,249.203635341,4.36802764461,0.0,4.36802764461
 09/09  14:00:00,898.242389813,37.0653676227,468.91957109,0.0,74.7610906023,174.442544739,4.36479632956,0.0,4.36479632956
 09/09  15:00:00,899.019463658,39.0877921893,467.674958188,0.0,74.7610906023,174.442544739,2.19140112892,0.0,2.19140112892
 09/09  16:00:00,947.452118625,39.0630667867,467.243177499,0.0,74.7610906023,174.442544739,4.3637083324,0.0,4.3637083324
 09/09  17:00:00,909.803088622,35.4193565007,471.334931886,0.0,24.9203635341,149.522181205,2.1888016358,0.0,2.1888016358
 09/09  18:00:00,805.537750789,19.5716414851,412.536407915,0.0,24.9203635341,149.522181205,2.18885442686,0.0,2.18885442686
 09/09  19:00:00,751.524382637,17.6299213226,374.716715125,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  20:00:00,815.629294342,16.0890939169,386.272195715,0.0,24.9203635341,149.522181205,2.1888895597,0.0,2.1888895597
 09/09  21:00:00,844.429075972,15.6182581802,433.911880438,0.0,24.9203635341,149.522181205,2.18981856514,0.0,2.18981856514
 09/09  22:00:00,713.47928224,11.2644243053,336.864954311,0.0,24.9203635341,149.522181205,2.18796099606,0.0,2.18796099606
 09/09  23:00:00,453.397928556,5.04138124626,153.412237797,0.0,24.9203635341,149.522181205,2.18795411861,0.0,2.18795411861
 09/09  24:00:00,731.074967273,13.5528859581,385.628847339,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,326.023480344,0.78472622784,60.2472886973,0.0,24.9203635341,149.522181205,2.18747422094,0.0,2.18747422094
 09/10  02:00:00,581.156943524,12.7699650553,277.267911282,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  03:00:00,237.928218657,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874366067,0.0,2.1874366067
 09/10  04:00:00,250.150414724,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  05:00:00,274.595917545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887802119,0.0,2.18887802119
 09/10  06:00:00,323.483603179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18743911241,0.0,2.18743911241
 09/10  07:00:00,305.209663581,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  08:00:00,617.39257354,13.9155961729,253.6201281,0.0,24.9203635341,149.522181205,2.18749628179,0.0,2.18749628179
 09/10  09:00:00,629.6637739,15.3071557902,295.847279076,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,801.291699346,23.1926602881,478.337007589,0.0,24.9203635341,149.522181205,2.18702333037,0.0,2.18702333037
 09/10  11:00:00,687.442801269,18.9276397655,386.482676484,0.0,24.9203635341,149.522181205,2.18844685459,0.0,2.18844685459
 09/10  12:00:00,805.948954864,23.985547293,482.200640197,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  13:00:00,686.197229663,19.7567544737,384.406883803,0.0,24.9203635341,149.522181205,2.18980489087,0.0,2.18980489087
 09/10  14:00:00,803.044191722,24.8658656852,478.415557595,0.0,24.9203635341,149.522181205,2.18840317271,0.0,2.18840317271
 09/10  15:00:00,690.448498347,18.8368337007,389.579916589,0.0,24.9203635341,149.522181205,2.18750268064,0.0,2.18750268064
 09/10  16:00:00,858.100844472,23.1301157067,486.319907825,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,740.774926898,16.3990475224,358.923520895,0.0,24.9203635341,149.522181205,2.18746591728,0.0,2.18746591728
