Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  18:00:00,875.411481957,22.1906756837,468.976757544,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,691.89132318,13.7890028981,321.168803818,0.0,24.9203635341,149.522181205,2.18732518382,0.0,2.18732518382
 09/10  20:00:00,722.769043831,11.7434431631,313.29366683,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,342.06683524,0.39236311392,29.1025374681,0.0,24.9203635341,149.522181205,2.18887527301,0.0,2.18887527301
 09/10  22:00:00,408.056326121,1.17708934176,91.6895495145,0.0,24.9203635341,149.522181205,2.18749639236,0.0,2.18749639236
 09/10  23:00:00,250.150414483,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  24:00:00,237.928218611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18739770084,0.0,2.18739770084
 09/11  01:00:00,287.769316567,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  02:00:00,287.769317394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18785822566,0.0,2.18785822566
 09/11  03:00:00,287.769318112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797342403,0.0,2.18797342403
 09/11  04:00:00,299.99151411,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357382888,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887946751,0.0,2.1887946751
 09/11  06:00:00,1045.83706898,37.2909854192,503.918578058,0.0,49.8407270682,199.362908273,2.18889318738,0.0,2.18889318738
 09/11  07:00:00,1106.25915047,29.1042720148,491.115421297,0.0,149.522181205,199.362908273,4.36846611309,0.0,4.36846611309
 09/11  08:00:00,1634.30559765,32.6996698748,475.856227442,0.0,448.566543614,448.566543614,8.74696757879,0.0,8.74696757879
 09/11  09:00:00,1590.43814277,37.1135670405,464.240361107,0.0,448.566543614,448.566543614,8.75130193636,0.0,8.75130193636
 09/11  10:00:00,1543.09361671,37.4986824767,465.399137957,0.0,448.566543614,448.566543614,8.75386774671,0.0,8.75386774671
 09/11  11:00:00,1542.92950111,38.5732997384,464.157450963,0.0,448.566543614,448.566543614,10.9554033161,0.0,10.9554033161
 09/11  12:00:00,1493.65737377,36.1194890694,467.17617473,0.0,448.566543614,398.725816546,13.1706737143,0.0,13.1706737143
 09/11  13:00:00,1542.22571503,42.1436993171,459.880680343,0.0,448.566543614,448.566543614,13.1606986716,0.0,13.1606986716
 09/11  14:00:00,1541.55213798,41.0452803349,460.312905001,0.0,448.566543614,448.566543614,6.56329357743,0.0,6.56329357743
 09/11  15:00:00,1542.98693897,40.74564304,462.04771878,0.0,448.566543614,448.566543614,8.74286396833,0.0,8.74286396833
 09/11  16:00:00,1593.39523667,41.6504124402,462.658393163,0.0,448.566543614,448.566543614,10.9470626503,0.0,10.9470626503
 09/11  17:00:00,1480.24307391,36.8510872975,467.167790932,0.0,348.885089477,398.725816546,4.37421291055,0.0,4.37421291055
 09/11  18:00:00,1286.69062778,30.2285313816,479.602659485,0.0,249.203635341,299.044362409,6.54574510318,0.0,6.54574510318
 09/11  19:00:00,1290.52365249,29.2746879183,483.205141114,0.0,249.203635341,299.044362409,2.19238558567,0.0,2.19238558567
 09/11  20:00:00,1168.08435478,29.1042720148,484.826701125,0.0,149.522181205,249.203635341,4.36695478341,0.0,4.36695478341
 09/11  21:00:00,1147.60613865,29.1042720148,488.796206026,0.0,149.522181205,249.203635341,2.18913498955,0.0,2.18913498955
 09/11  22:00:00,349.356274992,0.0,0.0,0.0,49.8407270682,199.362908273,2.18796702369,0.0,2.18796702369
 09/11  23:00:00,299.991515439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795838371,0.0,2.18795838371
 09/11  24:00:00,287.769316476,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  01:00:00,287.769321937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789455977,0.0,2.18789455977
 09/12  02:00:00,287.769320905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782964481,0.0,2.18782964481
 09/12  03:00:00,287.76932066,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  04:00:00,299.99151977,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879514,0.0,2.1879514
 09/12  05:00:00,349.357389039,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927908218,0.0,2.18927908218
 09/12  06:00:00,1051.19765454,35.4487848858,511.120778549,0.0,49.8407270682,199.362908273,2.99295933088,0.8040991172,2.18886021368
 09/12  07:00:00,1110.24317279,29.1042720148,495.098175037,0.0,149.522181205,199.362908273,6.10797079488,1.73948310084,4.36848769404
 09/12  08:00:00,1635.1976613,33.2231680888,476.224766786,0.0,448.566543614,448.566543614,6.5644429157,0.0,6.5644429157
 09/12  09:00:00,1590.994022,36.2226877771,465.687089193,0.0,448.566543614,448.566543614,10.9350246795,0.0,10.9350246795
 09/12  10:00:00,1544.99181168,40.0343798744,464.761611369,0.0,448.566543614,448.566543614,8.75309981318,0.0,8.75309981318
 09/12  11:00:00,1548.42443888,41.6112337195,466.7105721,0.0,448.566543614,448.566543614,10.9545782526,0.0,10.9545782526
 09/12  12:00:00,1498.61237674,38.1310151111,470.231270895,0.0,448.566543614,398.725816546,13.166482611,0.0,13.166482611
 09/12  13:00:00,1552.35768734,45.1185235361,467.374786798,0.0,448.566543614,448.566543614,10.9692612471,0.0,10.9692612471
 09/12  14:00:00,1547.63257392,45.5012856882,462.080001536,0.0,448.566543614,448.566543614,8.74493806533,0.0,8.74493806533
 09/12  15:00:00,1542.56726288,45.6415372126,456.732127106,0.0,448.566543614,448.566543614,8.74244566132,0.0,8.74244566132
 09/12  16:00:00,1593.08654982,45.7178794171,458.282202435,0.0,448.566543614,448.566543614,8.76236962677,0.0,8.76236962677
 09/12  17:00:00,1478.87169438,38.5207001299,464.126785169,0.0,348.885089477,398.725816546,6.55223168405,0.0,6.55223168405
 09/12  18:00:00,1283.99390802,31.0503791008,476.084075538,0.0,249.203635341,299.044362409,4.36999963237,0.0,4.36999963237
 09/12  19:00:00,1289.28574043,29.7830641712,481.458840979,0.0,249.203635341,299.044362409,4.36516821479,0.0,4.36516821479
 09/12  20:00:00,1166.60108348,29.1042720148,483.343416568,0.0,149.522181205,249.203635341,4.36697548871,0.0,4.36697548871
 09/12  21:00:00,1144.3827102,29.1042720148,485.572771587,0.0,149.522181205,249.203635341,2.18914142976,0.0,2.18914142976
 09/12  22:00:00,349.356278267,0.0,0.0,0.0,49.8407270682,199.362908273,2.18785361651,0.0,2.18785361651
 09/12  23:00:00,299.991517719,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  24:00:00,287.769321699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797589585,0.0,2.18797589585
 09/13  01:00:00,287.76932484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791936678,0.0,2.18791936678
 09/13  02:00:00,287.769324083,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  03:00:00,287.769325694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786026399,0.0,2.18786026399
 09/13  04:00:00,299.991522277,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357394463,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939386766,0.0,2.18939386766
 09/13  06:00:00,1052.3401601,37.6390447361,510.073599895,0.0,49.8407270682,199.362908273,2.18890536453,0.0,2.18890536453
 09/13  07:00:00,1106.2876805,29.1042720148,491.143923885,0.0,149.522181205,199.362908273,4.36856413926,0.0,4.36856413926
 09/13  08:00:00,1633.26074663,34.2185630396,473.292429695,0.0,448.566543614,448.566543614,8.74623223833,0.0,8.74623223833
 09/13  09:00:00,1590.66920012,37.5182184593,464.06670934,0.0,448.566543614,448.566543614,8.75166160497,0.0,8.75166160497
 09/13  10:00:00,1547.30454722,44.2993781936,462.9602821,0.0,448.566543614,448.566543614,8.75376227248,0.0,8.75376227248
 09/13  11:00:00,1552.71970579,48.1291600204,465.361186531,0.0,448.566543614,448.566543614,10.9559036335,0.0,10.9559036335
 09/13  12:00:00,1500.06581811,44.9971865741,465.21586072,0.0,448.566543614,398.725816546,14.9851603836,0.0,14.9851603836
 09/13  13:00:00,1554.9668079,51.0070648107,464.269846387,0.0,448.566543614,448.566543614,11.3567853774,0.0,11.3567853774
 09/13  14:00:00,1554.40157884,52.0716332798,463.31063829,0.0,448.566543614,448.566543614,8.7450075473,0.0,8.7450075473
 09/13  15:00:00,1556.16707197,56.2786899877,460.928410932,0.0,448.566543614,448.566543614,6.56248813374,0.0,6.56248813374
 09/13  16:00:00,1608.06484887,58.7497660157,462.210658111,0.0,448.566543614,448.566543614,10.9494002362,0.0,10.9494002362
 09/13  17:00:00,1484.07216322,47.4155128094,461.257091611,0.0,348.885089477,398.725816546,6.55164719379,0.0,6.55164719379
 09/13  18:00:00,1280.79429563,34.9192330005,469.015594961,0.0,249.203635341,299.044362409,4.37030210484,0.0,4.37030210484
 09/13  19:00:00,1284.44659179,32.2351184177,474.167626735,0.0,249.203635341,299.044362409,4.36504148539,0.0,4.36504148539
 09/13  20:00:00,1163.60948175,30.0962111683,479.359863075,0.0,149.522181205,249.203635341,4.36664117519,0.0,4.36664117519
 09/13  21:00:00,1143.59159798,29.6306558854,484.255269512,0.0,149.522181205,249.203635341,2.18924646699,0.0,2.18924646699
 09/13  22:00:00,523.886835818,1.17708934176,132.758528088,0.0,49.8407270682,199.362908273,2.18786759798,0.0,2.18786759798
 09/13  23:00:00,768.189777709,12.9857925464,364.772499893,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  24:00:00,632.625187572,12.9164242261,278.748587248,0.0,24.9203635341,199.362908273,2.18799733826,0.0,2.18799733826
 09/14  01:00:00,374.882675025,0.763754078393,59.3019617565,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  02:00:00,287.769328529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794618954,0.0,2.18794618954
 09/14  03:00:00,331.934886828,0.39236311392,30.2415691452,0.0,24.9203635341,199.362908273,2.18789296517,0.0,2.18789296517
 09/14  04:00:00,392.334242055,0.78472622784,64.4947330598,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  05:00:00,349.357400835,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925150512,0.0,2.18925150512
 09/14  06:00:00,1052.93496159,39.4343872968,508.873053013,0.0,49.8407270682,199.362908273,2.18849372193,0.0,2.18849372193
 09/14  07:00:00,1111.01348996,29.1042720148,495.869718299,0.0,149.522181205,199.362908273,4.36835419605,0.0,4.36835419605
 09/14  08:00:00,1631.8213581,36.1819914141,469.889584717,0.0,448.566543614,448.566543614,8.74714128251,0.0,8.74714128251
 09/14  09:00:00,1589.58738809,39.742354449,460.760731147,0.0,448.566543614,448.566543614,8.7521633641,0.0,8.7521633641
 09/14  10:00:00,1543.2598898,42.8767272249,460.187281883,0.0,448.566543614,448.566543614,8.75380124551,0.0,8.75380124551
 09/14  11:00:00,1548.62102373,48.020544722,460.592159151,0.0,448.566543614,448.566543614,10.9562075933,0.0,10.9562075933
 09/14  12:00:00,1496.94960808,42.7156952473,464.017364317,0.0,448.566543614,398.725816546,15.3658928099,0.0,15.3658928099
 09/14  13:00:00,1549.86069676,48.8518320383,460.828571763,0.0,448.566543614,448.566543614,10.9756625033,0.0,10.9756625033
 09/14  14:00:00,1547.77135866,46.9955608179,460.601636675,0.0,448.566543614,448.566543614,8.74454747638,0.0,8.74454747638
 09/14  15:00:00,1544.10520952,44.6410477505,459.270510602,0.0,448.566543614,448.566543614,8.74226723362,0.0,8.74226723362
 09/14  16:00:00,1588.79480968,43.0988664477,456.609407918,0.0,448.566543614,448.566543614,8.7639990549,0.0,8.7639990549
 09/14  17:00:00,1477.38512748,38.3267908252,462.834087813,0.0,348.885089477,398.725816546,6.55233464658,0.0,6.55233464658
 09/14  18:00:00,1286.10471446,31.0875184957,478.157710614,0.0,249.203635341,299.044362409,4.3700991341,0.0,4.3700991341
 09/14  19:00:00,1296.2566613,29.6894296671,488.523373872,0.0,249.203635341,299.044362409,4.36502907518,0.0,4.36502907518
 09/14  20:00:00,1178.02205132,29.1042720148,494.764358269,0.0,149.522181205,249.203635341,4.36716105286,0.0,4.36716105286
 09/14  21:00:00,1160.48925589,29.1042720148,501.679305211,0.0,149.522181205,249.203635341,2.18921745492,0.0,2.18921745492
 09/14  22:00:00,349.356286003,0.0,0.0,0.0,49.8407270682,199.362908273,2.1879310196,0.0,2.1879310196
 09/14  23:00:00,299.99152535,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  24:00:00,287.769329198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787851182,0.0,2.18787851182
 09/15  01:00:00,287.769332923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802145362,0.0,2.18802145362
 09/15  02:00:00,287.769331617,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  03:00:00,287.769333295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797411192,0.0,2.18797411192
 09/15  04:00:00,299.991530347,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879270179,0.0,2.1879270179
 09/15  05:00:00,349.357406963,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919435484,0.0,2.18919435484
 09/15  06:00:00,1046.5564716,35.8143959092,506.11385104,0.0,49.8407270682,199.362908273,0.987506097322,0.967506097322,0.02
 09/15  07:00:00,1122.89356091,29.1042720148,507.749399312,0.0,149.522181205,199.362908273,5.22089392967,0.519310476432,4.70158345324
 09/15  08:00:00,1641.94751136,34.4430121934,481.754693352,0.0,448.566543614,448.566543614,8.41346868802,0.0,8.41346868802
 09/15  09:00:00,1594.13008095,37.0975382927,467.948211265,0.0,448.566543614,448.566543614,8.75259475658,0.0,8.75259475658
 09/15  10:00:00,1540.77285649,39.1509973817,461.425946967,0.0,448.566543614,448.566543614,10.9375542682,0.0,10.9375542682
 09/15  11:00:00,1539.76856268,41.1656250107,458.404046202,0.0,448.566543614,448.566543614,10.9572846627,0.0,10.9572846627
 09/15  12:00:00,1492.1863478,38.047143728,463.777311762,0.0,448.566543614,398.725816546,13.1689671318,0.0,13.1689671318
 09/15  13:00:00,1540.53279221,44.1175197431,456.213762931,0.0,448.566543614,448.566543614,13.1599407294,0.0,13.1599407294
 09/15  14:00:00,1540.14219562,44.9295187479,455.018631034,0.0,448.566543614,448.566543614,6.56391979104,0.0,6.56391979104
 09/15  15:00:00,1540.40751381,45.4353727102,454.778466439,0.0,448.566543614,448.566543614,8.74370882899,0.0,8.74370882899
 09/15  16:00:00,1590.97492929,50.3841599218,451.504201919,0.0,448.566543614,448.566543614,10.9492899406,0.0,10.9492899406
 09/15  17:00:00,1476.75609591,43.9931085424,456.5387122,0.0,348.885089477,398.725816546,4.37445176591,0.0,4.37445176591
 09/15  18:00:00,1284.24330034,34.413294627,472.970505258,0.0,249.203635341,299.044362409,6.54621943998,0.0,6.54621943998
 09/15  19:00:00,1294.73976563,30.3577340151,486.338162362,0.0,249.203635341,299.044362409,4.36484451909,0.0,4.36484451909
 09/15  20:00:00,1176.18034616,29.1042720148,492.922640084,0.0,149.522181205,249.203635341,2.19366773429,0.0,2.19366773429
 09/15  21:00:00,1156.32156418,29.1042720148,497.511607407,0.0,149.522181205,249.203635341,2.18932949791,0.0,2.18932949791
 09/15  22:00:00,349.356289906,0.0,0.0,0.0,49.8407270682,199.362908273,2.18800360972,0.0,2.18800360972
 09/15  23:00:00,299.99153117,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879937214,0.0,2.1879937214
 09/15  24:00:00,287.769331669,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/16  01:00:00,237.928609975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795287743,0.0,2.18795287743
 09/16  02:00:00,237.928610015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791144658,0.0,2.18791144658
 09/16  03:00:00,237.92860852,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  04:00:00,250.15080797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787031921,0.0,2.18787031921
 09/16  05:00:00,274.596323265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934315698,0.0,2.18934315698
 09/16  06:00:00,1044.80266947,34.4630940931,505.712042664,0.0,49.8407270682,199.362908273,2.18897381352,0.0,2.18897381352
 09/16  07:00:00,1025.79207955,29.1042720148,510.332596187,0.0,49.8407270682,199.362908273,2.36255981557,0.171802428973,2.1907573866
 09/16  08:00:00,1261.46978189,29.1103513889,505.342878636,0.0,249.203635341,249.203635341,4.3655795701,0.0,4.3655795701
 09/16  09:00:00,1216.25593769,29.7205378526,496.183203828,0.0,249.203635341,249.203635341,4.37046149132,0.0,4.37046149132
 09/16  10:00:00,1159.92729484,31.0063265736,487.458308624,0.0,249.203635341,249.203635341,4.36883914933,0.0,4.36883914933
 09/16  11:00:00,1152.35814516,32.5318281277,478.362163874,0.0,249.203635341,249.203635341,6.54855090455,0.0,6.54855090455
 09/16  12:00:00,1150.85193118,33.154878132,476.234021436,0.0,249.203635341,249.203635341,4.36949162333,0.0,4.36949162333
 09/16  13:00:00,1150.80522938,34.0731262311,475.269443669,0.0,249.203635341,249.203635341,4.3692326132,0.0,4.3692326132
 09/16  14:00:00,904.266559441,32.9919857025,479.017043046,0.0,74.7610906023,174.442544739,4.36527276755,0.0,4.36527276755
 09/16  15:00:00,904.702274658,32.9126847738,479.532807107,0.0,74.7610906023,174.442544739,2.19168176103,0.0,2.19168176103
 09/16  16:00:00,955.64008628,32.8397838867,481.654353984,0.0,74.7610906023,174.442544739,4.36444068263,0.0,4.36444068263
 09/16  17:00:00,923.049859653,30.6745990521,489.326423215,0.0,24.9203635341,149.522181205,2.18889414479,0.0,2.18889414479
 09/16  18:00:00,784.815405339,19.481834642,394.281638025,0.0,24.9203635341,149.522181205,2.18895983299,0.0,2.18895983299
 09/16  19:00:00,494.861245202,5.42325828546,146.790723305,0.0,24.9203635341,149.522181205,2.18892227233,0.0,2.18892227233
 09/16  20:00:00,363.323575947,0.39236311392,25.9148519077,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  21:00:00,621.786433,11.9971066744,258.627619527,0.0,24.9203635341,149.522181205,4.35959651881,0.0,4.35959651881
 09/16  22:00:00,274.595202323,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  23:00:00,250.150808194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788626791,0.0,2.18788626791
 09/16  24:00:00,237.92860921,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,237.928239295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756423014,0.0,2.18756423014
 09/17  02:00:00,237.928239897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756686514,0.0,2.18756686514
 09/17  03:00:00,237.928238687,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150437984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756986813,0.0,2.18756986813
 09/17  05:00:00,274.595954907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883430893,0.0,2.18883430893
 09/17  06:00:00,323.483623639,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  07:00:00,305.209686996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750002007,0.0,2.18750002007
 09/17  08:00:00,296.666018769,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,580.7066668,13.6017056817,253.914683615,0.0,24.9203635341,149.522181205,2.18756779038,0.0,2.18756779038
 09/17  10:00:00,782.284047822,23.135863579,459.386132917,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  11:00:00,688.072291544,18.5541282305,387.485645695,0.0,24.9203635341,149.522181205,2.188498779,0.0,2.188498779
 09/17  12:00:00,807.376152199,23.3820199635,484.231330967,0.0,24.9203635341,149.522181205,2.18852258941,0.0,2.18852258941
 09/17  13:00:00,689.00633322,18.858537233,388.114156343,0.0,24.9203635341,149.522181205,2.18992097065,0.0,2.18992097065
 09/17  14:00:00,807.130110305,23.8430316386,483.524277917,0.0,24.9203635341,149.522181205,2.18850992924,0.0,2.18850992924
 09/17  15:00:00,689.045525537,19.2224114635,387.7913462,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,855.004235217,24.0884154712,482.26497542,0.0,24.9203635341,149.522181205,2.1875693682,0.0,2.1875693682
 09/17  17:00:00,777.078234609,18.718777523,390.772304703,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,898.429074223,23.3001560575,489.811480544,0.0,24.9203635341,149.522181205,2.18750916648,0.0,2.18750916648
 09/17  19:00:00,783.167151103,18.3264537493,396.066940374,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,875.303826967,18.4861416824,438.54474347,0.0,24.9203635341,149.522181205,2.18757710986,0.0,2.18757710986
 09/17  21:00:00,869.491292273,17.910675782,454.752863265,0.0,24.9203635341,149.522181205,2.18900568589,0.0,2.18900568589
 09/17  22:00:00,740.810602081,12.6541333741,371.234810876,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  23:00:00,332.755058278,0.78472622784,54.7566552204,0.0,24.9203635341,149.522181205,2.18755034321,0.0,2.18755034321
 09/17  24:00:00,237.928238746,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/18  01:00:00,287.769344465,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879300541,0.0,2.1879300541
 09/18  02:00:00,287.769345235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18790086389,0.0,2.18790086389
 09/18  03:00:00,287.769343589,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  04:00:00,299.991542544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775204007,0.0,2.18775204007
 09/18  05:00:00,349.357426564,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892769576,0.0,2.1892769576
 09/18  06:00:00,1056.40356355,36.878716522,514.897303266,0.0,49.8407270682,199.362908273,2.18894909247,0.0,2.18894909247
 09/18  07:00:00,1115.52178707,29.1042720148,491.834289284,0.0,149.522181205,199.362908273,4.36883652012,0.0,4.36883652012
 09/18  08:00:00,1635.22426286,31.3642828998,478.110089534,0.0,448.566543614,448.566543614,8.748363229,0.0,8.748363229
 09/18  09:00:00,1592.01374069,35.5700284019,467.359289805,0.0,448.566543614,448.566543614,8.75329971656,0.0,8.75329971656
 09/18  10:00:00,1548.98119435,42.6782734836,466.518229164,0.0,448.566543614,448.566543614,8.75549593082,0.0,8.75549593082
 09/18  11:00:00,1555.34396596,47.6947650652,469.244616525,0.0,448.566543614,448.566543614,10.9577326948,0.0,10.9577326948
 09/18  12:00:00,1499.99511116,42.6658215401,467.771390204,0.0,448.566543614,398.725816546,15.3659048997,0.0,15.3659048997
 09/18  13:00:00,1560.00792943,51.369625496,469.901971795,0.0,448.566543614,448.566543614,11.135902136,0.0,11.135902136
 09/18  14:00:00,1562.47200161,54.5285441339,470.641878446,0.0,448.566543614,448.566543614,8.58143228548,0.0,8.58143228548
 09/18  15:00:00,1558.41863125,57.9833362748,462.246135685,0.0,448.566543614,448.566543614,8.74445649694,0.0,8.74445649694
 09/18  16:00:00,1607.02281739,60.1915191554,459.47647533,0.0,448.566543614,448.566543614,10.9510731446,0.0,10.9510731446
 09/18  17:00:00,1483.55933569,49.279113686,458.484840445,0.0,348.885089477,398.725816546,6.55254414756,0.0,6.55254414756
 09/18  18:00:00,1280.46703786,35.3239953696,468.283490706,0.0,249.203635341,299.044362409,4.37067615842,0.0,4.37067615842
 09/18  19:00:00,1284.18706283,32.7290016995,473.414155167,0.0,249.203635341,299.044362409,4.36506625841,0.0,4.36506625841
 09/18  20:00:00,1162.35440647,30.8493655402,477.351567202,0.0,149.522181205,249.203635341,4.36697046714,0.0,4.36697046714
 09/18  21:00:00,1141.32720871,30.0329704861,481.588534058,0.0,149.522181205,249.203635341,2.18937750441,0.0,2.18937750441
 09/18  22:00:00,696.815355462,11.5008608843,278.581355035,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,525.726241534,5.23805828402,168.491089759,0.0,24.9203635341,199.362908273,2.18804304943,0.0,2.18804304943
 09/18  24:00:00,640.173842605,9.20907756718,269.847884286,0.0,24.9203635341,199.362908273,2.18805301064,0.0,2.18805301064
 09/19  01:00:00,287.769347934,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  02:00:00,287.76934941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795767393,0.0,2.18795767393
 09/19  03:00:00,287.769348487,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879350911,0.0,2.1879350911
 09/19  04:00:00,299.991545816,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  05:00:00,349.357433111,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925883322,0.0,2.18925883322
 09/19  06:00:00,1050.39131616,37.3566518399,508.407114949,0.0,49.8407270682,199.362908273,2.18896768843,0.0,2.18896768843
 09/19  07:00:00,1120.09102241,29.1042720148,496.40350832,0.0,149.522181205,199.362908273,4.36945775805,0.0,4.36945775805
 09/19  08:00:00,1632.67593151,36.1478270575,470.778184558,0.0,448.566543614,448.566543614,8.7494690334,0.0,8.7494690334
 09/19  09:00:00,1588.82587029,42.7053641185,457.036052925,0.0,448.566543614,448.566543614,8.75367065536,0.0,8.75367065536
 09/19  10:00:00,1546.88731024,45.9169587292,460.852568715,0.0,448.566543614,448.566543614,10.9393307697,0.0,10.9393307697
 09/19  11:00:00,1552.54991019,50.9992428033,462.218116731,0.0,448.566543614,448.566543614,10.9589066831,0.0,10.9589066831
 09/19  12:00:00,1495.99442251,45.7932102284,459.991585519,0.0,448.566543614,398.725816546,13.1723832616,0.0,13.1723832616
 09/19  13:00:00,1545.81177269,52.3528920354,453.257206372,0.0,448.566543614,448.566543614,13.1642868551,0.0,13.1642868551
 09/19  14:00:00,1548.89873369,56.6746557267,452.029915693,0.0,448.566543614,448.566543614,8.7460086075,0.0,8.7460086075
 09/19  15:00:00,1553.82452061,61.4506030163,452.514418315,0.0,448.566543614,448.566543614,6.56307130817,0.0,6.56307130817
 09/19  16:00:00,1605.95810466,62.6633319065,455.391145961,0.0,448.566543614,448.566543614,10.9515811204,0.0,10.9515811204
 09/19  17:00:00,1483.30939167,50.8737933699,456.674197498,0.0,348.885089477,398.725816546,6.55367814206,0.0,6.55367814206
 09/19  18:00:00,1280.33344529,37.4587217187,466.015156749,0.0,249.203635341,299.044362409,4.37061623144,0.0,4.37061623144
 09/19  19:00:00,1294.23006875,32.95807702,474.684407651,0.0,249.203635341,299.044362409,4.36539050556,0.0,4.36539050556
 09/19  20:00:00,1169.47785113,30.3523184171,484.972045234,0.0,149.522181205,249.203635341,4.36720667798,0.0,4.36720667798
 09/19  21:00:00,1149.31853369,29.7562410125,489.856582234,0.0,149.522181205,249.203635341,2.18948374331,0.0,2.18948374331
 09/19  22:00:00,489.146896571,2.90781069969,108.727337229,0.0,49.8407270682,199.362908273,2.18806968548,0.0,2.18806968548
 09/19  23:00:00,561.214879458,9.27706411524,202.954080595,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  24:00:00,373.908686056,0.78472622784,58.2913623473,0.0,24.9203635341,199.362908273,2.18789378093,0.0,2.18789378093
 09/20  01:00:00,287.769352889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807132493,0.0,2.18807132493
 09/20  02:00:00,287.769351645,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  03:00:00,287.769353252,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880549045,0.0,2.1880549045
 09/20  04:00:00,344.121889901,0.39236311392,30.2063495703,0.0,24.9203635341,199.362908273,2.18807817388,0.0,2.18807817388
 09/20  05:00:00,440.971524137,0.78472622784,63.7660999367,0.0,49.8407270682,199.362908273,2.18936908951,0.0,2.18936908951
 09/20  06:00:00,1044.69769837,38.5727250446,501.497419155,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  07:00:00,1118.11596348,29.1042720148,494.428434413,0.0,149.522181205,199.362908273,6.54424902165,0.0,6.54424902165
 09/20  08:00:00,1628.93833881,40.2013351726,462.987056933,0.0,448.566543614,448.566543614,8.16898361285,0.0,8.16898361285
 09/20  09:00:00,1589.48340124,46.8450783902,453.55384158,0.0,448.566543614,448.566543614,9.33264407064,0.0,9.33264407064
 09/20  10:00:00,1546.19546635,51.2857355643,454.71366113,0.0,448.566543614,448.566543614,8.75627869683,0.0,8.75627869683
 09/20  11:00:00,1546.29783187,53.947103543,452.151643859,0.0,448.566543614,448.566543614,10.9591198667,0.0,10.9591198667
 09/20  12:00:00,1491.16170587,48.67302941,452.126554514,0.0,448.566543614,398.725816546,13.1786456575,0.0,13.1786456575
 09/20  13:00:00,1543.08761819,56.2098611846,446.676039593,0.0,448.566543614,448.566543614,13.1707199422,0.0,13.1707199422
 09/20  14:00:00,1543.0194939,59.0099533452,443.815357091,0.0,448.566543614,448.566543614,8.74680874194,0.0,8.74680874194
 09/20  15:00:00,1543.34780204,63.2629107163,439.89108409,0.0,448.566543614,448.566543614,8.74408720848,0.0,8.74408720848
 09/20  16:00:00,1591.12473946,64.2961865916,437.741810796,0.0,448.566543614,448.566543614,10.9511948407,0.0,10.9511948407
 09/20  17:00:00,1472.84854002,53.7942970546,442.82986458,0.0,348.885089477,398.725816546,6.55256841774,0.0,6.55256841774
 09/20  18:00:00,1279.74696795,39.9352441758,462.952138425,0.0,249.203635341,299.044362409,4.37072726828,0.0,4.37072726828
 09/20  19:00:00,1303.39454093,33.674215375,483.132729037,0.0,249.203635341,299.044362409,4.36491259594,0.0,4.36491259594
 09/20  20:00:00,1186.17224551,30.1752002995,501.843544202,0.0,149.522181205,249.203635341,4.36710769023,0.0,4.36710769023
 09/20  21:00:00,1170.20476918,29.6750683672,510.823983721,0.0,149.522181205,249.203635341,2.18943035291,0.0,2.18943035291
 09/20  22:00:00,349.356308847,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  23:00:00,422.115547435,1.17708934176,80.3520292359,0.0,24.9203635341,199.362908273,2.18805715332,0.0,2.18805715332
 09/20  24:00:00,287.769352922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804162036,0.0,2.18804162036
 09/21  01:00:00,287.769356003,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  02:00:00,287.769357507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803632511,0.0,2.18803632511
 09/21  03:00:00,287.769356879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802650821,0.0,2.18802650821
 09/21  04:00:00,299.991553784,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  05:00:00,660.43832956,11.5928757135,246.297157361,0.0,49.8407270682,199.362908273,2.18955089791,0.0,2.18955089791
 09/21  06:00:00,1052.19159089,34.6757538858,512.888276176,0.0,49.8407270682,199.362908273,2.18903339186,0.0,2.18903339186
 09/21  07:00:00,1134.75438049,29.1042720148,511.066835387,0.0,149.522181205,199.362908273,4.36922309992,0.0,4.36922309992
 09/21  08:00:00,1637.41880779,37.4189257329,474.24990433,0.0,448.566543614,448.566543614,8.74856158833,0.0,8.74856158833
 09/21  09:00:00,1585.57761484,43.8635182013,452.6295832,0.0,448.566543614,448.566543614,8.75398463574,0.0,8.75398463574
 09/21  10:00:00,1537.95676248,47.9459079266,449.814755839,0.0,448.566543614,448.566543614,10.9403952373,0.0,10.9403952373
 09/21  11:00:00,1544.09629046,51.7316943002,452.165476976,0.0,448.566543614,448.566543614,10.9603076036,0.0,10.9603076036
 09/21  12:00:00,1490.94586338,47.3380292358,453.245671305,0.0,448.566543614,398.725816546,13.1766966571,0.0,13.1766966571
 09/21  13:00:00,1545.87314808,55.3403903908,450.330995724,0.0,448.566543614,448.566543614,13.1690866608,0.0,13.1690866608
 09/21  14:00:00,1551.60251335,58.7485539874,452.886857652,0.0,448.566543614,448.566543614,8.74687538531,0.0,8.74687538531
 09/21  15:00:00,1551.82882945,60.7745403696,450.984119994,0.0,448.566543614,448.566543614,8.74422777115,0.0,8.74422777115
 09/21  16:00:00,1601.1503086,64.1594471159,447.930367819,0.0,448.566543614,448.566543614,8.76605147365,0.0,8.76605147365
 09/21  17:00:00,1477.43252325,52.0648268194,449.143298812,0.0,348.885089477,398.725816546,6.55472382287,0.0,6.55472382287
 09/21  18:00:00,1282.75136636,36.851541495,469.040223189,0.0,249.203635341,299.044362409,6.54680100094,0.0,6.54680100094
 09/21  19:00:00,1300.80310484,33.1088097191,481.10668637,0.0,249.203635341,299.044362409,4.36529955001,0.0,4.36529955001
 09/21  20:00:00,1178.41482809,30.2400427589,494.021269143,0.0,149.522181205,249.203635341,4.36680328126,0.0,4.36680328126
 09/21  21:00:00,1159.50449539,29.7197045344,500.079067202,0.0,149.522181205,249.203635341,2.18927089449,0.0,2.18927089449
 09/21  22:00:00,444.674486934,0.78472622784,67.4701822782,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/21  23:00:00,676.55801986,13.130869945,296.713113614,0.0,24.9203635341,199.362908273,2.18809190044,0.0,2.18809190044
 09/21  24:00:00,287.769356472,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  01:00:00,287.769360598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808767799,0.0,2.18808767799
 09/22  02:00:00,328.044479195,0.39236311392,26.3511334366,0.0,24.9203635341,199.362908273,2.18808406092,0.0,2.18808406092
 09/22  03:00:00,372.285752916,0.78472622784,56.6684173871,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  04:00:00,299.991558349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808072009,0.0,2.18808072009
 09/22  05:00:00,349.357452765,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953837884,0.0,2.18953837884
 09/22  06:00:00,1046.60054174,38.2771789742,503.695774766,0.0,49.8407270682,199.362908273,2.2186695538,0.0296948267424,2.18897472705
 09/22  07:00:00,1124.89052023,29.1042720148,501.20295938,0.0,149.522181205,199.362908273,4.3696965999,0.0,4.3696965999
 09/22  08:00:00,1631.78114521,36.729785291,469.301352468,0.0,448.566543614,448.566543614,8.74948627436,0.0,8.74948627436
 09/22  09:00:00,1588.24655982,41.3560720551,457.805943248,0.0,448.566543614,448.566543614,8.75401998351,0.0,8.75401998351
 09/22  10:00:00,1544.97176728,47.2980323252,457.47760422,0.0,448.566543614,448.566543614,10.9406320126,0.0,10.9406320126
 09/22  11:00:00,1547.12567205,49.7751244034,457.151389683,0.0,448.566543614,448.566543614,10.9608396058,0.0,10.9608396058
 09/22  12:00:00,1495.00796413,47.3454525286,457.300300806,0.0,448.566543614,398.725816546,13.1777419905,0.0,13.1777419905
 09/22  13:00:00,1550.64553623,55.2843816381,455.210270035,0.0,448.566543614,448.566543614,13.1703868243,0.0,13.1703868243
 09/22  14:00:00,1552.42427505,58.4645208028,454.153232827,0.0,448.566543614,448.566543614,8.74770057767,0.0,8.74770057767
 09/22  15:00:00,1554.833758,63.2711867639,452.02660357,0.0,448.566543614,448.566543614,8.74516165277,0.0,8.74516165277
 09/22  16:00:00,1599.6741078,60.2884192401,450.739825113,0.0,448.566543614,448.566543614,10.9517478451,0.0,10.9517478451
 09/22  17:00:00,1477.09031566,50.0901621313,450.77573248,0.0,348.885089477,398.725816546,6.55284408154,0.0,6.55284408154
 09/22  18:00:00,1278.75465518,37.8529184928,464.042117265,0.0,249.203635341,299.044362409,4.37094786263,0.0,4.37094786263
 09/22  19:00:00,1296.70263396,33.4603721084,476.654640692,0.0,249.203635341,299.044362409,4.36535688988,0.0,4.36535688988
 09/22  20:00:00,1173.51520788,30.2693300178,489.092348755,0.0,149.522181205,249.203635341,4.3674161001,0.0,4.3674161001
 09/22  21:00:00,1153.34130289,29.7580650542,493.87750736,0.0,149.522181205,249.203635341,2.18956748049,0.0,2.18956748049
 09/22  22:00:00,647.251884206,11.2915193988,236.261049022,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/22  23:00:00,610.802665197,12.1407531875,247.4046182,0.0,24.9203635341,199.362908273,2.18806666286,0.0,2.18806666286
 09/22  24:00:00,287.769361359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799879349,0.0,2.18799879349
 09/23  01:00:00,237.92863707,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  02:00:00,237.928638439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800611652,0.0,2.18800611652
 09/23  03:00:00,237.92863847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800943012,0.0,2.18800943012
 09/23  04:00:00,250.150834836,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  05:00:00,274.596368672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957857178,0.0,2.18957857178
 09/23  06:00:00,1056.97408239,37.4292135058,514.917296724,0.0,49.8407270682,199.362908273,2.18905348503,0.0,2.18905348503
 09/23  07:00:00,1018.43232611,29.1042720148,494.429236079,0.0,49.8407270682,199.362908273,4.36168730119,0.0,4.36168730119
 09/23  08:00:00,1243.21103893,29.184601962,487.009802109,0.0,249.203635341,249.203635341,2.19288773902,0.0,2.19288773902
 09/23  09:00:00,1199.75180152,30.112213307,479.287270818,0.0,249.203635341,249.203635341,6.54658021709,0.0,6.54658021709
 09/23  10:00:00,1145.88154483,33.6124196784,470.806357483,0.0,249.203635341,249.203635341,4.36935730396,0.0,4.36935730396
 09/23  11:00:00,1147.92056421,35.381905536,471.074375647,0.0,249.203635341,249.203635341,6.54951152272,0.0,6.54951152272
 09/23  12:00:00,1152.26489973,35.4441916173,475.357560837,0.0,249.203635341,249.203635341,4.37063198101,0.0,4.37063198101
 09/23  13:00:00,1150.66682991,36.0435008618,473.160562765,0.0,249.203635341,249.203635341,4.36921662235,0.0,4.36921662235
 09/23  14:00:00,901.679122103,35.2229826598,474.198522994,0.0,74.7610906023,174.442544739,4.36534493787,0.0,4.36534493787
 09/23  15:00:00,905.82892475,35.4789072416,478.093160858,0.0,74.7610906023,174.442544739,2.19176539466,0.0,2.19176539466
 09/23  16:00:00,958.677428784,35.4156031436,482.115797424,0.0,74.7610906023,174.442544739,4.364797887,0.0,4.364797887
 09/23  17:00:00,930.438762013,33.1995296369,494.190355119,0.0,24.9203635341,149.522181205,2.1890419328,0.0,2.1890419328
 09/23  18:00:00,774.193763637,20.4095410535,379.207476472,0.0,24.9203635341,149.522181205,2.18905447562,0.0,2.18905447562
 09/23  19:00:00,630.355570459,13.3480236514,250.760198217,0.0,24.9203635341,149.522181205,2.18906487372,0.0,2.18906487372
 09/23  20:00:00,515.34253668,5.04138124626,129.341564859,0.0,24.9203635341,149.522181205,2.18896984653,0.0,2.18896984653
 09/23  21:00:00,299.041143473,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007413807,0.0,2.19007413807
 09/23  22:00:00,274.595230346,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  23:00:00,250.150836043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804837715,0.0,2.18804837715
 09/23  24:00:00,237.928638459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805242966,0.0,2.18805242966
 09/24  01:00:00,237.928261313,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  02:00:00,237.92826306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751333935,0.0,2.18751333935
 09/24  03:00:00,237.928261443,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150460547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756038292,0.0,2.18756038292
 09/24  05:00:00,274.59599589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888441965,0.0,2.18888441965
 09/24  06:00:00,323.483646079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  07:00:00,313.753376236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758045214,0.0,2.18758045214
 09/24  08:00:00,363.59050003,2.1185323206,43.1059904911,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  09:00:00,717.052882601,19.7821177926,339.039283116,0.0,24.9203635341,149.522181205,2.18762881351,0.0,2.18762881351
 09/24  10:00:00,648.446002984,18.1268775391,323.427449639,0.0,24.9203635341,149.522181205,2.18761163105,0.0,2.18761163105
 09/24  11:00:00,723.010062268,22.3541591269,389.944836653,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  12:00:00,688.550881492,19.6161010286,360.993286495,0.0,24.9203635341,149.522181205,2.18820850899,0.0,2.18820850899
 09/24  13:00:00,756.390313421,23.2486319859,422.40437634,0.0,24.9203635341,149.522181205,2.19005922287,0.0,2.19005922287
 09/24  14:00:00,726.820974527,20.6518073194,397.985854516,0.0,24.9203635341,149.522181205,2.18861940046,0.0,2.18861940046
 09/24  15:00:00,794.743018794,23.6098201715,459.267820635,0.0,24.9203635341,149.522181205,2.18763745336,0.0,2.18763745336
 09/24  16:00:00,809.33269103,20.1992331002,431.02187839,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,904.233285103,22.7478726989,483.080855552,0.0,24.9203635341,149.522181205,2.18762043844,0.0,2.18762043844
 09/24  18:00:00,858.394198258,19.489877704,443.799655988,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  19:00:00,902.137221028,22.1914800001,472.068314637,0.0,24.9203635341,149.522181205,2.18763590957,0.0,2.18763590957
 09/24  20:00:00,720.982755471,11.8660477467,294.622880795,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  21:00:00,753.443281506,13.142737792,350.966214509,0.0,24.9203635341,149.522181205,2.18910341293,0.0,2.18910341293
 09/24  22:00:00,544.37337578,10.6416375461,214.893516201,0.0,24.9203635341,149.522181205,2.18760247561,0.0,2.18760247561
 09/24  23:00:00,250.150459509,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928262279,0.0,0.0,0.0,24.9203635341,149.522181205,2.1875414918,0.0,2.1875414918
 09/25  01:00:00,287.769373969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805563037,0.0,2.18805563037
 09/25  02:00:00,593.078771338,8.90567315077,233.879915357,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  03:00:00,405.141761891,3.86429190451,95.777812691,0.0,24.9203635341,199.362908273,2.18811238319,0.0,2.18811238319
 09/25  04:00:00,299.991571812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808915506,0.0,2.18808915506
 09/25  05:00:00,349.357472674,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938977112,0.0,2.18938977112
 09/25  06:00:00,1074.07536835,35.6293441277,533.818440557,0.0,49.8407270682,199.362908273,2.18903581119,0.0,2.18903581119
 09/25  07:00:00,1113.78850088,29.1042720148,490.10089335,0.0,149.522181205,199.362908273,4.36978052677,0.0,4.36978052677
 09/25  08:00:00,1635.22117237,31.321804841,478.149274927,0.0,448.566543614,448.566543614,8.75147724947,0.0,8.75147724947
 09/25  09:00:00,1591.17924477,37.6786706968,464.415932287,0.0,448.566543614,448.566543614,8.75528642215,0.0,8.75528642215
 09/25  10:00:00,1543.43074153,43.4726077495,459.761902388,0.0,448.566543614,448.566543614,9.59465208195,0.0,9.59465208195
 09/25  11:00:00,1546.2337901,47.5507723309,458.483746155,0.0,448.566543614,448.566543614,12.3114020391,0.0,12.3114020391
 09/25  12:00:00,1495.9519665,44.1348688368,461.454743269,0.0,448.566543614,398.725816546,13.1787582498,0.0,13.1787582498
 09/25  13:00:00,1550.48003887,50.7286722757,459.570946251,0.0,448.566543614,448.566543614,13.1722042411,0.0,13.1722042411
 09/25  14:00:00,1554.22649469,54.4957816379,460.399740784,0.0,448.566543614,448.566543614,8.7488427744,0.0,8.7488427744
 09/25  15:00:00,1554.33491435,55.3091372741,460.333636538,0.0,448.566543614,448.566543614,8.74552705075,0.0,8.74552705075
 09/25  16:00:00,1596.11028453,51.7666612012,455.321279029,0.0,448.566543614,448.566543614,10.9545103159,0.0,10.9545103159
 09/25  17:00:00,1477.83164458,41.8746055761,459.732554128,0.0,348.885089477,398.725816546,6.55440623743,0.0,6.55440623743
 09/25  18:00:00,1283.57489774,32.1195188601,474.595705713,0.0,249.203635341,299.044362409,4.37133032938,0.0,4.37133032938
 09/25  19:00:00,1306.57437507,30.8314284862,489.15528659,0.0,249.203635341,299.044362409,4.36594331422,0.0,4.36594331422
 09/25  20:00:00,1197.78704822,29.7018169581,513.931658726,0.0,149.522181205,249.203635341,4.36747287953,0.0,4.36747287953
 09/25  21:00:00,1167.06664561,29.2595735428,508.101321814,0.0,149.522181205,249.203635341,2.18956832011,0.0,2.18956832011
 09/25  22:00:00,349.356330632,0.0,0.0,0.0,49.8407270682,199.362908273,2.18799829732,0.0,2.18799829732
 09/25  23:00:00,299.991570203,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  24:00:00,287.769373803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801587528,0.0,2.18801587528
 09/26  01:00:00,287.769378097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804161771,0.0,2.18804161771
 09/26  02:00:00,287.76937672,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  03:00:00,287.769378005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806505992,0.0,2.18806505992
 09/26  04:00:00,299.991575996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808876894,0.0,2.18808876894
 09/26  05:00:00,349.357479441,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940272507,0.0,2.18940272507
 09/26  06:00:00,971.024576989,34.1645462302,432.227859262,0.0,49.8407270682,199.362908273,8.53531331438,6.34625911101,2.18905420337
 09/26  07:00:00,1001.7381612,29.1042720148,381.802137782,0.0,149.522181205,199.362908273,23.0407665992,18.6708555142,4.36991108506
 09/26  08:00:00,1536.51472137,34.2910719853,377.977479733,0.0,448.566543614,448.566543614,9.01946917081,0.267509601722,8.75195956908
 09/26  09:00:00,1523.46534672,38.5108727361,396.221671724,0.0,448.566543614,448.566543614,8.75592706741,0.0,8.75592706741
 09/26  10:00:00,1495.89067785,41.6663974248,414.028017879,0.0,448.566543614,448.566543614,10.9418886316,0.0,10.9418886316
 09/26  11:00:00,1508.45794121,43.7613651347,424.497262935,0.0,448.566543614,448.566543614,10.9635475291,0.0,10.9635475291
 09/26  12:00:00,1460.0324202,39.9988657549,429.671149596,0.0,448.566543614,398.725816546,13.1807538345,0.0,13.1807538345
 09/26  13:00:00,1527.45101401,46.4133334197,440.835686101,0.0,448.566543614,448.566543614,13.1744730587,0.0,13.1744730587
 09/26  14:00:00,1525.46820546,47.823424727,437.450425369,0.0,448.566543614,448.566543614,8.74795715372,0.0,8.74795715372
 09/26  15:00:00,1521.77853543,49.8890740541,431.695487856,0.0,448.566543614,448.566543614,8.7470861206,0.0,8.7470861206
 09/26  16:00:00,1566.52726853,52.1222958175,425.31801033,0.0,448.566543614,448.566543614,10.9552954962,0.0,10.9552954962
 09/26  17:00:00,1457.21960787,44.4059214362,436.589177263,0.0,348.885089477,398.725816546,6.55573378486,0.0,6.55573378486
 09/26  18:00:00,1243.75429147,33.9713769069,434.325280601,0.0,249.203635341,299.044362409,4.37149713825,0.0,4.37149713825
 09/26  19:00:00,1224.19756164,30.4041196372,411.943260865,0.0,249.203635341,299.044362409,4.36579233965,0.0,4.36579233965
 09/26  20:00:00,1071.89825771,29.1844150879,394.026054317,0.0,149.522181205,249.203635341,4.36723173407,0.0,4.36723173407
 09/26  21:00:00,1030.74769747,29.1042720148,378.195594246,0.0,149.522181205,249.203635341,2.18943809055,0.0,2.18943809055
 09/26  22:00:00,349.356335191,0.0,0.0,0.0,49.8407270682,199.362908273,2.1880632699,0.0,2.1880632699
 09/26  23:00:00,299.991575403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808692737,0.0,2.18808692737
 09/26  24:00:00,287.769376776,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  01:00:00,287.769382517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811820983,0.0,2.18811820983
 09/27  02:00:00,287.769382162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814836981,0.0,2.18814836981
 09/27  03:00:00,287.769381007,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  04:00:00,299.991580276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798183715,0.0,2.18798183715
 09/27  05:00:00,349.357486327,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960644392,0.0,2.18960644392
 09/27  06:00:00,900.915063131,33.7128360113,367.462466814,0.0,49.8407270682,199.362908273,43.5852048004,41.3961715864,2.189033214
 09/27  07:00:00,966.316997034,29.1042720148,347.389292619,0.0,149.522181205,199.362908273,55.6689835481,51.2993071412,4.36967640686
 09/27  08:00:00,1508.99968347,32.5478669194,350.699650273,0.0,448.566543614,448.566543614,11.5394753712,2.78701008843,8.75246528282
 09/27  09:00:00,1502.98321906,34.7466124202,379.151557721,0.0,448.566543614,448.566543614,9.23255862613,0.476619685417,8.75593894071
 09/27  10:00:00,1487.13749954,38.5988899966,408.342314091,0.0,448.566543614,448.566543614,10.9440295305,0.0,10.9440295305
 09/27  11:00:00,1536.48516336,41.6896277902,454.596173431,0.0,448.566543614,448.566543614,10.9625820001,0.0,10.9625820001
 09/27  12:00:00,1516.82128324,37.8668579709,488.636887765,0.0,448.566543614,398.725816546,15.3765104865,0.0,15.3765104865
 09/27  13:00:00,1548.66137729,44.3322374574,464.127114539,0.0,448.566543614,448.566543614,13.1686983049,0.0,13.1686983049
 09/27  14:00:00,1540.14593778,46.257862422,453.693690734,0.0,448.566543614,448.566543614,8.74887554703,0.0,8.74887554703
 09/27  15:00:00,1536.87989076,48.3980145956,448.28787242,0.0,448.566543614,448.566543614,6.56473027803,0.0,6.56473027803
 09/27  16:00:00,1585.39214948,48.9236151108,447.38153225,0.0,448.566543614,448.566543614,10.9555694965,0.0,10.9555694965
 09/27  17:00:00,1480.30659392,40.0482271717,464.03383742,0.0,348.885089477,398.725816546,6.55586347538,0.0,6.55586347538
 09/27  18:00:00,1301.71490528,31.2169216919,493.638276121,0.0,249.203635341,299.044362409,6.54741789738,0.0,6.54741789738
 09/27  19:00:00,1328.85815966,30.1679607585,503.558848037,0.0,249.203635341,299.044362409,4.36599487063,0.0,4.36599487063
 09/27  20:00:00,1194.67933507,29.3238007174,511.201933604,0.0,149.522181205,249.203635341,4.36799062497,0.0,4.36799062497
 09/27  21:00:00,1174.14734288,29.1079599585,515.333619209,0.0,149.522181205,249.203635341,2.18951633809,0.0,2.18951633809
 09/27  22:00:00,349.356338079,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/27  23:00:00,299.991579597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804550737,0.0,2.18804550737
 09/27  24:00:00,287.769382581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807680382,0.0,2.18807680382
