Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  01:00:00,287.769385693,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  02:00:00,287.769385919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811768421,0.0,2.18811768421
 09/28  03:00:00,287.769386963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815498907,0.0,2.18815498907
 09/28  04:00:00,299.991583712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799474023,0.0,2.18799474023
 09/28  05:00:00,349.357492878,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943366007,0.0,2.18943366007
 09/28  06:00:00,1032.83230769,34.4116609991,493.792867269,0.0,49.8407270682,199.362908273,0.266905301749,0.246905301749,0.02
 09/28  07:00:00,1122.98487319,29.1042720148,499.295761512,0.0,149.522181205,199.362908273,8.56170862344,2.01707839622,6.54463022722
 09/28  08:00:00,1655.87618616,33.2689966826,496.857009467,0.0,448.566543614,448.566543614,8.75110658353,0.0,8.75110658353
 09/28  09:00:00,1607.13541932,35.0111739419,483.039505387,0.0,448.566543614,448.566543614,8.75730370572,0.0,8.75730370572
 09/28  10:00:00,1551.93557031,36.1163433636,475.622896082,0.0,448.566543614,448.566543614,10.9423760283,0.0,10.9423760283
 09/28  11:00:00,1546.35262368,37.5368887823,468.616342163,0.0,448.566543614,448.566543614,10.9646484965,0.0,10.9646484965
 09/28  12:00:00,1499.16805598,33.8271669287,474.978384093,0.0,448.566543614,398.725816546,13.182932658,0.0,13.182932658
 09/28  13:00:00,1541.68834972,38.5109315723,462.975325146,0.0,448.566543614,448.566543614,13.1772143948,0.0,13.1772143948
 09/28  14:00:00,1541.00224267,38.9584405889,461.849396088,0.0,448.566543614,448.566543614,8.74963216197,0.0,8.74963216197
 09/28  15:00:00,1541.3174907,39.1626423309,461.960818807,0.0,448.566543614,448.566543614,8.74677803884,0.0,8.74677803884
 09/28  16:00:00,1589.33743458,39.6884619054,460.561932745,0.0,448.566543614,448.566543614,10.9553843092,0.0,10.9553843092
 09/28  17:00:00,1482.28456834,34.371252746,471.688767896,0.0,348.885089477,398.725816546,6.5548239095,0.0,6.5548239095
 09/28  18:00:00,1296.13676232,29.1717552572,490.105280121,0.0,249.203635341,299.044362409,6.54788622033,0.0,6.54788622033
 09/28  19:00:00,1319.417772,29.1042720148,495.182136159,0.0,249.203635341,299.044362409,4.36560932254,0.0,4.36560932254
 09/28  20:00:00,1181.94679269,29.1042720148,498.686743941,0.0,149.522181205,249.203635341,7.36094128933,2.99355380672,4.36738748261
 09/28  21:00:00,1156.47610785,29.1042720148,497.659438906,0.0,149.522181205,249.203635341,11.3726133381,9.18311002675,2.18950331139
 09/28  22:00:00,349.356342564,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  23:00:00,299.991584773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813258202,0.0,2.18813258202
 09/28  24:00:00,287.769386607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817078116,0.0,2.18817078116
 09/29  01:00:00,287.769389736,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  02:00:00,287.769391098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802149202,0.0,2.18802149202
 09/29  03:00:00,287.769390964,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880660585,0.0,2.1880660585
 09/29  04:00:00,299.991587442,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  05:00:00,349.357500063,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942376774,0.0,2.18942376774
 09/29  06:00:00,1052.83469159,35.4968734563,512.709881248,0.0,49.8407270682,199.362908273,2.64533358005,0.45616081224,2.18917276781
 09/29  07:00:00,1111.14117669,29.1042720148,487.451803782,0.0,149.522181205,199.362908273,8.89998718791,2.35537428558,6.54461290233
 09/29  08:00:00,1647.25584136,32.1262030415,489.3794268,0.0,448.566543614,448.566543614,8.75045648712,0.0,8.75045648712
 09/29  09:00:00,1614.06900278,33.8230510949,491.161180038,0.0,448.566543614,448.566543614,8.75704818912,0.0,8.75704818912
 09/29  10:00:00,1559.65777575,34.3489085896,485.112502171,0.0,448.566543614,448.566543614,8.75925922626,0.0,8.75925922626
 09/29  11:00:00,1558.11475657,34.77505656,483.140268581,0.0,448.566543614,448.566543614,13.1540019462,0.0,13.1540019462
 09/29  12:00:00,1513.06396402,32.0464760495,490.654934759,0.0,448.566543614,398.725816546,13.1831833283,0.0,13.1831833283
 09/29  13:00:00,1554.26425749,35.7763155845,478.285802349,0.0,448.566543614,448.566543614,13.1777525954,0.0,13.1777525954
 09/29  14:00:00,1551.0819315,36.3470316446,474.540463469,0.0,448.566543614,448.566543614,8.74995987363,0.0,8.74995987363
 09/29  15:00:00,1550.82590291,36.581810382,474.050034711,0.0,448.566543614,448.566543614,8.7472183859,0.0,8.7472183859
 09/29  16:00:00,1597.53970701,37.3479961903,471.104632355,0.0,448.566543614,448.566543614,10.9562566819,0.0,10.9562566819
 09/29  17:00:00,1509.14251734,32.5601588552,500.357788546,0.0,348.885089477,398.725816546,6.55531174687,0.0,6.55531174687
 09/29  18:00:00,1272.74980484,29.1083316626,466.779383205,0.0,249.203635341,299.044362409,9.79748202434,3.24979146088,6.54769056346
 09/29  19:00:00,1256.70363725,29.1042720148,432.67128202,0.0,249.203635341,299.044362409,29.5018869071,25.1359187753,4.36596813179
 09/29  20:00:00,1097.34041345,29.1042720148,415.390002822,0.0,149.522181205,249.203635341,62.654074404,58.2862881566,4.36778624738
 09/29  21:00:00,1057.62640496,29.1042720148,401.695058474,0.0,149.522181205,249.203635341,75.5173152515,73.3276224108,2.18969284072
 09/29  22:00:00,349.356346644,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/29  23:00:00,299.991588691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812314142,0.0,2.18812314142
 09/29  24:00:00,287.76939119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816839057,0.0,2.18816839057
 09/30  01:00:00,237.928667024,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  02:00:00,237.928667905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802472815,0.0,2.18802472815
 09/30  03:00:00,237.928668443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807636954,0.0,2.18807636954
 09/30  04:00:00,250.150865006,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  05:00:00,274.596416181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964713051,0.0,2.18964713051
 09/30  06:00:00,893.034996489,31.9728433812,358.78604461,0.0,49.8407270682,199.362908273,251.517743208,249.328553865,2.18918934252
 09/30  07:00:00,841.150817073,29.1042720148,322.88656408,0.0,49.8407270682,199.362908273,274.641709314,270.279737571,4.3619717426
 09/30  08:00:00,1068.09818139,29.1042720148,313.979265142,0.0,249.203635341,249.203635341,207.328796117,202.962859553,4.36593656378
 09/30  09:00:00,1028.8715633,29.1042720148,309.316724109,0.0,249.203635341,249.203635341,169.982916275,165.610853585,4.37206268974
 09/30  10:00:00,976.037832637,29.1042720148,305.384958428,0.0,249.203635341,249.203635341,122.476475636,118.106435006,4.37004062967
 09/30  11:00:00,980.636552821,29.1042720148,309.999181926,0.0,249.203635341,249.203635341,101.181774518,94.6310296245,6.55074489388
 09/30  12:00:00,989.821327699,29.1220645014,319.169578831,0.0,249.203635341,249.203635341,95.8949526119,91.5237994782,4.3711531337
 09/30  13:00:00,1005.67715102,29.1827337008,334.973237919,0.0,249.203635341,249.203635341,86.8998295199,80.3547838617,6.54504565822
 09/30  14:00:00,770.38166409,29.1502131296,348.907065631,0.0,74.7610906023,174.442544739,96.296895721,91.9311198407,4.36577588035
 09/30  15:00:00,782.08677144,29.1240202784,360.658958371,0.0,74.7610906023,174.442544739,66.8039380026,64.6119720315,2.19196597108
 09/30  16:00:00,836.746207811,29.1042720148,366.449221674,0.0,74.7610906023,174.442544739,68.6271447871,64.26217276,4.36497202718
 09/30  17:00:00,799.374627877,29.1042720148,367.159132341,0.0,24.9203635341,149.522181205,88.1028608769,85.9137471215,2.1891137554
 09/30  18:00:00,368.409046342,1.14563111759,30.0248067528,0.0,24.9203635341,149.522181205,2.18909695915,0.0,2.18909695915
 09/30  19:00:00,314.941155433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907732191,0.0,2.18907732191
 09/30  20:00:00,323.484822146,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  21:00:00,299.041197148,0.0,0.0,0.0,24.9203635341,149.522181205,4.36032447822,0.0,4.36032447822
 09/30  22:00:00,274.595260278,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  23:00:00,250.150865964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807409129,0.0,2.18807409129
 09/30  24:00:00,237.928668229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812652279,0.0,2.18812652279
 10/01  01:00:00,237.928285321,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  02:00:00,237.928286942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761647981,0.0,2.18761647981
 10/01  03:00:00,237.928285584,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  04:00:00,250.150484302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18754409613,0.0,2.18754409613
 10/01  05:00:00,274.59603767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912975341,0.0,2.18912975341
 10/01  06:00:00,323.483670503,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  07:00:00,313.753399597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766148918,0.0,2.18766148918
 10/01  08:00:00,296.666066914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767375664,0.0,2.18767375664
 10/01  09:00:00,499.509171379,10.9018301387,171.29413786,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,550.928384168,13.3113223899,234.355557512,0.0,24.9203635341,149.522181205,2.18768596457,0.0,2.18768596457
 10/01  11:00:00,493.218275554,12.7385068311,213.124281431,0.0,24.9203635341,149.522181205,2.1887083389,0.0,2.1887083389
 10/01  12:00:00,688.132212596,22.2774189454,367.320332501,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  13:00:00,602.617477525,18.6720056568,302.667962706,0.0,24.9203635341,149.522181205,4.36048891358,0.0,4.36048891358
 10/01  14:00:00,703.990515107,23.3448099332,381.918846978,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  15:00:00,608.983531177,18.8783502827,308.663834395,0.0,24.9203635341,149.522181205,2.18767868545,0.0,2.18767868545
 10/01  16:00:00,758.759042821,23.2852944599,387.638476892,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,692.830304094,18.5056471261,307.371708704,0.0,24.9203635341,149.522181205,2.18751823742,0.0,2.18751823742
 10/01  18:00:00,772.114554097,22.2628566616,366.523607882,0.0,24.9203635341,149.522181205,2.18768647191,0.0,2.18768647191
 10/01  19:00:00,314.940003318,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  20:00:00,323.483671631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769800361,0.0,2.18769800361
 10/01  21:00:00,299.040433028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905073291,0.0,2.18905073291
 10/01  22:00:00,274.594878731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  23:00:00,250.150484722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764974172,0.0,2.18764974172
 10/01  24:00:00,237.928285668,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.769403384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809326589,0.0,2.18809326589
 10/02  02:00:00,287.769404143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815890741,0.0,2.18815890741
 10/02  03:00:00,287.769403147,0.0,0.0,0.0,24.9203635341,199.362908273,1.29174636339,0.0,1.29174636339
 10/02  04:00:00,299.991600837,0.0,0.0,0.0,24.9203635341,199.362908273,0.915926244155,0.0,0.915926244155
 10/02  05:00:00,349.35752075,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952291609,0.0,2.18952291609
 10/02  06:00:00,934.285720365,29.7369361119,403.17611954,0.0,49.8407270682,199.362908273,158.208642606,156.019467095,2.18917551133
 10/02  07:00:00,986.891967629,29.1042720148,370.788281869,0.0,149.522181205,199.362908273,145.866718495,141.496894285,4.36982420936
 10/02  08:00:00,1529.0279281,29.11412217,380.38780982,0.0,448.566543614,448.566543614,34.4098305277,23.4733898884,10.9364406393
 10/02  09:00:00,1542.25359758,30.0541809175,424.502605073,0.0,448.566543614,448.566543614,15.4241336113,6.66612892243,8.75800468884
 10/02  10:00:00,1543.46653374,32.1926818474,471.076641757,0.0,448.566543614,448.566543614,11.9690906256,1.0249524231,10.9441382025
 10/02  11:00:00,1571.2758958,33.8423700614,497.233908232,0.0,448.566543614,448.566543614,11.0528130077,0.0854131573764,10.9673998504
 10/02  12:00:00,1520.95009464,34.0231492617,496.564232601,0.0,448.566543614,398.725816546,15.3869986188,0.00388241807974,15.3831162007
 10/02  13:00:00,1567.32929526,35.6858241967,491.441211067,0.0,448.566543614,448.566543614,13.1722485146,0.0,13.1722485146
 10/02  14:00:00,1565.63575155,36.250582123,489.190637735,0.0,448.566543614,448.566543614,8.75116200041,0.0,8.75116200041
 10/02  15:00:00,1559.68932325,38.0576157271,481.437563243,0.0,448.566543614,448.566543614,8.74861612731,0.0,8.74861612731
 10/02  16:00:00,1602.7825797,40.3017242074,473.393667448,0.0,448.566543614,448.566543614,10.9577550378,0.0,10.9577550378
 10/02  17:00:00,1505.57062019,34.3015082175,495.044469886,0.0,348.885089477,398.725816546,6.55614738453,0.0,6.55614738453
 10/02  18:00:00,1285.67175895,30.4433250449,478.368633737,0.0,249.203635341,299.044362409,4.37168248146,0.0,4.37168248146
 10/02  19:00:00,1282.4333553,29.7146189441,457.929947344,0.0,249.203635341,299.044362409,4.36617963481,0.0,4.36617963481
 10/02  20:00:00,1124.49534955,29.1204620439,442.997680699,0.0,149.522181205,249.203635341,4.36785250051,0.0,4.36785250051
 10/02  21:00:00,1092.4538249,29.1042720148,436.230095045,0.0,149.522181205,249.203635341,2.18969689148,0.0,2.18969689148
 10/02  22:00:00,349.356360866,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822465866,0.0,2.18822465866
 10/02  23:00:00,299.991601854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819022788,0.0,2.18819022788
 10/02  24:00:00,287.769402695,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  01:00:00,287.769407946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806178489,0.0,2.18806178489
 10/03  02:00:00,287.769408498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813481276,0.0,2.18813481276
 10/03  03:00:00,287.769407423,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  04:00:00,299.991605277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820805262,0.0,2.18820805262
 10/03  05:00:00,349.35752779,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951962385,0.0,2.18951962385
 10/03  06:00:00,993.857640163,32.797980569,456.404098199,0.0,49.8407270682,199.362908273,40.6561729072,38.4669949142,2.18917799303
 10/03  07:00:00,1084.16573771,29.1042720148,461.416126463,0.0,149.522181205,199.362908273,51.2207632795,46.8508547021,4.36990857739
 10/03  08:00:00,1625.08383182,29.2216462602,470.412881873,0.0,448.566543614,448.566543614,12.4619401638,1.52615204022,10.9357881236
 10/03  09:00:00,1610.84569489,31.4075136798,490.353219768,0.0,448.566543614,448.566543614,8.84007574043,0.0815830880796,8.75849265235
 10/03  10:00:00,1556.66886498,34.4083870981,482.063979348,0.0,448.566543614,448.566543614,10.9448175594,0.0,10.9448175594
 10/03  11:00:00,1554.72956582,33.5110214783,481.018943919,0.0,448.566543614,448.566543614,10.9670963592,0.0,10.9670963592
 10/03  12:00:00,1508.16511368,31.2787150505,486.523641737,0.0,448.566543614,398.725816546,15.3834673248,0.0,15.3834673248
 10/03  13:00:00,1549.84008859,35.950597197,473.687189346,0.0,448.566543614,448.566543614,13.1745362564,0.0,13.1745362564
 10/03  14:00:00,1545.52761792,37.1929076024,468.140145509,0.0,448.566543614,448.566543614,8.75029696108,0.0,8.75029696108
 10/03  15:00:00,1543.21464314,38.6782551871,464.342213659,0.0,448.566543614,448.566543614,8.74793516678,0.0,8.74793516678
 10/03  16:00:00,1590.9870819,40.7749752002,461.124877893,0.0,448.566543614,448.566543614,10.9586048543,0.0,10.9586048543
 10/03  17:00:00,1485.99710795,35.1955529283,474.576889861,0.0,348.885089477,398.725816546,6.55478218137,0.0,6.55478218137
 10/03  18:00:00,1302.04163741,29.82054825,495.361272766,0.0,249.203635341,299.044362409,6.54841281321,0.0,6.54841281321
 10/03  19:00:00,1325.99416026,29.255293543,501.607437919,0.0,249.203635341,299.044362409,2.19294738913,0.0,2.19294738913
 10/03  20:00:00,1192.22652372,29.1042720148,508.968561484,0.0,149.522181205,249.203635341,6.54211872929,0.0,6.54211872929
 10/03  21:00:00,1172.18682557,29.1042720148,513.376748182,0.0,149.522181205,249.203635341,2.18963310566,0.0,2.18963310566
 10/03  22:00:00,349.356364076,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/03  23:00:00,299.99160624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806177409,0.0,2.18806177409
 10/03  24:00:00,287.769408302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813600097,0.0,2.18813600097
 10/04  01:00:00,287.769411442,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  02:00:00,287.769412475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822079729,0.0,2.18822079729
 10/04  03:00:00,287.769412861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809862405,0.0,2.18809862405
 10/04  04:00:00,299.991609466,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  05:00:00,349.357534688,0.0,0.0,0.0,49.8407270682,199.362908273,4.35922966849,0.0,4.35922966849
 10/04  06:00:00,1051.56088924,33.9095159402,513.021562848,0.0,49.8407270682,199.362908273,3.01385544345,2.99385544345,0.02
 10/04  07:00:00,1136.74496439,29.1042720148,513.053048369,0.0,149.522181205,199.362908273,12.2797765238,5.73418062712,6.54559589663
 10/04  08:00:00,1649.36180819,31.1160825717,492.495363923,0.0,448.566543614,448.566543614,8.7532438902,0.0,8.7532438902
 10/04  09:00:00,1591.92026956,36.3723633428,466.462967378,0.0,448.566543614,448.566543614,8.75855471158,0.0,8.75855471158
 10/04  10:00:00,1540.78726595,38.2152667886,462.375467368,0.0,448.566543614,448.566543614,10.9470738515,0.0,10.9470738515
 10/04  11:00:00,1541.40673744,40.9300854881,460.277004011,0.0,448.566543614,448.566543614,10.9644487338,0.0,10.9644487338
 10/04  12:00:00,1492.2690449,39.1460224756,462.760233262,0.0,448.566543614,398.725816546,15.3814129629,0.0,15.3814129629
 10/04  13:00:00,1542.59614901,46.4182206822,455.975560579,0.0,448.566543614,448.566543614,13.1802318217,0.0,13.1802318217
 10/04  14:00:00,1543.61082467,49.3433832608,454.072851922,0.0,448.566543614,448.566543614,8.75148692089,0.0,8.75148692089
 10/04  15:00:00,1546.39809962,51.9297499015,454.274148014,0.0,448.566543614,448.566543614,8.74932984677,0.0,8.74932984677
 10/04  16:00:00,1592.91862699,47.7423947758,456.08896397,0.0,448.566543614,448.566543614,13.1460282842,0.0,13.1460282842
 10/04  17:00:00,1477.6822041,39.0570445507,462.400473447,0.0,348.885089477,398.725816546,6.55513399014,0.0,6.55513399014
 10/04  18:00:00,1285.0916581,31.4283673164,476.803456419,0.0,249.203635341,299.044362409,4.37271664558,0.0,4.37271664558
 10/04  19:00:00,1310.08439838,30.2510267551,484.701929524,0.0,249.203635341,299.044362409,4.36663605046,0.0,4.36663605046
 10/04  20:00:00,1175.9563493,29.2695954829,492.533049917,0.0,149.522181205,249.203635341,4.36852436236,0.0,4.36852436236
 10/04  21:00:00,1155.63264948,29.1058599995,496.820977427,0.0,149.522181205,249.203635341,2.18970998097,0.0,2.18970998097
 10/04  22:00:00,349.356369709,0.0,0.0,0.0,49.8407270682,199.362908273,2.18823781722,0.0,2.18823781722
 10/04  23:00:00,299.991609713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811640357,0.0,2.18811640357
 10/04  24:00:00,287.769411492,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  01:00:00,287.769417111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820517413,0.0,2.18820517413
 10/05  02:00:00,287.769416857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808932401,0.0,2.18808932401
 10/05  03:00:00,287.769415692,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  04:00:00,299.991614633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817746221,0.0,2.18817746221
 10/05  05:00:00,349.357541642,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896182459,0.0,2.1896182459
 10/05  06:00:00,1046.50401291,34.9780156829,506.898009663,0.0,49.8407270682,199.362908273,2.66195309359,0.472836189598,2.18911690399
 10/05  07:00:00,1138.59547487,29.1042720148,506.363433765,0.0,149.522181205,199.362908273,5.19995870396,0.829600110203,4.37035859376
 10/05  08:00:00,1640.69429956,32.9326703415,482.011233408,0.0,448.566543614,448.566543614,9.20292482219,0.0,9.20292482219
 10/05  09:00:00,1593.38130126,35.0028749172,469.293457286,0.0,448.566543614,448.566543614,10.4945751094,0.0,10.4945751094
 10/05  10:00:00,1542.38290195,36.036279391,466.150056555,0.0,448.566543614,448.566543614,10.945753969,0.0,10.945753969
 10/05  11:00:00,1541.74123943,37.0434752427,464.498079584,0.0,448.566543614,448.566543614,10.9686981519,0.0,10.9686981519
 10/05  12:00:00,1494.18956529,33.7063662668,470.120348326,0.0,448.566543614,398.725816546,15.3847006957,0.0,15.3847006957
 10/05  13:00:00,1542.92717508,39.7049490988,463.019826999,0.0,448.566543614,448.566543614,13.177947422,0.0,13.177947422
 10/05  14:00:00,1543.45442721,46.3541480166,456.905651875,0.0,448.566543614,448.566543614,8.75096116619,0.0,8.75096116619
 10/05  15:00:00,1546.73124262,50.6609036362,455.876106422,0.0,448.566543614,448.566543614,8.7491922918,0.0,8.7491922918
 10/05  16:00:00,1597.3650414,51.9751955647,456.302537774,0.0,448.566543614,448.566543614,10.9592048782,0.0,10.9592048782
 10/05  17:00:00,1480.65511421,41.9936502654,462.436757778,0.0,348.885089477,398.725816546,6.55689733028,0.0,6.55689733028
 10/05  18:00:00,1309.07570746,31.0955002842,501.120354483,0.0,249.203635341,299.044362409,6.5487273954,0.0,6.5487273954
 10/05  19:00:00,1328.32510961,29.3049165207,495.345071372,0.0,249.203635341,299.044362409,4.36614681129,0.0,4.36614681129
 10/05  20:00:00,1128.59416107,29.1042720148,445.36708874,0.0,149.522181205,249.203635341,4.57214912066,0.204071809154,4.3680773115
 10/05  21:00:00,1078.00839047,29.1042720148,420.394321479,0.0,149.522181205,249.203635341,8.54260396979,6.35282069053,2.18978327926
 10/05  22:00:00,349.356373776,0.0,0.0,0.0,49.8407270682,199.362908273,2.18820970142,0.0,2.18820970142
 10/05  23:00:00,299.991613438,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  24:00:00,287.769416488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809479426,0.0,2.18809479426
 10/06  01:00:00,287.769421508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819174829,0.0,2.18819174829
 10/06  02:00:00,287.76942059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808251526,0.0,2.18808251526
 10/06  03:00:00,287.769420431,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991619279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817817006,0.0,2.18817817006
 10/06  05:00:00,349.357548596,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897355249,0.0,2.1897355249
 10/06  06:00:00,912.375765553,33.2436871086,375.548847627,0.0,49.8407270682,199.362908273,99.8654533035,97.6762482439,2.18920505961
 10/06  07:00:00,968.667076893,29.1042720148,340.780352952,0.0,149.522181205,199.362908273,120.46394043,116.093184437,4.37075599232
 10/06  08:00:00,1489.40579179,30.8266534079,334.122204886,0.0,448.566543614,448.566543614,41.2698910751,32.5160275588,8.75386351632
 10/06  09:00:00,1457.76422817,32.3478444017,337.074276414,0.0,448.566543614,448.566543614,21.7356029811,10.7899996743,10.9456033068
 10/06  10:00:00,1414.17964658,32.9113195451,342.033852637,0.0,448.566543614,448.566543614,14.8290005173,3.88181127555,10.9471892417
 10/06  11:00:00,1422.04293223,33.3152447166,349.722314278,0.0,448.566543614,448.566543614,12.3571992794,1.38814846905,10.9690508104
 10/06  12:00:00,1380.45630621,31.5306527572,359.979762167,0.0,448.566543614,398.725816546,16.9292307129,1.54331579645,15.3859149165
 10/06  13:00:00,1465.84971357,37.7286365877,389.276793772,0.0,448.566543614,448.566543614,13.4241197551,0.244972248867,13.1791475062
 10/06  14:00:00,1488.32384039,38.9192153503,411.727571573,0.0,448.566543614,448.566543614,8.75081289866,0.0,8.75081289866
 10/06  15:00:00,1493.63406833,39.680332508,416.967132756,0.0,448.566543614,448.566543614,8.74890297097,0.0,8.74890297097
 10/06  16:00:00,1555.55198833,40.8402879362,428.061076832,0.0,448.566543614,448.566543614,10.9590563021,0.0,10.9590563021
 10/06  17:00:00,1437.48552099,35.13891786,427.855626874,0.0,348.885089477,398.725816546,8.73527487516,0.0,8.73527487516
 10/06  18:00:00,1207.84408428,29.2742488024,404.380688925,0.0,249.203635341,299.044362409,9.58565254027,5.21270462497,4.3729479153
 10/06  19:00:00,1214.74799176,29.1042720148,383.707188669,0.0,249.203635341,299.044362409,21.5531914978,17.1864733525,4.36671814536
 10/06  20:00:00,1054.50256771,29.1042720148,372.024530699,0.0,149.522181205,249.203635341,36.3318438893,31.9631535844,4.36869030488
 10/06  21:00:00,1021.94806491,29.1042720148,363.128912653,0.0,149.522181205,249.203635341,49.7055600991,47.5157880641,2.189772035
 10/06  22:00:00,349.356378429,0.0,0.0,0.0,49.8407270682,199.362908273,2.18819874412,0.0,2.18819874412
 10/06  23:00:00,299.991618592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819203437,0.0,2.18819203437
 10/06  24:00:00,287.769420127,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/07  01:00:00,237.928698754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809047032,0.0,2.18809047032
 10/07  02:00:00,237.928698625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819322472,0.0,2.18819322472
 10/07  03:00:00,237.928697438,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  04:00:00,250.150896173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809088668,0.0,2.18809088668
 10/07  05:00:00,274.596465022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976610169,0.0,2.18976610169
 10/07  06:00:00,883.215498191,31.9279123591,346.49569039,0.0,49.8407270682,199.362908273,228.599385518,226.410110744,2.18927477413
 10/07  07:00:00,859.709388269,29.1042720148,329.742334934,0.0,49.8407270682,199.362908273,234.234710664,231.123222526,3.11148813777
 10/07  08:00:00,1086.20288928,29.1042720148,331.656790518,0.0,249.203635341,249.203635341,94.4456243285,91.0004873385,3.44513699002
 10/07  09:00:00,1067.29565522,29.1042720148,348.525975293,0.0,249.203635341,249.203635341,65.7807365475,59.2320317346,6.54870481293
 10/07  10:00:00,1025.08686712,29.112140913,354.480169982,0.0,249.203635341,249.203635341,47.7612187834,43.3908596963,4.37035908709
 10/07  11:00:00,1042.04116735,29.88107002,370.672898831,0.0,249.203635341,249.203635341,37.6821612816,31.1303067105,6.55185457113
 10/07  12:00:00,1071.53185396,31.2870957073,398.76457962,0.0,249.203635341,249.203635341,29.6393660143,23.0924307071,6.54693530724
 10/07  13:00:00,1092.88061689,32.2997573044,419.107611834,0.0,249.203635341,249.203635341,18.4707000515,14.1003276362,4.3703724154
 10/07  14:00:00,858.604973229,32.1949887122,434.54785891,0.0,74.7610906023,174.442544739,6.87639923699,2.50984958475,4.36654965225
 10/07  15:00:00,869.491546657,31.7532269281,446.362757599,0.0,74.7610906023,174.442544739,3.12366616378,0.931467961198,2.19219820259
 10/07  16:00:00,917.446895842,30.9893083395,446.292918908,0.0,74.7610906023,174.442544739,5.36943507822,1.00386266031,4.36557241791
 10/07  17:00:00,878.543588538,29.7706319813,447.320526077,0.0,24.9203635341,149.522181205,10.1162012395,7.9271312835,2.18906995601
 10/07  18:00:00,578.002628015,12.500206525,209.417361845,0.0,24.9203635341,149.522181205,2.18929792527,0.0,2.18929792527
 10/07  19:00:00,323.48486518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913757354,0.0,2.18913757354
 10/07  20:00:00,323.484865299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930828486,0.0,2.18930828486
 10/07  21:00:00,299.041251411,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011705078,0.0,2.19011705078
 10/07  22:00:00,274.595292218,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882572991,0.0,2.1882572991
 10/07  23:00:00,250.150895786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815568724,0.0,2.18815568724
 10/07  24:00:00,237.928697565,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  01:00:00,237.928311312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767287955,0.0,2.18767287955
 10/08  02:00:00,237.928310081,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  03:00:00,237.928310755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764611857,0.0,2.18764611857
 10/08  04:00:00,250.150508845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761977581,0.0,2.18761977581
 10/08  05:00:00,274.596079705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917200457,0.0,2.18917200457
 10/08  06:00:00,323.483694806,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,322.297091626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766905235,0.0,2.18766905235
 10/08  08:00:00,296.666090075,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  09:00:00,259.999498033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764337411,0.0,2.18764337411
 10/08  10:00:00,211.110706169,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876178004,0.0,2.1876178004
 10/08  11:00:00,211.111489574,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  12:00:00,535.695847942,12.7003191272,251.39220508,0.0,24.9203635341,149.522181205,2.18878321609,0.0,2.18878321609
 10/08  13:00:00,276.485871566,0.763754078393,37.6528856952,0.0,24.9203635341,149.522181205,2.1903387266,0.0,2.1903387266
 10/08  14:00:00,211.111490322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879545024,0.0,2.18879545024
 10/08  15:00:00,211.110706906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771514613,0.0,2.18771514613
 10/08  16:00:00,259.999496612,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  17:00:00,709.161146271,13.9155961729,318.325358348,0.0,24.9203635341,149.522181205,2.18775915399,0.0,2.18775915399
 10/08  18:00:00,296.666090826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766430007,0.0,2.18766430007
 10/08  19:00:00,323.483694779,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  20:00:00,323.48369592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763890086,0.0,2.18763890086
 10/08  21:00:00,299.040475769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909020154,0.0,2.18909020154
 10/08  22:00:00,274.594903197,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.150509115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768947255,0.0,2.18768947255
 10/08  24:00:00,237.928310131,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  01:00:00,237.928314256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766893884,0.0,2.18766893884
 10/09  02:00:00,237.92831461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764883073,0.0,2.18764883073
 10/09  03:00:00,237.92831339,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  04:00:00,250.150512709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762916809,0.0,2.18762916809
 10/09  05:00:00,274.596086367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926577822,0.0,2.18926577822
 10/09  06:00:00,323.483697978,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,322.297094819,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876927585,0.0,2.1876927585
 10/09  08:00:00,296.666094387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767376104,0.0,2.18767376104
 10/09  09:00:00,259.999500519,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  10:00:00,211.110710441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765487915,0.0,2.18765487915
 10/09  11:00:00,211.111495256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869447135,0.0,2.18869447135
 10/09  12:00:00,211.111494985,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  13:00:00,315.325542795,4.32673878143,82.1558457122,0.0,24.9203635341,149.522181205,4.36064817283,0.0,4.36064817283
 10/09  14:00:00,754.252126625,22.9598549319,431.52935941,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  15:00:00,576.820362197,14.1265105695,296.748507778,0.0,24.9203635341,149.522181205,2.1877822088,0.0,2.1877822088
 10/09  16:00:00,859.043410272,22.9593396347,487.453874939,0.0,24.9203635341,149.522181205,2.18776283738,0.0,2.18776283738
 10/09  17:00:00,659.947611194,12.6130198097,297.479703869,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  18:00:00,296.666095137,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877441033,0.0,2.1877441033
 10/09  19:00:00,323.483698047,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  20:00:00,323.483699177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772542904,0.0,2.18772542904
 10/09  21:00:00,299.040482134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926076068,0.0,2.18926076068
 10/09  22:00:00,274.594907412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18761772519,0.0,2.18761772519
 10/09  23:00:00,250.150511677,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  24:00:00,237.928314787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777159107,0.0,2.18777159107
 10/10  01:00:00,287.769437755,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  02:00:00,287.76943851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815447377,0.0,2.18815447377
 10/10  03:00:00,287.769439105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828011743,0.0,2.18828011743
 10/10  04:00:00,299.99163611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819813935,0.0,2.18819813935
 10/10  05:00:00,392.987338421,0.39236311392,29.7057767912,0.0,49.8407270682,199.362908273,2.18988129695,0.0,2.18988129695
 10/10  06:00:00,1051.10710702,38.7158820081,507.763550401,0.0,49.8407270682,199.362908273,2.18923613869,0.0,2.18923613869
 10/10  07:00:00,1120.39688911,29.1042720148,488.165367673,0.0,149.522181205,199.362908273,4.37073753659,0.0,4.37073753659
 10/10  08:00:00,1631.32505512,35.5629715673,470.011533748,0.0,448.566543614,448.566543614,8.75592957967,0.0,8.75592957967
 10/10  09:00:00,1591.80418709,37.9358865431,464.783168078,0.0,448.566543614,448.566543614,10.9460204988,0.0,10.9460204988
 10/10  10:00:00,1543.75962149,38.9307852403,464.632096624,0.0,448.566543614,448.566543614,10.9485215598,0.0,10.9485215598
 10/10  11:00:00,1543.47050283,39.7639431925,463.506668678,0.0,448.566543614,448.566543614,10.9728435437,0.0,10.9728435437
 10/10  12:00:00,1493.52719668,38.0659187846,465.098183459,0.0,448.566543614,398.725816546,15.3894720417,0.0,15.3894720417
 10/10  13:00:00,1546.03048186,47.9716556214,457.856172781,0.0,448.566543614,448.566543614,15.3800600497,0.0,15.3800600497
 10/10  14:00:00,1544.0707411,47.0154886956,456.860488591,0.0,448.566543614,448.566543614,8.75243910285,0.0,8.75243910285
 10/10  15:00:00,1545.05261629,45.1600846481,459.698157068,0.0,448.566543614,448.566543614,8.75091263385,0.0,8.75091263385
 10/10  16:00:00,1599.04125442,49.5402334484,460.642175783,0.0,448.566543614,448.566543614,10.9632956082,0.0,10.9632956082
 10/10  17:00:00,1479.54516549,40.0014624283,463.318879151,0.0,348.885089477,398.725816546,6.55635137749,0.0,6.55635137749
 10/10  18:00:00,1285.71847493,30.8801175764,477.978410604,0.0,249.203635341,299.044362409,6.5495168672,0.0,6.5495168672
 10/10  19:00:00,1315.14338518,29.6642746807,481.803923201,0.0,249.203635341,299.044362409,4.36706207126,0.0,4.36706207126
 10/10  20:00:00,1166.51817046,29.1042720148,483.26010406,0.0,149.522181205,249.203635341,4.36871582059,0.0,4.36871582059
 10/10  21:00:00,1143.73857588,29.1042720148,484.92845014,0.0,149.522181205,249.203635341,2.18974247556,0.0,2.18974247556
 10/10  22:00:00,349.356395426,0.0,0.0,0.0,49.8407270682,199.362908273,2.18816746699,0.0,2.18816746699
 10/10  23:00:00,299.991635281,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  24:00:00,287.769438507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829396056,0.0,2.18829396056
 10/11  01:00:00,287.769443349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822076105,0.0,2.18822076105
 10/11  02:00:00,287.769442497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814516412,0.0,2.18814516412
 10/11  03:00:00,287.769442348,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  04:00:00,299.991641136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827870628,0.0,2.18827870628
 10/11  05:00:00,349.357583737,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991200434,0.0,2.18991200434
 10/11  06:00:00,1034.72575267,34.9200053695,495.178057534,0.0,49.8407270682,199.362908273,2.20104248318,0.0116361553728,2.1894063278
 10/11  07:00:00,1142.49793901,29.1042720148,510.262408768,0.0,149.522181205,199.362908273,9.86235906971,5.49147352165,4.37088554806
 10/11  08:00:00,1652.97767407,33.5023895014,493.724705891,0.0,448.566543614,448.566543614,10.938605559,0.0,10.938605559
 10/11  09:00:00,1606.81972935,35.0790065697,482.655552924,0.0,448.566543614,448.566543614,8.76140056584,0.0,8.76140056584
 10/11  10:00:00,1550.00550183,36.6457837714,473.162945922,0.0,448.566543614,448.566543614,10.9503908089,0.0,10.9503908089
 10/11  11:00:00,1551.03074257,36.0909220095,474.739894062,0.0,448.566543614,448.566543614,13.1595646444,0.0,13.1595646444
 10/11  12:00:00,1508.01526623,33.4743760911,484.177733253,0.0,448.566543614,398.725816546,15.3908081143,0.0,15.3908081143
 10/11  13:00:00,1540.27105767,43.7553396527,456.31303485,0.0,448.566543614,448.566543614,13.1812888866,0.0,13.1812888866
 10/11  14:00:00,1537.39867947,46.7633478112,450.440526419,0.0,448.566543614,448.566543614,8.75332335739,0.0,8.75332335739
 10/11  15:00:00,1537.98531152,49.0736949898,448.717211971,0.0,448.566543614,448.566543614,8.7507797733,0.0,8.7507797733
 10/11  16:00:00,1587.60076579,50.7719215293,447.741309863,0.0,448.566543614,448.566543614,13.1511335568,0.0,13.1511335568
 10/11  17:00:00,1481.50167747,42.1652843211,463.111546651,0.0,348.885089477,398.725816546,6.55751483843,0.0,6.55751483843
 10/11  18:00:00,1312.43956024,31.148298739,504.431295983,0.0,249.203635341,299.044362409,4.37290181388,0.0,4.37290181388
 10/11  19:00:00,1337.84598061,29.5341614694,504.636618123,0.0,249.203635341,299.044362409,4.36726673687,0.0,4.36726673687
 10/11  20:00:00,1174.26372462,29.1042720148,491.00500146,0.0,149.522181205,249.203635341,7.42640357184,0.882878509913,6.54352506193
 10/11  21:00:00,1147.41005132,29.1042720148,488.593852048,0.0,149.522181205,249.203635341,10.535607338,8.34576497571,2.18984236226
 10/11  22:00:00,349.356399155,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/11  23:00:00,299.991641021,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882665642,0.0,2.1882665642
 10/11  24:00:00,287.769443519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819197871,0.0,2.18819197871
 10/12  01:00:00,287.769446989,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  02:00:00,287.769446938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833660917,0.0,2.18833660917
 10/12  03:00:00,287.769447832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826802416,0.0,2.18826802416
 10/12  04:00:00,299.991645393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819966598,0.0,2.18819966598
 10/12  05:00:00,349.357590782,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974348902,0.0,2.18974348902
 10/12  06:00:00,1003.9347095,33.3856166095,465.891685004,0.0,49.8407270682,199.362908273,43.0904705842,40.901262402,2.18920818226
 10/12  07:00:00,1090.56150697,29.1042720148,458.633993779,0.0,149.522181205,199.362908273,60.7095707789,56.3381535835,4.37141719539
 10/12  08:00:00,1629.82085952,31.3956309147,472.720845574,0.0,448.566543614,448.566543614,15.7618234653,7.00646445086,8.75535901446
 10/12  09:00:00,1615.16648685,32.9423780015,493.138038918,0.0,448.566543614,448.566543614,12.1428315418,1.19472684502,10.9481046968
 10/12  10:00:00,1562.56967459,33.4519298199,488.920741627,0.0,448.566543614,448.566543614,11.2240255728,0.273663139244,10.9503624336
 10/12  11:00:00,1557.20773345,33.8101257148,483.197629825,0.0,448.566543614,448.566543614,13.158277271,0.0,13.158277271
 10/12  12:00:00,1507.33548775,31.3877864483,485.584481035,0.0,448.566543614,398.725816546,13.2283964588,0.0349393894382,13.1934570694
 10/12  13:00:00,1549.96823881,34.1763560133,475.589146542,0.0,448.566543614,448.566543614,15.3775202628,0.0,15.3775202628
 10/12  14:00:00,1544.23230329,34.5037468253,469.533723377,0.0,448.566543614,448.566543614,8.75418025339,0.0,8.75418025339
 10/12  15:00:00,1541.30535474,35.9318739842,465.179046247,0.0,448.566543614,448.566543614,8.75052105712,0.0,8.75052105712
 10/12  16:00:00,1592.71459935,37.8736509504,465.753375047,0.0,448.566543614,448.566543614,13.1511677178,0.0,13.1511677178
 10/12  17:00:00,1482.44395138,33.4342247043,472.784858452,0.0,348.885089477,398.725816546,6.55750761817,0.0,6.55750761817
 10/12  18:00:00,1285.43916776,29.1576675221,479.421516516,0.0,249.203635341,299.044362409,4.37291456129,0.0,4.37291456129
 10/12  19:00:00,1312.84646378,29.1042720148,480.066977763,0.0,249.203635341,299.044362409,4.36728461812,0.0,4.36728461812
 10/12  20:00:00,1164.83192532,29.1042720148,481.573828972,0.0,149.522181205,249.203635341,6.54362618239,0.0,6.54362618239
 10/12  21:00:00,1141.09911157,29.1042720148,482.288793448,0.0,149.522181205,249.203635341,2.43406353468,0.244194651434,2.18986888325
 10/12  22:00:00,349.356403551,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/12  23:00:00,299.991645365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829250524,0.0,2.18829250524
 10/12  24:00:00,287.769447904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822473152,0.0,2.18822473152
 10/13  01:00:00,287.769451447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816671827,0.0,2.18816671827
 10/13  02:00:00,287.769451271,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  03:00:00,287.769452205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831551755,0.0,2.18831551755
 10/13  04:00:00,299.991649822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825403206,0.0,2.18825403206
 10/13  05:00:00,349.357597737,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981306189,0.0,2.18981306189
 10/13  06:00:00,1015.7632819,32.9707077616,478.093180676,0.0,49.8407270682,199.362908273,100.93643287,98.7471502751,2.18928259483
 10/13  07:00:00,1032.60117859,29.1042720148,404.285888467,0.0,149.522181205,199.362908273,140.934638636,136.563692517,4.37094611842
 10/13  08:00:00,1526.9495714,29.6686957757,375.975352133,0.0,448.566543614,448.566543614,69.1404404972,60.3843406079,8.75609988931
 10/13  09:00:00,1485.0631022,30.9012151214,368.358191255,0.0,448.566543614,448.566543614,44.2839340458,33.3352767367,10.9486573091
 10/13  10:00:00,1431.13320271,31.5313349734,363.011863106,0.0,448.566543614,448.566543614,27.8784059631,16.9280844013,10.9503215618
 10/13  11:00:00,1426.34043122,31.8887944089,359.260163211,0.0,448.566543614,448.566543614,41.9031943443,28.742887653,13.1603066913
 10/13  12:00:00,1379.09276359,29.6475616979,364.670324348,0.0,448.566543614,398.725816546,50.4103926107,35.017560331,15.3928322797
 10/13  13:00:00,1443.98082859,32.3650171532,376.550168926,0.0,448.566543614,448.566543614,20.2533252163,7.06868815212,13.1846370641
 10/13  14:00:00,1454.63012134,34.9685338886,383.488919753,0.0,448.566543614,448.566543614,9.01920546991,0.265683485507,8.7535219844
 10/13  15:00:00,1478.88480889,36.4654136795,405.504971863,0.0,448.566543614,448.566543614,8.75248721227,0.0,8.75248721227
 10/13  16:00:00,1543.54127803,37.3671510468,418.798870639,0.0,448.566543614,448.566543614,13.1545567375,0.0,13.1545567375
 10/13  17:00:00,1418.22556062,32.9502884704,409.079079175,0.0,348.885089477,398.725816546,6.57116376071,0.0129557630292,6.55820799768
 10/13  18:00:00,1205.21495255,29.1176272806,390.683375954,0.0,249.203635341,299.044362409,20.7333439552,14.1827297923,6.55061416282
 10/13  19:00:00,1204.04879062,29.1042720148,371.251583035,0.0,249.203635341,299.044362409,28.8010623334,24.4339365808,4.36712575262
 10/13  20:00:00,1039.01328048,29.1042720148,355.721463724,0.0,149.522181205,249.203635341,50.8822017182,46.5126611653,4.36954055284
 10/13  21:00:00,1007.37505313,29.1042720148,348.514830431,0.0,149.522181205,249.203635341,71.3079368608,69.1181341243,2.18980273652
 10/13  22:00:00,349.356408644,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822659533,0.0,2.18822659533
 10/13  23:00:00,299.991648535,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  24:00:00,287.769451637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816566017,0.0,2.18816566017
 10/14  01:00:00,237.928729472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832371506,0.0,2.18832371506
 10/14  02:00:00,237.928728778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826873218,0.0,2.18826873218
 10/14  03:00:00,237.928728264,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  04:00:00,250.150927114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821404357,0.0,2.18821404357
 10/14  05:00:00,274.596514085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978745682,0.0,2.18978745682
 10/14  06:00:00,885.480164093,31.1682402324,349.497938091,0.0,49.8407270682,199.362908273,258.970623657,256.781290806,2.18933285104
 10/14  07:00:00,869.480125065,29.1042720148,336.742422866,0.0,49.8407270682,199.362908273,266.620038609,262.257470813,4.36256779628
 10/14  08:00:00,1086.02521579,29.1042720148,329.828743774,0.0,249.203635341,249.203635341,105.573263543,103.379452866,2.19381067704
 10/14  09:00:00,1068.96896594,29.1053271738,349.465426134,0.0,249.203635341,249.203635341,69.0442168166,62.4937499896,6.55046682701
 10/14  10:00:00,1051.34609425,29.4012436608,380.45294161,0.0,249.203635341,249.203635341,46.0913110459,39.5449074097,6.54640363614
 10/14  11:00:00,1094.9572699,31.079667898,422.394331342,0.0,249.203635341,249.203635341,29.8778329755,25.5023335198,4.37549945562
 10/14  12:00:00,1123.01923028,32.554941703,448.989996516,0.0,249.203635341,249.203635341,21.361967047,14.8134245187,6.54854252829
 10/14  13:00:00,1131.31086787,33.5930420525,456.250519633,0.0,249.203635341,249.203635341,10.1329273761,5.76165178845,4.37127558765
 10/14  14:00:00,882.553173346,33.3101552025,456.984956306,0.0,74.7610906023,174.442544739,4.6055042852,0.238233630683,4.36727065452
 10/14  15:00:00,878.723785678,32.8427154574,453.623975712,0.0,74.7610906023,174.442544739,4.36515545431,0.0,4.36515545431
 10/14  16:00:00,930.167760019,32.0627942325,456.958682816,0.0,74.7610906023,174.442544739,4.36584936934,0.0,4.36584936934
 10/14  17:00:00,883.669735815,30.518575759,450.102155461,0.0,24.9203635341,149.522181205,2.18919806293,0.0,2.18919806293
 10/14  18:00:00,536.616792255,10.9505338142,174.851806456,0.0,24.9203635341,149.522181205,2.18942975694,0.0,2.18942975694
 10/14  19:00:00,323.484908048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937418867,0.0,2.18937418867
 10/14  20:00:00,323.484908062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932088507,0.0,2.18932088507
 10/14  21:00:00,299.04130672,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028348509,0.0,2.19028348509
 10/14  22:00:00,274.595322566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826975782,0.0,2.18826975782
 10/14  23:00:00,250.15092596,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  24:00:00,237.928728869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821573909,0.0,2.18821573909
 10/15  01:00:00,237.928335797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773115992,0.0,2.18773115992
 10/15  02:00:00,237.928334372,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.92833557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775226644,0.0,2.18775226644
 10/15  04:00:00,250.150533078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777375474,0.0,2.18777375474
 10/15  05:00:00,274.596122704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925566216,0.0,2.18925566216
 10/15  06:00:00,323.483719436,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,322.29711616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783793394,0.0,2.18783793394
 10/15  08:00:00,310.207114491,0.190938519598,6.63274711634,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  09:00:00,702.893399405,19.3126638281,328.69229513,0.0,24.9203635341,149.522181205,2.18781622773,0.0,2.18781622773
 10/15  10:00:00,631.122931147,16.8901905091,311.512647557,0.0,24.9203635341,149.522181205,2.18782968674,0.0,2.18782968674
