Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  11:00:00,659.923344764,17.5875492338,339.471984481,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  12:00:00,688.807411036,18.6858297815,364.360750637,0.0,24.9203635341,149.522181205,2.18890306293,0.0,2.18890306293
 10/15  13:00:00,781.160211765,23.9872547407,446.316589352,0.0,24.9203635341,149.522181205,2.19053746919,0.0,2.19053746919
 10/15  14:00:00,714.447476808,19.3749519879,387.726448196,0.0,24.9203635341,149.522181205,2.18892501971,0.0,2.18892501971
 10/15  15:00:00,795.986618847,24.4733697122,458.986904872,0.0,24.9203635341,149.522181205,2.18781054744,0.0,2.18781054744
 10/15  16:00:00,759.662419694,19.2634302892,383.695162652,0.0,24.9203635341,149.522181205,2.18784487014,0.0,2.18784487014
 10/15  17:00:00,863.41148981,23.5953855692,441.803862142,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,763.05071619,18.199768331,356.61429183,0.0,24.9203635341,149.522181205,2.18779663152,0.0,2.18779663152
 10/15  19:00:00,654.749689335,12.4203357589,254.445519192,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  20:00:00,637.256384692,12.3776019414,249.532871999,0.0,24.9203635341,149.522181205,2.18781889338,0.0,2.18781889338
 10/15  21:00:00,299.040518977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944341894,0.0,2.18944341894
 10/15  22:00:00,274.59492874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779491972,0.0,2.18779491972
 10/15  23:00:00,250.150532371,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  24:00:00,237.928335871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781731744,0.0,2.18781731744
 10/16  01:00:00,287.769464528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821895211,0.0,2.18821895211
 10/16  02:00:00,287.769464313,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  03:00:00,287.769465275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839107931,0.0,2.18839107931
 10/16  04:00:00,299.991662989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835034729,0.0,2.18835034729
 10/16  05:00:00,349.357618706,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995531172,0.0,2.18995531172
 10/16  06:00:00,904.176985734,30.1166271357,369.338829205,0.0,49.8407270682,199.362908273,197.071025435,194.881585858,2.18943957708
 10/16  07:00:00,903.156541708,29.1042720148,273.536659022,0.0,149.522181205,199.362908273,205.807673675,201.43615459,4.3715190852
 10/16  08:00:00,1425.54892749,29.1042720148,270.653797628,0.0,448.566543614,448.566543614,65.9288534122,54.9862384086,10.9426150035
 10/16  09:00:00,1393.59718928,29.1530975744,285.189100488,0.0,448.566543614,448.566543614,39.1385092092,30.3749431576,8.76356605155
 10/16  10:00:00,1357.95063774,30.2097586068,296.807065627,0.0,448.566543614,448.566543614,32.9501979294,21.9974811711,10.9527167583
 10/16  11:00:00,1364.10313629,31.777040605,300.925822672,0.0,448.566543614,448.566543614,28.9617956195,15.7956817888,13.1661138307
 10/16  12:00:00,1321.93381553,32.4619493603,307.665347177,0.0,448.566543614,398.725816546,33.611547962,18.2165379046,15.3950100575
 10/16  13:00:00,1391.34589264,34.2086274898,325.086962986,0.0,448.566543614,448.566543614,20.890243446,5.50650070239,15.3837427436
 10/16  14:00:00,1411.84357546,35.0756951466,344.201745721,0.0,448.566543614,448.566543614,8.77861802307,0.0232044466403,8.75541357643
 10/16  15:00:00,1423.34836619,35.6500909229,354.834755003,0.0,448.566543614,448.566543614,8.75345672209,0.0,8.75345672209
 10/16  16:00:00,1479.98032043,36.3174354056,361.603414755,0.0,448.566543614,448.566543614,13.1535931935,0.0,13.1535931935
 10/16  17:00:00,1358.19854117,32.0472857802,357.094038652,0.0,348.885089477,398.725816546,6.5586175948,0.0,6.5586175948
 10/16  18:00:00,1144.89580474,29.4587374092,337.866539836,0.0,249.203635341,299.044362409,8.40464564481,1.85381693485,6.55082870996
 10/16  19:00:00,1154.65382319,29.1042720148,330.536614702,0.0,249.203635341,299.044362409,20.1967198094,15.8298579794,4.36686182994
 10/16  20:00:00,997.661674062,29.1042720148,323.742069248,0.0,149.522181205,249.203635341,75.8086055565,71.4391977146,4.3694078419
 10/16  21:00:00,966.776285203,29.1042720148,317.914996425,0.0,149.522181205,249.203635341,107.13251691,104.94249539,2.19002151948
 10/16  22:00:00,349.356421631,0.0,0.0,0.0,49.8407270682,199.362908273,2.18833658028,0.0,2.18833658028
 10/16  23:00:00,299.991661852,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  24:00:00,287.769465009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829645097,0.0,2.18829645097
 10/17  01:00:00,287.769469666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826469566,0.0,2.18826469566
 10/17  02:00:00,287.769468852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823062167,0.0,2.18823062167
 10/17  03:00:00,287.769468655,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  04:00:00,299.991667411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841083521,0.0,2.18841083521
 10/17  05:00:00,349.357625675,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981556777,0.0,2.18981556777
 10/17  06:00:00,824.013167151,31.178719322,295.551242987,0.0,49.8407270682,199.362908273,367.971411073,365.782034042,2.18937703087
 10/17  07:00:00,798.481565955,29.1042720148,178.753338583,0.0,149.522181205,199.362908273,342.422478248,335.875094127,6.54738412152
 10/17  08:00:00,1329.76685975,29.1301160677,181.975049795,0.0,448.566543614,448.566543614,121.282647938,112.523683861,8.75896407692
 10/17  09:00:00,1415.53569917,29.2506114499,297.154161679,0.0,448.566543614,448.566543614,72.7002521256,61.7496888386,10.950563287
 10/17  10:00:00,1394.48075574,29.8418875591,324.415368918,0.0,448.566543614,448.566543614,46.9124764277,35.9607002301,10.9517761977
 10/17  11:00:00,1410.24819655,31.6744246953,338.35543256,0.0,448.566543614,448.566543614,35.592002943,24.6191044863,10.9728984567
 10/17  12:00:00,1375.70466654,32.3291750227,352.994864081,0.0,448.566543614,398.725816546,40.3304615604,23.3210030499,17.0094585105
 10/17  13:00:00,1441.36252335,35.2249237335,365.928819018,0.0,448.566543614,448.566543614,21.6569824121,7.88688362742,13.7700987847
 10/17  14:00:00,1456.90322657,36.6186273808,380.089484663,0.0,448.566543614,448.566543614,8.93519182469,0.179860928278,8.75533089642
 10/17  15:00:00,1475.94258491,37.5346903427,398.21331677,0.0,448.566543614,448.566543614,10.9365434846,0.0,10.9365434846
 10/17  16:00:00,1541.4291053,37.9208275386,414.420507736,0.0,448.566543614,448.566543614,10.967867795,0.0,10.967867795
 10/17  17:00:00,1418.56961824,32.7886023393,409.556034879,0.0,348.885089477,398.725816546,6.55873736297,0.0,6.55873736297
 10/17  18:00:00,1216.5381125,29.5862337493,401.547827257,0.0,249.203635341,299.044362409,6.9734326971,0.422028764651,6.55140393245
 10/17  19:00:00,1224.79723584,29.1042720148,392.079459783,0.0,249.203635341,299.044362409,13.0274303497,8.65966078868,4.36776956102
 10/17  20:00:00,1070.55154217,29.1042720148,388.916328009,0.0,149.522181205,249.203635341,47.1894448262,42.8198785616,4.36956626459
 10/17  21:00:00,1042.64365768,29.1042720148,387.07525755,0.0,149.522181205,249.203635341,73.8771331341,71.68736415,2.18976898409
 10/17  22:00:00,349.356425981,0.0,0.0,0.0,49.8407270682,199.362908273,2.1883880328,0.0,2.1883880328
 10/17  23:00:00,299.99166746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826809866,0.0,2.18826809866
 10/17  24:00:00,287.769469362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823499523,0.0,2.18823499523
 10/18  01:00:00,287.769472784,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  02:00:00,287.769473625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842730219,0.0,2.18842730219
 10/18  03:00:00,287.769474043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840031211,0.0,2.18840031211
 10/18  04:00:00,299.991671278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837356809,0.0,2.18837356809
 10/18  05:00:00,349.357632841,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979382495,0.0,2.18979382495
 10/18  06:00:00,905.073117163,31.7353817756,371.477729358,0.0,49.8407270682,199.362908273,228.050760623,225.861472125,2.18928849784
 10/18  07:00:00,975.84642708,29.1042720148,351.338371647,0.0,149.522181205,199.362908273,221.737048668,217.36566203,4.3713866376
 10/18  08:00:00,1502.80057661,29.1731446353,355.254407201,0.0,448.566543614,448.566543614,64.5260635788,53.5823961387,10.94366744
 10/18  09:00:00,1494.55887987,29.5049239659,379.587254626,0.0,448.566543614,448.566543614,39.0822531307,30.3180160667,8.76423706392
 10/18  10:00:00,1485.0002745,31.1866562049,414.006475871,0.0,448.566543614,448.566543614,29.9959229598,19.041945692,10.9539772678
 10/18  11:00:00,1535.1949072,33.8402664937,461.14898817,0.0,448.566543614,448.566543614,20.5574291611,7.38895666582,13.1684724953
 10/18  12:00:00,1519.03602841,33.6333402036,495.035490112,0.0,448.566543614,398.725816546,20.4212052745,5.02448382984,15.3967214447
 10/18  13:00:00,1565.6584683,37.6235824298,487.831455674,0.0,448.566543614,448.566543614,15.9375918021,0.551485513995,15.3861062881
 10/18  14:00:00,1557.15226137,39.3615973731,477.595653992,0.0,448.566543614,448.566543614,8.75542976844,0.0,8.75542976844
 10/18  15:00:00,1556.05536242,40.0627082068,475.798047946,0.0,448.566543614,448.566543614,8.75376812432,0.0,8.75376812432
 10/18  16:00:00,1605.4784302,40.702926127,475.687701954,0.0,448.566543614,448.566543614,13.1586873055,0.0,13.1586873055
 10/18  17:00:00,1505.47083715,35.1114414006,494.134388396,0.0,348.885089477,398.725816546,6.5581287314,0.0,6.5581287314
 10/18  18:00:00,1301.13837304,30.2776390301,485.456974257,0.0,249.203635341,299.044362409,6.55081923328,0.0,6.55081923328
 10/18  19:00:00,1307.71939127,29.3838371572,474.660261578,0.0,249.203635341,299.044362409,4.36739456174,0.0,4.36739456174
 10/18  20:00:00,1148.13490713,29.1042720148,464.89908821,0.0,149.522181205,249.203635341,5.81466535955,1.44477814669,4.36988721287
 10/18  21:00:00,1123.43537185,29.1042720148,465.083888063,0.0,149.522181205,249.203635341,14.2337783122,12.0438637273,2.18991458486
 10/18  22:00:00,349.3564307,0.0,0.0,0.0,49.8407270682,199.362908273,2.18833907497,0.0,2.18833907497
 10/18  23:00:00,299.991671766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831219458,0.0,2.18831219458
 10/18  24:00:00,287.769473242,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882860708,0.0,2.1882860708
 10/19  01:00:00,287.76947728,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  02:00:00,287.769478194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827132723,0.0,2.18827132723
 10/19  03:00:00,287.769478332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825145317,0.0,2.18825145317
 10/19  04:00:00,299.991675278,0.0,0.0,0.0,24.9203635341,199.362908273,2.13101108578,0.0,2.13101108578
 10/19  05:00:00,349.357639695,0.0,0.0,0.0,49.8407270682,199.362908273,2.24721717259,0.0,2.24721717259
 10/19  06:00:00,986.543322684,32.7417562947,449.098038321,0.0,49.8407270682,199.362908273,105.201074514,103.011619807,2.18945470714
 10/19  07:00:00,1047.71588876,29.1042720148,418.857663313,0.0,149.522181205,199.362908273,118.599213756,114.227259368,4.37195438802
 10/19  08:00:00,1562.05608254,29.2816132991,409.244884272,0.0,448.566543614,448.566543614,32.2853864241,21.3417510197,10.9436354044
 10/19  09:00:00,1561.84086741,30.8101913744,441.938461513,0.0,448.566543614,448.566543614,17.9897670774,9.22537501393,8.76439206349
 10/19  10:00:00,1558.7652549,34.5057043701,484.061100336,0.0,448.566543614,448.566543614,12.8659435404,1.91157637262,10.9543671678
 10/19  11:00:00,1556.90175285,36.8110107233,479.890187399,0.0,448.566543614,448.566543614,13.5799675233,0.410601492792,13.1693660305
 10/19  12:00:00,1511.0943976,35.147672261,485.583078734,0.0,448.566543614,398.725816546,15.5326284628,0.134309451998,15.3983190108
 10/19  13:00:00,1548.40586412,40.4763769967,467.726418274,0.0,448.566543614,448.566543614,15.3861633673,0.0,15.3861633673
 10/19  14:00:00,1543.41446757,41.7781859421,461.44124117,0.0,448.566543614,448.566543614,8.75523042329,0.0,8.75523042329
 10/19  15:00:00,1542.67642337,42.9569092791,459.524878749,0.0,448.566543614,448.566543614,10.9380274113,0.0,10.9380274113
 10/19  16:00:00,1589.82080721,44.2245097456,456.508452265,0.0,448.566543614,448.566543614,10.9688257073,0.0,10.9688257073
 10/19  17:00:00,1486.03391593,37.9995899064,471.809299226,0.0,348.885089477,398.725816546,6.55922218377,0.0,6.55922218377
 10/19  18:00:00,1317.95155324,30.8110476485,501.736729246,0.0,249.203635341,299.044362409,6.55154487168,0.0,6.55154487168
 10/19  19:00:00,1348.28164363,29.8295854833,514.776751911,0.0,249.203635341,299.044362409,4.36699496613,0.0,4.36699496613
 10/19  20:00:00,1193.98539268,29.1460930231,510.685371985,0.0,149.522181205,249.203635341,4.36938385336,0.0,4.36938385336
 10/19  21:00:00,1156.19964069,29.1042720148,497.389327582,0.0,149.522181205,249.203635341,4.5278029533,0.1679661521,4.3598368012
 10/19  22:00:00,349.356434382,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/19  23:00:00,299.991676127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827658092,0.0,2.18827658092
 10/19  24:00:00,287.769478431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825755526,0.0,2.18825755526
 10/20  01:00:00,287.769481925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824840234,0.0,2.18824840234
 10/20  02:00:00,287.769481785,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  03:00:00,287.769482642,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884521807,0.0,2.1884521807
 10/20  04:00:00,299.991680422,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884394466,0.0,2.1884394466
 10/20  05:00:00,349.357646567,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010633457,0.0,2.19010633457
 10/20  06:00:00,1000.49074671,33.0512405068,462.771953512,0.0,49.8407270682,199.362908273,56.3949249357,54.2056043052,2.18932063052
 10/20  07:00:00,1061.25578728,29.1042720148,431.131012171,0.0,149.522181205,199.362908273,71.4899938436,67.1185165075,4.37147733616
 10/20  08:00:00,1585.78590355,30.0948666571,430.765979384,0.0,448.566543614,448.566543614,17.6856769001,6.7403015247,10.9453753754
 10/20  09:00:00,1599.87295616,33.7139997667,477.072729109,0.0,448.566543614,448.566543614,11.9894239659,1.03744984439,10.9519741215
 10/20  10:00:00,1558.59864832,36.3814281937,482.020008302,0.0,448.566543614,448.566543614,11.1351994389,0.180594643177,10.9546047957
 10/20  11:00:00,1552.97242115,36.1148761083,476.65723595,0.0,448.566543614,448.566543614,13.1629693424,0.0,13.1629693424
 10/20  12:00:00,1506.91287448,33.971580145,482.577702469,0.0,448.566543614,398.725816546,15.3978728538,0.0,15.3978728538
 10/20  13:00:00,1548.28798263,40.2221409872,467.862727115,0.0,448.566543614,448.566543614,13.2280190456,0.0,13.2280190456
 10/20  14:00:00,1539.67107512,44.3707504324,455.105261553,0.0,448.566543614,448.566543614,10.9054691579,0.0,10.9054691579
 10/20  15:00:00,1539.35771119,46.8841550696,452.278891497,0.0,448.566543614,448.566543614,8.75392721022,0.0,8.75392721022
 10/20  16:00:00,1590.03430775,47.1959170864,453.750509249,0.0,448.566543614,448.566543614,13.1559963662,0.0,13.1559963662
 10/20  17:00:00,1488.53740698,39.3798593099,472.93249705,0.0,348.885089477,398.725816546,6.55971305899,0.0,6.55971305899
 10/20  18:00:00,1323.20811427,30.909822778,506.894494813,0.0,249.203635341,299.044362409,6.55179326756,0.0,6.55179326756
 10/20  19:00:00,1339.52118481,29.7280602355,506.11780654,0.0,249.203635341,299.044362409,4.3677064162,0.0,4.3677064162
 10/20  20:00:00,1179.01950192,29.1119062639,495.753653268,0.0,149.522181205,249.203635341,4.36977549559,0.0,4.36977549559
 10/20  21:00:00,1157.20425984,29.1042720148,498.394064023,0.0,149.522181205,249.203635341,2.18983387774,0.0,2.18983387774
 10/20  22:00:00,349.356439337,0.0,0.0,0.0,49.8407270682,199.362908273,2.18836478076,0.0,2.18836478076
 10/20  23:00:00,299.991679642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835265187,0.0,2.18835265187
 10/20  24:00:00,287.76948139,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/21  01:00:00,237.928759564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834746221,0.0,2.18834746221
 10/21  02:00:00,237.928759808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834137174,0.0,2.18834137174
 10/21  03:00:00,237.92875914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833560914,0.0,2.18833560914
 10/21  04:00:00,250.150956572,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/21  05:00:00,274.596563104,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012331829,0.0,2.19012331829
 10/21  06:00:00,1013.84355838,32.8771932654,476.307738452,0.0,49.8407270682,199.362908273,44.2885853983,42.09901495,2.18957044836
 10/21  07:00:00,1005.23272721,29.1042720148,464.451515846,0.0,49.8407270682,199.362908273,58.6019241946,54.2385297492,4.36339444535
 10/21  08:00:00,1222.96763057,29.1042720148,467.061019628,0.0,249.203635341,249.203635341,20.8562646464,16.4886506324,4.367614014
 10/21  09:00:00,1199.16511341,29.1042720148,479.698615364,0.0,249.203635341,249.203635341,19.378044768,12.8262804587,6.55176430928
 10/21  10:00:00,1172.22217223,30.3676096359,500.386638061,0.0,249.203635341,249.203635341,10.7813603612,6.40906011001,4.37230025116
 10/21  11:00:00,1166.67845832,32.2284786554,492.984056855,0.0,249.203635341,249.203635341,8.02923681764,1.47516654271,6.55407027494
 10/21  12:00:00,1163.90912415,33.6253929255,488.819703275,0.0,249.203635341,249.203635341,7.08860868024,0.538738824698,6.54986985554
 10/21  13:00:00,1159.61781534,34.9046114982,483.2499584,0.0,249.203635341,249.203635341,4.39520513736,0.023088896474,4.37211624089
 10/21  14:00:00,911.137306066,34.5655369336,484.31378932,0.0,74.7610906023,174.442544739,4.36775689567,0.0,4.36775689567
 10/21  15:00:00,915.492605166,34.105935982,489.129495677,0.0,74.7610906023,174.442544739,4.36550281793,0.0,4.36550281793
 10/21  16:00:00,969.277160488,33.6599421361,494.470850586,0.0,74.7610906023,174.442544739,4.36644815576,0.0,4.36644815576
 10/21  17:00:00,942.65760487,31.7759202996,507.832637573,0.0,24.9203635341,149.522181205,2.18945068622,0.0,2.18945068622
 10/21  18:00:00,594.039519446,12.3694188203,229.517556828,0.0,24.9203635341,149.522181205,2.18959571436,0.0,2.18959571436
 10/21  19:00:00,323.484950613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944691568,0.0,2.18944691568
 10/21  20:00:00,323.484950651,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894450893,0.0,2.1894450893
 10/21  21:00:00,299.041361403,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042230181,0.0,2.19042230181
 10/21  22:00:00,274.595353208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831975153,0.0,2.18831975153
 10/21  23:00:00,250.15095735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831475617,0.0,2.18831475617
 10/21  24:00:00,237.928758668,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  01:00:00,237.928359685,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877535936,0.0,2.1877535936
 10/22  02:00:00,237.928359909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782376342,0.0,2.18782376342
 10/22  03:00:00,237.928358712,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  04:00:00,250.150557834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789422661,0.0,2.18789422661
 10/22  05:00:00,274.596165642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944206635,0.0,2.18944206635
 10/22  06:00:00,323.483743967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778853076,0.0,2.18778853076
 10/22  07:00:00,330.840805911,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666140281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785976568,0.0,2.18785976568
 10/22  09:00:00,259.999545616,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,527.674713459,11.5570938327,247.149520401,0.0,24.9203635341,149.522181205,2.1878407952,0.0,2.1878407952
 10/22  11:00:00,780.350363508,20.818462916,453.329406596,0.0,24.9203635341,149.522181205,2.18904064018,0.0,2.18904064018
 10/22  12:00:00,774.974944298,19.0681811649,446.810823383,0.0,24.9203635341,149.522181205,2.18903002453,0.0,2.18903002453
 10/22  13:00:00,856.304530098,24.1373478769,518.871367512,0.0,24.9203635341,149.522181205,2.19073304011,0.0,2.19073304011
 10/22  14:00:00,777.380634945,20.1226659898,448.16202751,0.0,24.9203635341,149.522181205,2.1890062128,0.0,2.1890062128
 10/22  15:00:00,847.021168826,23.8036946421,509.923681252,0.0,24.9203635341,149.522181205,2.18791403111,0.0,2.18791403111
 10/22  16:00:00,818.314062235,19.1614503772,441.171751129,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  17:00:00,932.853469786,23.1361898544,510.868647404,0.0,24.9203635341,149.522181205,2.18791289868,0.0,2.18791289868
 10/22  18:00:00,854.025855083,18.9877862539,431.851179864,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  19:00:00,782.214818266,15.4608523439,368.858636568,0.0,24.9203635341,149.522181205,2.18791178205,0.0,2.18791178205
 10/22  20:00:00,807.374207961,15.0551370886,374.152403615,0.0,24.9203635341,149.522181205,2.18789844679,0.0,2.18789844679
 10/22  21:00:00,453.116712302,4.64901813234,118.165231635,0.0,24.9203635341,149.522181205,2.1896077058,0.0,2.1896077058
 10/22  22:00:00,389.268422368,4.25665501843,92.6865318344,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  23:00:00,481.68920873,8.51331003685,187.56477398,0.0,24.9203635341,149.522181205,2.18791494596,0.0,2.18791494596
 10/22  24:00:00,237.928359374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780414423,0.0,2.18780414423
 10/23  01:00:00,287.769494386,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  02:00:00,287.769495223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834498426,0.0,2.18834498426
 10/23  03:00:00,287.769495408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835331079,0.0,2.18835331079
 10/23  04:00:00,299.991692557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836187733,0.0,2.18836187733
 10/23  05:00:00,349.35766734,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018611154,0.0,2.19018611154
 10/23  06:00:00,1057.53843591,35.8366073321,517.074074629,0.0,49.8407270682,199.362908273,2.18937482212,0.0,2.18937482212
 10/23  07:00:00,1138.22529125,29.1042720148,497.449888682,0.0,149.522181205,199.362908273,4.37199535608,0.0,4.37199535608
 10/23  08:00:00,1644.30555102,29.8094147258,488.745193588,0.0,448.566543614,448.566543614,10.9456443736,0.0,10.9456443736
 10/23  09:00:00,1598.60736376,31.9402351836,477.581563576,0.0,448.566543614,448.566543614,10.9525108968,0.0,10.9525108968
 10/23  10:00:00,1542.33288591,35.6927290344,466.442978123,0.0,448.566543614,448.566543614,10.9565510908,0.0,10.9565510908
 10/23  11:00:00,1540.28163182,39.1722279741,460.90898105,0.0,448.566543614,448.566543614,13.1664308916,0.0,13.1664308916
 10/23  12:00:00,1492.19113601,37.1240503611,464.70334342,0.0,448.566543614,398.725816546,15.4015599216,0.0,15.4015599216
 10/23  13:00:00,1543.58718498,45.6615565071,457.722371429,0.0,448.566543614,448.566543614,15.3906687636,0.0,15.3906687636
 10/23  14:00:00,1544.57000025,45.2080367884,459.1668089,0.0,448.566543614,448.566543614,8.75658659413,0.0,8.75658659413
 10/23  15:00:00,1548.31706571,50.4605802419,457.661738451,0.0,448.566543614,448.566543614,10.93881977,0.0,10.93881977
 10/23  16:00:00,1597.47223554,52.734501161,455.649738127,0.0,448.566543614,448.566543614,10.9727859405,0.0,10.9727859405
 10/23  17:00:00,1479.4409829,44.1659399155,459.0499268,0.0,348.885089477,398.725816546,8.73997996173,0.0,8.73997996173
 10/23  18:00:00,1302.10197367,32.2748206128,475.87963597,0.0,249.203635341,299.044362409,4.37428740513,0.0,4.37428740513
 10/23  19:00:00,1318.10141226,30.4980461629,483.928010001,0.0,249.203635341,299.044362409,4.36787570514,0.0,4.36787570514
 10/23  20:00:00,1171.27800743,29.6234175097,487.500603625,0.0,149.522181205,249.203635341,6.54468635304,0.0,6.54468635304
 10/23  21:00:00,1147.7412178,29.2943542417,488.740918787,0.0,149.522181205,249.203635341,2.19003219008,0.0,2.19003219008
 10/23  22:00:00,349.356451655,0.0,0.0,0.0,49.8407270682,199.362908273,2.18834126318,0.0,2.18834126318
 10/23  23:00:00,299.991692266,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  24:00:00,287.769495273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835042915,0.0,2.18835042915
 10/24  01:00:00,287.769499738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836795988,0.0,2.18836795988
 10/24  02:00:00,287.769499092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838322364,0.0,2.18838322364
 10/24  03:00:00,287.769498695,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/24  04:00:00,299.991697282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839875953,0.0,2.18839875953
 10/24  05:00:00,349.357673874,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012522793,0.0,2.19012522793
 10/24  06:00:00,1050.42675835,38.7739776417,507.025020515,0.0,49.8407270682,199.362908273,2.18962786365,0.0,2.18962786365
 10/24  07:00:00,1130.47308407,29.1042720148,489.697663682,0.0,149.522181205,199.362908273,6.54868600169,0.0,6.54868600169
 10/24  08:00:00,1631.93668713,34.9640927391,471.221619231,0.0,448.566543614,448.566543614,8.75990441822,0.0,8.75990441822
 10/24  09:00:00,1589.32811036,39.2993103369,460.943204367,0.0,448.566543614,448.566543614,10.9544932023,0.0,10.9544932023
 10/24  10:00:00,1544.12427517,47.6496934586,456.277366604,0.0,448.566543614,448.566543614,10.9563932435,0.0,10.9563932435
 10/24  11:00:00,1549.94986222,52.0797667213,457.882665119,0.0,448.566543614,448.566543614,13.17392667,0.0,13.17392667
 10/24  12:00:00,1496.84340021,46.8141376856,459.782859048,0.0,448.566543614,398.725816546,17.6025994311,0.0,17.6025994311
 10/24  13:00:00,1546.62349563,53.1193794253,453.300814642,0.0,448.566543614,448.566543614,15.3917634756,0.0,15.3917634756
 10/24  14:00:00,1542.49183885,56.5573130765,445.739345018,0.0,448.566543614,448.566543614,8.75874744532,0.0,8.75874744532
 10/24  15:00:00,1538.60310374,60.6674374819,437.740888386,0.0,448.566543614,448.566543614,8.75519068493,0.0,8.75519068493
 10/24  16:00:00,1583.8212674,62.6887763615,432.044464982,0.0,448.566543614,448.566543614,13.1615164472,0.0,13.1615164472
 10/24  17:00:00,1475.70062214,52.0117048,447.463774158,0.0,348.885089477,398.725816546,6.55933535115,0.0,6.55933535115
 10/24  18:00:00,1307.96329014,35.5744401057,478.441315029,0.0,249.203635341,299.044362409,6.55223484494,0.0,6.55223484494
 10/24  19:00:00,1293.29050076,31.9497479376,457.665382219,0.0,249.203635341,299.044362409,4.3683911165,0.0,4.3683911165
 10/24  20:00:00,1121.49006809,30.4245053535,436.911562189,0.0,149.522181205,249.203635341,4.36980613927,0.0,4.36980613927
 10/24  21:00:00,1079.13802106,29.8526962397,419.579372886,0.0,149.522181205,249.203635341,4.36018437953,0.0,4.36018437953
 10/24  22:00:00,349.356455665,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/24  23:00:00,299.991697296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846488858,0.0,2.18846488858
 10/24  24:00:00,287.769499839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848103105,0.0,2.18848103105
 10/25  01:00:00,287.769503705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850701686,0.0,2.18850701686
 10/25  02:00:00,287.76950289,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  03:00:00,287.76950362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830820697,0.0,2.18830820697
 10/25  04:00:00,299.991701816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833099514,0.0,2.18833099514
 10/25  05:00:00,349.357680583,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018516553,0.0,2.19018516553
 10/25  06:00:00,911.412858322,34.3907536591,372.377624236,0.0,49.8407270682,199.362908273,25.0051029613,22.8156470442,2.18945591711
 10/25  07:00:00,972.832387447,29.1042720148,332.024880076,0.0,149.522181205,199.362908273,50.3429114426,43.7941452824,6.54876616021
 10/25  08:00:00,1488.57903272,33.9611750855,328.865841942,0.0,448.566543614,448.566543614,10.1452267615,1.38348817938,8.76173858211
 10/25  09:00:00,1482.42231282,39.1886103805,354.147915817,0.0,448.566543614,448.566543614,11.1665016268,0.211808807637,10.9546928191
 10/25  10:00:00,1460.80259558,42.6956406219,377.909708213,0.0,448.566543614,448.566543614,10.9560901789,0.0,10.9560901789
 10/25  11:00:00,1480.88948282,44.7343525081,395.954634568,0.0,448.566543614,448.566543614,13.1739281364,0.0,13.1739281364
 10/25  12:00:00,1434.59425269,41.6121465369,405.229159081,0.0,448.566543614,398.725816546,17.6055452573,0.0,17.6055452573
 10/25  13:00:00,1505.10308783,47.3393324698,422.38857745,0.0,448.566543614,448.566543614,15.3927560707,0.0,15.3927560707
 10/25  14:00:00,1513.23124782,48.2499340133,429.23539379,0.0,448.566543614,448.566543614,8.75795462131,0.0,8.75795462131
 10/25  15:00:00,1509.51284998,50.2003446127,423.279250016,0.0,448.566543614,448.566543614,8.7558408653,0.0,8.7558408653
 10/25  16:00:00,1557.14634523,51.1694321918,421.013541763,0.0,448.566543614,448.566543614,13.1629486605,0.0,13.1629486605
 10/25  17:00:00,1436.6355352,41.9757305818,422.932885315,0.0,348.885089477,398.725816546,6.55998151781,0.0,6.55998151781
 10/25  18:00:00,1218.52365335,31.8646900884,397.775797578,0.0,249.203635341,299.044362409,6.55281080618,0.0,6.55281080618
 10/25  19:00:00,1209.0718855,30.0856911602,380.999661928,0.0,249.203635341,299.044362409,4.36766704844,0.0,4.36766704844
 10/25  20:00:00,1042.5918701,29.1869583179,365.625055575,0.0,149.522181205,249.203635341,6.54519422808,0.0,6.54519422808
 10/25  21:00:00,1003.69706062,29.1042720148,351.874059303,0.0,149.522181205,249.203635341,3.33356580012,1.14360432156,2.18996147856
 10/25  22:00:00,349.356460042,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/25  23:00:00,299.991700993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849030565,0.0,2.18849030565
 10/25  24:00:00,287.769503935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851350437,0.0,2.18851350437
 10/26  01:00:00,287.769508221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832383211,0.0,2.18832383211
 10/26  02:00:00,287.769507439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835339611,0.0,2.18835339611
 10/26  03:00:00,287.769507244,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  04:00:00,299.991705783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838320163,0.0,2.18838320163
 10/26  05:00:00,349.35768733,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014057649,0.0,2.19014057649
 10/26  06:00:00,887.83931378,33.4904559782,354.939511098,0.0,49.8407270682,199.362908273,76.9826731264,74.7930697905,2.18960333589
 10/26  07:00:00,971.432309626,29.1042720148,339.586578786,0.0,149.522181205,199.362908273,102.0246146,95.4755679686,6.54904663114
 10/26  08:00:00,1488.51812721,31.9982087376,333.293127617,0.0,448.566543614,448.566543614,25.4298478873,16.6674863478,8.76236153943
 10/26  09:00:00,1475.78460252,35.1642549712,351.530657727,0.0,448.566543614,448.566543614,16.4587618094,5.50473851523,10.9540232942
 10/26  10:00:00,1459.20295461,39.3579962471,379.646778521,0.0,448.566543614,448.566543614,12.1910562398,1.23400224106,10.9570539987
 10/26  11:00:00,1484.1255402,41.6788410657,402.245820086,0.0,448.566543614,448.566543614,15.8181497385,0.451186688012,15.3669630505
 10/26  12:00:00,1442.09728405,38.2490741881,413.484242318,0.0,448.566543614,398.725816546,15.5289867196,0.12340194866,15.405584771
 10/26  13:00:00,1503.29004573,39.2852644386,423.801389079,0.0,448.566543614,448.566543614,15.3936072344,0.0,15.3936072344
 10/26  14:00:00,1520.13434708,43.8821672859,436.056939367,0.0,448.566543614,448.566543614,8.75815694947,0.0,8.75815694947
 10/26  15:00:00,1531.52600099,45.4768445841,445.854325364,0.0,448.566543614,448.566543614,10.940015736,0.0,10.940015736
 10/26  16:00:00,1577.25685447,43.3629734853,444.805763401,0.0,448.566543614,448.566543614,10.9695570752,0.0,10.9695570752
 10/26  17:00:00,1449.32733959,36.4901692301,436.611995156,0.0,348.885089477,398.725816546,8.74063695704,0.0,8.74063695704
 10/26  18:00:00,1242.62112718,30.0825914178,418.590968527,0.0,249.203635341,299.044362409,6.55213537945,0.0,6.55213537945
 10/26  19:00:00,1235.183186,29.3562606325,402.151529838,0.0,249.203635341,299.044362409,4.36817480242,0.0,4.36817480242
 10/26  20:00:00,1074.57037711,29.1042720148,391.311797513,0.0,149.522181205,249.203635341,4.7508309631,0.380332891559,4.37049807154
 10/26  21:00:00,1038.04866248,29.1042720148,379.23017332,0.0,149.522181205,249.203635341,13.4783871258,11.2882695898,2.19011753596
 10/26  22:00:00,349.356465035,0.0,0.0,0.0,49.8407270682,199.362908273,2.18853857375,0.0,2.18853857375
 10/26  23:00:00,299.991705707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845717637,0.0,2.18845717637
 10/26  24:00:00,287.769507171,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  01:00:00,287.769511564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849363184,0.0,2.18849363184
 10/27  02:00:00,287.769512285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852991135,0.0,2.18852991135
 10/27  03:00:00,287.769512326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834357871,0.0,2.18834357871
 10/27  04:00:00,299.991709397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838062956,0.0,2.18838062956
 10/27  05:00:00,349.357694407,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026955576,0.0,2.19026955576
 10/27  06:00:00,912.316213466,33.1685836419,374.469225733,0.0,49.8407270682,199.362908273,71.4613751663,69.271902342,2.18947282421
 10/27  07:00:00,999.160986845,29.1042720148,358.32386571,0.0,149.522181205,199.362908273,88.7748717653,84.4023285356,4.37254322978
 10/27  08:00:00,1511.39930368,30.7734313456,354.863523437,0.0,448.566543614,448.566543614,26.405241631,15.4585942768,10.9466473542
 10/27  09:00:00,1484.97577386,32.3286174321,363.701641385,0.0,448.566543614,448.566543614,17.810852225,6.8560265827,10.9548256423
 10/27  10:00:00,1452.39618161,33.8343897694,379.201513734,0.0,448.566543614,448.566543614,12.2055256655,1.24730996616,10.9582156994
 10/27  11:00:00,1464.86229343,38.270196843,386.39117543,0.0,448.566543614,448.566543614,13.6486414745,0.474986543856,13.1736549306
 10/27  12:00:00,1430.67669611,37.3381790343,402.974181663,0.0,448.566543614,398.725816546,18.1434034132,0.536776745555,17.6066266677
 10/27  13:00:00,1492.88037394,43.0679624727,409.608972634,0.0,448.566543614,448.566543614,15.3944156495,0.0,15.3944156495
 10/27  14:00:00,1497.88119874,44.3137054174,413.372226214,0.0,448.566543614,448.566543614,8.75882865504,0.0,8.75882865504
 10/27  15:00:00,1495.35532508,45.8934213914,414.194332157,0.0,448.566543614,448.566543614,8.7569543707,0.0,8.7569543707
 10/27  16:00:00,1550.64583211,46.9148063028,419.461075479,0.0,448.566543614,448.566543614,13.1655279212,0.0,13.1655279212
 10/27  17:00:00,1425.89069655,39.7941819483,414.917405735,0.0,348.885089477,398.725816546,8.74107043722,0.0,8.74107043722
 10/27  18:00:00,1216.06221149,30.7778769154,397.003823299,0.0,249.203635341,299.044362409,4.37491268726,0.0,4.37491268726
 10/27  19:00:00,1207.44828324,29.5909927091,380.566115579,0.0,249.203635341,299.044362409,4.3685055072,0.0,4.3685055072
 10/27  20:00:00,1044.59912504,29.1042720148,368.245563416,0.0,149.522181205,249.203635341,13.6664877209,7.12056483921,6.5459228817
 10/27  21:00:00,1012.27675803,29.1042720148,360.844910091,0.0,149.522181205,249.203635341,18.3939063866,16.2038326802,2.19007370649
 10/27  22:00:00,349.356468979,0.0,0.0,0.0,49.8407270682,199.362908273,2.18849232662,0.0,2.18849232662
 10/27  23:00:00,299.991709181,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  24:00:00,287.769511438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852968935,0.0,2.18852968935
 10/28  01:00:00,237.928789339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835086825,0.0,2.18835086825
 10/28  02:00:00,237.928789376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839453147,0.0,2.18839453147
 10/28  03:00:00,237.92878877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843844028,0.0,2.18843844028
 10/28  04:00:00,250.150986214,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  05:00:00,274.596610705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999856652,0.0,2.18999856652
 10/28  06:00:00,883.441709434,32.66897313,346.341962653,0.0,49.8407270682,199.362908273,157.991163955,153.632019559,4.35914439617
 10/28  07:00:00,863.113554267,29.1042720148,321.891599023,0.0,49.8407270682,199.362908273,181.877739724,179.686065216,2.19167450846
 10/28  08:00:00,1076.53179332,29.1042720148,320.354297891,0.0,249.203635341,249.203635341,81.2369188742,76.8684355393,4.3684833349
 10/28  09:00:00,1056.75982564,29.1056506929,337.263826098,0.0,249.203635341,249.203635341,57.7728009232,51.2205964095,6.55220451366
 10/28  10:00:00,1023.80296088,29.720184579,352.591799287,0.0,249.203635341,249.203635341,44.4117455212,37.86291806,6.54882746125
 10/28  11:00:00,1041.76222729,31.3287345073,368.94619771,0.0,249.203635341,249.203635341,37.1367455689,30.581766254,6.55497931484
 10/28  12:00:00,1068.83840282,32.9570891217,394.400485343,0.0,249.203635341,249.203635341,27.7813180588,23.4075409874,4.37377707137
 10/28  13:00:00,1100.43112539,33.9895205211,424.969484814,0.0,249.203635341,249.203635341,18.5836741316,12.0343158176,6.54935831394
 10/28  14:00:00,873.802208163,33.7946743097,448.431524401,0.0,74.7610906023,174.442544739,5.77979405275,1.41177873926,4.36801531348
 10/28  15:00:00,882.389241814,33.3760159945,457.534610213,0.0,74.7610906023,174.442544739,4.50469072004,0.138626369628,4.36606435041
 10/28  16:00:00,921.948876952,32.3049743041,448.598342977,0.0,74.7610906023,174.442544739,5.07453058955,0.707190280088,4.36734030946
 10/28  17:00:00,861.210008849,30.3036190668,427.849651826,0.0,24.9203635341,149.522181205,12.6777381834,10.4881551058,2.18958307761
 10/28  18:00:00,313.754721111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963490247,0.0,2.18963490247
 10/28  19:00:00,323.484992155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968366324,0.0,2.18968366324
 10/28  20:00:00,323.48499224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924247986,0.0,2.18924247986
 10/28  21:00:00,299.041414669,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087386814,0.0,2.19087386814
 10/28  22:00:00,274.595382748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837563245,0.0,2.18837563245
 10/28  23:00:00,250.150986886,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884202999,0.0,2.1884202999
 10/28  24:00:00,237.928788366,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  01:00:00,237.928383033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788964439,0.0,2.18788964439
 10/29  02:00:00,237.928383633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782275844,0.0,2.18782275844
 10/29  03:00:00,237.928382356,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150581119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794299059,0.0,2.18794299059
 10/29  05:00:00,274.596206954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947946628,0.0,2.18947946628
 10/29  06:00:00,323.48376805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793402846,0.0,2.18793402846
 10/29  07:00:00,330.840829152,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  08:00:00,296.666163642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796199449,0.0,2.18796199449
 10/29  09:00:00,259.999570067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798955128,0.0,2.18798955128
 10/29  10:00:00,505.724349144,11.3837285889,197.176928774,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  11:00:00,581.544238223,16.1251113502,259.036628829,0.0,24.9203635341,149.522181205,2.1891553792,0.0,2.1891553792
 10/29  12:00:00,695.075727914,22.9915666612,359.995263029,0.0,24.9203635341,149.522181205,2.18912574999,0.0,2.18912574999
 10/29  13:00:00,660.045458311,19.6620727946,332.384866467,0.0,24.9203635341,149.522181205,2.19088424232,0.0,2.19088424232
 10/29  14:00:00,724.189061977,23.8452210577,388.944390382,0.0,24.9203635341,149.522181205,2.18915355071,0.0,2.18915355071
 10/29  15:00:00,669.461594095,19.8624070203,341.750743855,0.0,24.9203635341,149.522181205,2.18766007459,0.0,2.18766007459
 10/29  16:00:00,766.132761478,23.3620919857,382.203031095,0.0,24.9203635341,149.522181205,2.18797342356,0.0,2.18797342356
 10/29  17:00:00,745.977603848,19.1047203842,333.280379352,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,546.273472582,8.90567315077,162.806373569,0.0,24.9203635341,149.522181205,2.1879822614,0.0,2.1879822614
 10/29  19:00:00,323.483767211,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  20:00:00,323.483767553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791632095,0.0,2.18791632095
 10/29  21:00:00,299.040602436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964206164,0.0,2.18964206164
 10/29  22:00:00,274.594976995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790847909,0.0,2.18790847909
 10/29  23:00:00,250.15058024,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  24:00:00,237.928383138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784298573,0.0,2.18784298573
 10/30  01:00:00,287.769524818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848305221,0.0,2.18848305221
 10/30  02:00:00,287.76952439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854083731,0.0,2.18854083731
 10/30  03:00:00,287.769523774,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/30  04:00:00,299.991722241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837316179,0.0,2.18837316179
 10/30  05:00:00,349.357714156,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007735538,0.0,2.19007735538
 10/30  06:00:00,909.500226855,30.6096861484,375.814385586,0.0,49.8407270682,199.362908273,205.055047804,202.865298663,2.18974914043
 10/30  07:00:00,996.49536978,29.1042720148,362.763371567,0.0,149.522181205,199.362908273,197.523132103,190.974155325,6.54897677773
 10/30  08:00:00,1523.03725216,29.1042720148,375.24872723,0.0,448.566543614,448.566543614,75.2936097772,64.3458198131,10.9477899642
 10/30  09:00:00,1508.50653081,29.1042720148,392.781875322,0.0,448.566543614,448.566543614,57.599188173,46.6417923465,10.9573958265
 10/30  10:00:00,1478.51763759,29.1146945355,409.765299527,0.0,448.566543614,448.566543614,37.4439988733,26.4832127541,10.9607861192
 10/30  11:00:00,1510.6779269,31.4758084965,438.996235545,0.0,448.566543614,448.566543614,20.290164765,7.11320560889,13.1769591561
 10/30  12:00:00,1488.77207773,33.3770718328,465.025475432,0.0,448.566543614,398.725816546,25.0692365762,7.45865032128,17.6105862549
 10/30  13:00:00,1551.14951473,35.3950734355,475.550128223,0.0,448.566543614,448.566543614,16.4085730229,1.011708783,15.3968642399
 10/30  14:00:00,1563.40965984,36.6620084378,486.552298385,0.0,448.566543614,448.566543614,8.76048446527,0.0,8.76048446527
 10/30  15:00:00,1562.14851722,37.576603049,484.376975263,0.0,448.566543614,448.566543614,10.9425936765,0.0,10.9425936765
 10/30  16:00:00,1608.49107685,38.6621110727,480.740702679,0.0,448.566543614,448.566543614,13.1603804772,0.0,13.1603804772
 10/30  17:00:00,1480.74773548,32.9603537669,471.562118647,0.0,348.885089477,398.725816546,6.56160579261,0.0,6.56160579261
 10/30  18:00:00,1274.32459721,29.840327208,450.606561173,0.0,249.203635341,299.044362409,10.9927169398,4.43921257244,6.55350436732
 10/30  19:00:00,1264.54223952,29.1256750404,432.770269177,0.0,249.203635341,299.044362409,19.0289951795,14.6609362992,4.36805888025
 10/30  20:00:00,1100.29906472,29.1042720148,419.039870825,0.0,149.522181205,249.203635341,40.8704383068,36.5000390148,4.37039929207
 10/30  21:00:00,1064.35732145,29.1042720148,408.892578561,0.0,149.522181205,249.203635341,60.159009679,57.9689867329,2.19002294614
 10/30  22:00:00,349.356480991,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856106781,0.0,2.18856106781
 10/30  23:00:00,299.991722489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839278163,0.0,2.18839278163
 10/30  24:00:00,287.76952473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845169457,0.0,2.18845169457
 10/31  01:00:00,287.769528376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852026968,0.0,2.18852026968
 10/31  02:00:00,287.769527881,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  03:00:00,287.769528543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858517325,0.0,2.18858517325
 10/31  04:00:00,299.991726677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842378253,0.0,2.18842378253
 10/31  05:00:00,349.357720568,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031053936,0.0,2.19031053936
 10/31  06:00:00,931.24848845,31.8776261849,395.464245275,0.0,49.8407270682,199.362908273,178.56291131,176.373242611,2.18966869879
 10/31  07:00:00,1010.46999793,29.1042720148,375.848097651,0.0,149.522181205,199.362908273,179.778068659,173.228567529,6.54950113042
 10/31  08:00:00,1523.79085888,29.1406166682,373.869638888,0.0,448.566543614,448.566543614,62.9630915932,54.2001186862,8.762972907
 10/31  09:00:00,1506.05494395,29.2789573416,389.692770369,0.0,448.566543614,448.566543614,36.0802136014,22.9358206638,13.1443929377
 10/31  10:00:00,1500.43460913,30.3412000233,429.945817963,0.0,448.566543614,448.566543614,22.1741599559,11.2135327004,10.9606272555
 10/31  11:00:00,1557.59452275,32.5896875006,484.802808208,0.0,448.566543614,448.566543614,14.9505671289,1.77614711239,13.1744200165
 10/31  12:00:00,1519.82823556,31.0001225823,498.463222572,0.0,448.566543614,398.725816546,18.6516078943,1.03952131422,17.6120865801
 10/31  13:00:00,1560.57036281,33.9157300829,486.451008868,0.0,448.566543614,448.566543614,15.4069304422,0.00772882901832,15.3992016132
 10/31  14:00:00,1560.585161,33.4623390817,486.927441822,0.0,448.566543614,448.566543614,8.7614105457,0.0,8.7614105457
 10/31  15:00:00,1560.61247961,33.6826059547,486.734907143,0.0,448.566543614,448.566543614,10.9428428145,0.0,10.9428428145
 10/31  16:00:00,1608.00860288,33.6086693657,485.311634655,0.0,448.566543614,448.566543614,13.1610986085,0.0,13.1610986085
 10/31  17:00:00,1506.31576011,30.1532454013,499.937221194,0.0,348.885089477,398.725816546,6.57353387817,0.0115932449459,6.56194063322
 10/31  18:00:00,1334.42881932,29.1043024702,511.372460395,0.0,249.203635341,299.044362409,12.5841779747,6.03090088912,6.55327708562
 10/31  19:00:00,1347.4061869,29.1042720148,514.61748484,0.0,249.203635341,299.044362409,16.6711176738,12.3028128456,4.36830482815
 10/31  20:00:00,1199.64193048,29.1042720148,516.360771953,0.0,149.522181205,249.203635341,35.6158677094,31.2451803485,4.37068736089
 10/31  21:00:00,1178.10797335,29.1042720148,519.266252992,0.0,149.522181205,249.203635341,47.4984090342,43.1381400494,4.36026898476
 10/31  22:00:00,349.356484932,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/31  23:00:00,299.991726439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852862335,0.0,2.18852862335
 10/31  24:00:00,287.769528963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859440022,0.0,2.18859440022
 11/01  01:00:00,287.769532736,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884425617,0.0,2.1884425617
 11/01  02:00:00,287.769532025,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  03:00:00,287.769532305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851468372,0.0,2.18851468372
 11/01  04:00:00,299.99173069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858693629,0.0,2.18858693629
 11/01  05:00:00,349.357726943,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020933636,0.0,2.19020933636
 11/01  06:00:00,1022.69375924,32.3718472349,485.637800582,0.0,49.8407270682,199.362908273,79.4520153408,77.2623142106,2.1897011302
 11/01  07:00:00,1113.28785747,29.1042720148,473.168663512,0.0,149.522181205,199.362908273,95.8632344995,89.3138130965,6.54942140293
 11/01  08:00:00,1623.78143352,29.1164091005,469.495877681,0.0,448.566543614,448.566543614,44.5477833175,33.5983860514,10.9493972661
 11/01  09:00:00,1596.68357603,29.323040651,478.262928014,0.0,448.566543614,448.566543614,27.1097188132,16.1508541421,10.9588646711
 11/01  10:00:00,1565.69428274,31.1279071171,494.366158491,0.0,448.566543614,448.566543614,14.7369692356,3.77508560597,10.9618836297
 11/01  11:00:00,1555.79161666,35.5794318643,480.011138199,0.0,448.566543614,448.566543614,13.5568128998,0.379570930222,13.1772419696
