Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  12:00:00,1508.72872011,35.0659740206,483.298546981,0.0,448.566543614,398.725816546,17.6418880868,0.0271122708835,17.6147758159
 11/01  13:00:00,1556.86620004,38.4987949716,478.163747161,0.0,448.566543614,448.566543614,15.3990376859,0.0,15.3990376859
 11/01  14:00:00,1553.37745038,40.0479123865,473.134128662,0.0,448.566543614,448.566543614,10.9455809845,0.0,10.9455809845
 11/01  15:00:00,1545.80677952,43.0735689748,462.538214846,0.0,448.566543614,448.566543614,8.75931383047,0.0,8.75931383047
 11/01  16:00:00,1596.28443305,43.4255682704,463.770544565,0.0,448.566543614,448.566543614,13.1651988883,0.0,13.1651988883
 11/01  17:00:00,1500.42523837,35.8540186864,488.345903903,0.0,348.885089477,398.725816546,6.56189413265,0.0,6.56189413265
 11/01  18:00:00,1326.7455417,30.4223823529,502.375484275,0.0,249.203635341,299.044362409,6.55365694611,0.0,6.55365694611
 11/01  19:00:00,1320.06111292,29.6204045996,486.765238979,0.0,249.203635341,299.044362409,4.36844494446,0.0,4.36844494446
 11/01  20:00:00,1152.88247064,29.1042720148,469.623936759,0.0,149.522181205,249.203635341,6.74964075744,0.203437922817,6.54620283463
 11/01  21:00:00,1121.15632881,29.1042720148,462.764661362,0.0,149.522181205,249.203635341,8.58012869239,6.3900076818,2.1901210106
 11/01  22:00:00,349.35648962,0.0,0.0,0.0,49.8407270682,199.362908273,2.18853789807,0.0,2.18853789807
 11/01  23:00:00,299.991729912,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  24:00:00,287.769532101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861072725,0.0,2.18861072725
 11/02  01:00:00,287.769536793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846280903,0.0,2.18846280903
 11/02  02:00:00,287.769536934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854184197,0.0,2.18854184197
 11/02  03:00:00,287.76953665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862103116,0.0,2.18862103116
 11/02  04:00:00,299.991733764,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  05:00:00,349.35773385,0.0,0.0,0.0,49.8407270682,199.362908273,4.36048092074,0.0,4.36048092074
 11/02  06:00:00,1022.65230869,32.918738955,485.081871725,0.0,49.8407270682,199.362908273,35.0112339001,32.8214742804,2.18975961967
 11/02  07:00:00,1126.97325276,29.1042720148,486.159410157,0.0,149.522181205,199.362908273,56.9945146431,52.6214864275,4.37302821569
 11/02  08:00:00,1635.37295079,29.661036524,479.957548877,0.0,448.566543614,448.566543614,15.2554938291,4.30548597136,10.9500078577
 11/02  09:00:00,1607.48118405,30.9078099779,487.486945438,0.0,448.566543614,448.566543614,11.7088346381,0.750719239307,10.9581153988
 11/02  10:00:00,1574.17918309,31.6472297256,502.334397105,0.0,448.566543614,448.566543614,11.0293907184,0.0697749037207,10.9596158147
 11/02  11:00:00,1564.1568392,33.9602067543,489.995820367,0.0,448.566543614,448.566543614,15.3700639541,0.0,15.3700639541
 11/02  12:00:00,1507.88902327,35.2522678004,482.272544709,0.0,448.566543614,398.725816546,15.4124126788,0.0,15.4124126788
 11/02  13:00:00,1552.99117344,39.7465951104,473.040871317,0.0,448.566543614,448.566543614,17.5987045848,0.0,17.5987045848
 11/02  14:00:00,1553.11443753,39.6845451466,473.23445703,0.0,448.566543614,448.566543614,8.76124487844,0.0,8.76124487844
 11/02  15:00:00,1552.31933375,39.9766282445,472.147683931,0.0,448.566543614,448.566543614,10.9429773273,0.0,10.9429773273
 11/02  16:00:00,1603.81644665,40.1526263231,474.575448407,0.0,448.566543614,448.566543614,13.1621063979,0.0,13.1621063979
 11/02  17:00:00,1502.67320027,33.9252962403,492.522577914,0.0,348.885089477,398.725816546,6.56238556911,0.0,6.56238556911
 11/02  18:00:00,1297.66482664,29.6885971836,465.484872598,0.0,249.203635341,299.044362409,6.55292590684,0.0,6.55292590684
 11/02  19:00:00,1278.30636198,29.1244325901,445.583354606,0.0,249.203635341,299.044362409,4.36865387754,0.0,4.36865387754
 11/02  20:00:00,1111.34297414,29.1042720148,429.377169535,0.0,149.522181205,249.203635341,10.3914838851,6.02036406598,4.37111981914
 11/02  21:00:00,1069.46661603,29.1042720148,414.231087226,0.0,149.522181205,249.203635341,31.0648698477,26.7042063477,4.36066349998
 11/02  22:00:00,349.356492943,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/02  23:00:00,299.991734196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850268944,0.0,2.18850268944
 11/02  24:00:00,287.769536905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858269277,0.0,2.18858269277
 11/03  01:00:00,287.769540997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844235819,0.0,2.18844235819
 11/03  02:00:00,287.76954041,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885286266,0.0,2.1885286266
 11/03  03:00:00,287.769540044,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/03  04:00:00,299.991738457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861499047,0.0,2.18861499047
 11/03  05:00:00,349.357740116,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014912661,0.0,2.19014912661
 11/03  06:00:00,950.322789863,32.5315085673,413.495729141,0.0,49.8407270682,199.362908273,85.3813770668,83.1915337035,2.18984336329
 11/03  07:00:00,1049.41820069,29.1042720148,404.089167316,0.0,149.522181205,199.362908273,105.143429849,98.5936219619,6.54980788701
 11/03  08:00:00,1560.58806123,29.6460375287,407.280759641,0.0,448.566543614,448.566543614,33.3736608027,22.4227143125,10.9509464902
 11/03  09:00:00,1564.7051354,32.6775779221,442.949783045,0.0,448.566543614,448.566543614,21.8731973525,10.9148948086,10.9583025439
 11/03  10:00:00,1552.32601728,36.9602851602,475.166843173,0.0,448.566543614,448.566543614,12.8202137812,1.85865548708,10.9615582942
 11/03  11:00:00,1549.79398796,38.7142698761,470.878703399,0.0,448.566543614,448.566543614,15.5972755792,0.22123498435,15.3760405949
 11/03  12:00:00,1505.17551375,37.6105655653,477.200681638,0.0,448.566543614,398.725816546,15.4332872699,0.0194066022986,15.4138806676
 11/03  13:00:00,1548.76004875,42.3701146657,466.186185435,0.0,448.566543614,448.566543614,15.4026398169,0.0,15.4026398169
 11/03  14:00:00,1542.85293399,43.7835850301,458.873884466,0.0,448.566543614,448.566543614,10.947009468,0.0,10.947009468
 11/03  15:00:00,1541.63576651,45.3650510409,456.075666272,0.0,448.566543614,448.566543614,10.9428950625,0.0,10.9428950625
 11/03  16:00:00,1589.28286037,48.8264939406,451.367957928,0.0,448.566543614,448.566543614,10.9721642061,0.0,10.9721642061
 11/03  17:00:00,1486.64739769,40.0973158791,470.324736428,0.0,348.885089477,398.725816546,8.74376276086,0.0,8.74376276086
 11/03  18:00:00,1338.86136651,31.4374159484,504.932577277,0.0,249.203635341,299.044362409,6.5535478573,0.0,6.5535478573
 11/03  19:00:00,1332.25742112,30.2282221614,498.353707193,0.0,249.203635341,299.044362409,4.36878291765,0.0,4.36878291765
 11/03  20:00:00,1167.79166258,29.4316884054,484.205833127,0.0,149.522181205,249.203635341,4.37129051925,0.0,4.37129051925
 11/03  21:00:00,1137.70783107,29.1219791031,478.879833883,0.0,149.522181205,249.203635341,4.36081543222,0.0,4.36081543222
 11/03  22:00:00,349.356496966,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/03  23:00:00,299.991738031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858052599,0.0,2.18858052599
 11/03  24:00:00,287.769540854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843813308,0.0,2.18843813308
 11/04  01:00:00,237.928817841,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885335239,0.0,2.1885335239
 11/04  02:00:00,237.928817514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862665179,0.0,2.18862665179
 11/04  03:00:00,237.928816915,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/04  04:00:00,250.15101518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848987879,0.0,2.18848987879
 11/04  05:00:00,274.596655908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026835749,0.0,2.19026835749
 11/04  06:00:00,989.341938331,32.4533392678,452.22563473,0.0,49.8407270682,199.362908273,50.5763942094,48.3865486485,2.18984556087
 11/04  07:00:00,977.071773412,29.1042720148,429.665136763,0.0,49.8407270682,199.362908273,77.7816417845,73.4176783102,4.36396347426
 11/04  08:00:00,1176.50828392,29.1042720148,422.340698315,0.0,249.203635341,249.203635341,33.683553847,29.3144793296,4.36907451747
 11/04  09:00:00,1169.65849643,29.9683663914,449.527719715,0.0,249.203635341,249.203635341,26.5217561912,19.9688167353,6.55293945588
 11/04  10:00:00,1163.13214179,32.5914930178,489.070504131,0.0,249.203635341,249.203635341,15.7766459993,9.22661158473,6.5500344146
 11/04  11:00:00,1164.4963349,34.5494066363,488.48071256,0.0,249.203635341,249.203635341,8.08287855595,1.52520238703,6.55767616892
 11/04  12:00:00,1161.15721181,36.152003334,483.541116053,0.0,249.203635341,249.203635341,6.86693637811,0.314736647493,6.55219973061
 11/04  13:00:00,1160.18202892,36.5127952833,482.205783105,0.0,249.203635341,249.203635341,4.37282885929,0.0,4.37282885929
 11/04  14:00:00,910.016525142,36.5313270409,481.227043404,0.0,74.7610906023,174.442544739,6.54318527113,0.0,6.54318527113
 11/04  15:00:00,913.314816366,36.5941945219,484.463297892,0.0,74.7610906023,174.442544739,2.19338767882,0.0,2.19338767882
 11/04  16:00:00,964.606807052,36.8164045842,486.643872467,0.0,74.7610906023,174.442544739,4.36772709503,0.0,4.36772709503
 11/04  17:00:00,934.869797322,34.1543100624,497.666358638,0.0,24.9203635341,149.522181205,2.18965218628,0.0,2.18965218628
 11/04  18:00:00,718.112913694,16.7533661851,314.803207382,0.0,24.9203635341,149.522181205,2.18981896633,0.0,2.18981896633
 11/04  19:00:00,821.282409937,19.5911361974,380.552201494,0.0,24.9203635341,149.522181205,4.35971653176,0.0,4.35971653176
 11/04  20:00:00,647.838661297,12.9517992724,246.060459397,0.0,24.9203635341,149.522181205,2.18981695815,0.0,2.18981695815
 11/04  21:00:00,365.90845478,0.78472622784,39.0285446801,0.0,24.9203635341,149.522181205,2.19106347857,0.0,2.19106347857
 11/04  22:00:00,306.449242957,0.39236311392,17.9571310094,0.0,24.9203635341,149.522181205,2.18860475552,0.0,2.18860475552
 11/04  23:00:00,250.151014869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846850926,0.0,2.18846850926
 11/04  24:00:00,237.92881695,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  01:00:00,237.928406014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792965609,0.0,2.18792965609
 11/05  02:00:00,237.92840592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790732239,0.0,2.18790732239
 11/05  03:00:00,237.928404969,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  04:00:00,250.150603916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788538491,0.0,2.18788538491
 11/05  05:00:00,274.596246396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983086038,0.0,2.18983086038
 11/05  06:00:00,323.48379056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797270171,0.0,2.18797270171
 11/05  07:00:00,339.384518471,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  08:00:00,406.272797584,4.4371074633,80.7115369598,0.0,24.9203635341,149.522181205,2.18801595969,0.0,2.18801595969
 11/05  09:00:00,771.267963539,21.1405538827,389.593303756,0.0,24.9203635341,149.522181205,2.18804595357,0.0,2.18804595357
 11/05  10:00:00,697.679469167,19.4570044073,369.451267582,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  11:00:00,763.487105574,22.5766918126,429.305559265,0.0,24.9203635341,149.522181205,2.18924725457,0.0,2.18924725457
 11/05  12:00:00,727.692699104,20.1066534893,398.865235994,0.0,24.9203635341,149.522181205,2.18887130014,0.0,2.18887130014
 11/05  13:00:00,795.614099107,24.2516187996,459.558515822,0.0,24.9203635341,149.522181205,2.19102487382,0.0,2.19102487382
 11/05  14:00:00,756.462952333,21.4158080783,426.120520433,0.0,24.9203635341,149.522181205,2.18925174714,0.0,2.18925174714
 11/05  15:00:00,809.035144683,24.558864881,472.381953112,0.0,24.9203635341,149.522181205,2.18807431239,0.0,2.18807431239
 11/05  16:00:00,799.163814106,20.5722909105,420.697693518,0.0,24.9203635341,149.522181205,2.18805336482,0.0,2.18805336482
 11/05  17:00:00,875.540555625,22.771019998,455.32258833,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,825.817596958,19.1988230001,386.933867818,0.0,24.9203635341,149.522181205,2.18807067399,0.0,2.18807067399
 11/05  19:00:00,823.801792842,19.5138559792,383.726356316,0.0,24.9203635341,149.522181205,2.18804971808,0.0,2.18804971808
 11/05  20:00:00,683.229597092,12.6914924325,258.627754235,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  21:00:00,299.040642142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983088541,0.0,2.18983088541
 11/05  22:00:00,274.59499914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794587742,0.0,2.18794587742
 11/05  23:00:00,250.150604035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792491095,0.0,2.18792491095
 11/05  24:00:00,237.92840511,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/06  01:00:00,287.769552357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851168739,0.0,2.18851168739
 11/06  02:00:00,287.769552756,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886188281,0.0,2.1886188281
 11/06  03:00:00,287.769552789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849421069,0.0,2.18849421069
 11/06  04:00:00,287.769552309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860193031,0.0,2.18860193031
 11/06  05:00:00,299.99174969,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  06:00:00,349.357759341,0.0,0.0,0.0,49.8407270682,199.362908273,4.36058574355,0.0,4.36058574355
 11/06  07:00:00,903.932206297,31.2246407699,377.043339468,0.0,49.8407270682,199.362908273,115.437741786,113.247896244,2.18984554197
 11/06  08:00:00,935.344066409,29.1042720148,331.612784218,0.0,149.522181205,199.362908273,85.0968690924,80.7233293921,4.37353970029
 11/06  09:00:00,1470.47937693,29.3342207597,315.378719198,0.0,448.566543614,448.566543614,31.753158129,20.8018768113,10.9512813178
 11/06  10:00:00,1421.5294026,30.7018991303,307.068398666,0.0,448.566543614,448.566543614,20.3873060565,9.42851587702,10.9587901795
 11/06  11:00:00,1382.58991754,34.0031194251,316.105040636,0.0,448.566543614,448.566543614,16.1661686397,3.01388300412,13.1522856356
 11/06  12:00:00,1405.7860289,36.3767744682,336.287974083,0.0,448.566543614,448.566543614,14.1903305136,1.01063079314,13.1796997205
 11/06  13:00:00,1379.33525661,36.0129624034,359.508316919,0.0,448.566543614,398.725816546,18.2721263836,0.653027870368,17.6190985132
 11/06  14:00:00,1454.9778089,39.6939718783,380.977630951,0.0,448.566543614,448.566543614,15.4055627113,0.0,15.4055627113
 11/06  15:00:00,1478.55973188,40.8480953643,402.818407452,0.0,448.566543614,448.566543614,10.9480245689,0.0,10.9480245689
 11/06  16:00:00,1491.10684191,42.3186096519,413.572748245,0.0,448.566543614,448.566543614,8.76012561034,0.0,8.76012561034
 11/06  17:00:00,1535.54210032,40.8401474833,410.638991821,0.0,448.566543614,448.566543614,13.1747539851,0.0,13.1747539851
 11/06  18:00:00,1413.18193056,33.0737035488,384.047663231,0.0,348.885089477,398.725816546,8.74508922502,0.0,8.74508922502
 11/06  19:00:00,1202.69286956,29.6584044223,351.639202807,0.0,249.203635341,299.044362409,6.55335373275,0.0,6.55335373275
 11/06  20:00:00,1156.96637516,29.1581995014,331.661786061,0.0,249.203635341,299.044362409,6.27214407176,1.90288462615,4.36925944561
 11/06  21:00:00,996.857310202,29.1042720148,321.616158401,0.0,149.522181205,249.203635341,35.4779658991,28.9313601388,6.54660576025
 11/06  22:00:00,972.134765653,29.1042720148,321.646944983,0.0,149.522181205,249.203635341,47.202228824,45.0119029949,2.19032582911
 11/06  23:00:00,349.356509249,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862217825,0.0,2.18862217825
 11/06  24:00:00,299.991749673,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  01:00:00,287.769556294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850409132,0.0,2.18850409132
 11/07  02:00:00,287.769556633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861827689,0.0,2.18861827689
 11/07  03:00:00,287.769556674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849975999,0.0,2.18849975999
 11/07  04:00:00,287.769556192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861448955,0.0,2.18861448955
 11/07  05:00:00,299.991753586,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  06:00:00,349.357765558,0.0,0.0,0.0,49.8407270682,199.362908273,4.36064617269,0.0,4.36064617269
 11/07  07:00:00,856.637772662,32.2582264977,334.516066989,0.0,49.8407270682,199.362908273,195.432235621,193.242351574,2.18988404691
 11/07  08:00:00,937.078346805,29.1042720148,340.134347169,0.0,149.522181205,199.362908273,172.886269222,168.512567943,4.37370127958
 11/07  09:00:00,1511.44122438,29.1042720148,356.547510223,0.0,448.566543614,448.566543614,63.381130571,52.4291134281,10.9520171429
 11/07  10:00:00,1491.49019639,29.6312302086,375.053580806,0.0,448.566543614,448.566543614,34.8409596509,23.8813716154,10.9595880355
 11/07  11:00:00,1486.93410675,30.5996433324,418.921897229,0.0,448.566543614,448.566543614,17.5067006069,4.3529529148,13.1537476921
 11/07  12:00:00,1562.63205957,31.1721913386,491.257967782,0.0,448.566543614,448.566543614,14.4284389641,1.24685950239,13.1815794617
 11/07  13:00:00,1531.05288083,29.5337941527,511.153799451,0.0,448.566543614,398.725816546,18.7786404827,1.15878639368,17.619854089
 11/07  14:00:00,1569.59240783,33.5505932847,495.837897285,0.0,448.566543614,448.566543614,15.4075453461,0.0,15.4075453461
 11/07  15:00:00,1564.39930248,34.0385744965,490.165155928,0.0,448.566543614,448.566543614,10.9487822205,0.0,10.9487822205
 11/07  16:00:00,1565.10136043,33.3258260381,491.580382599,0.0,448.566543614,448.566543614,10.9453630469,0.0,10.9453630469
 11/07  17:00:00,1616.48520569,33.1144096534,494.282258998,0.0,448.566543614,448.566543614,13.1670277334,0.0,13.1670277334
 11/07  18:00:00,1541.47278094,30.1323705929,509.483975059,0.0,348.885089477,398.725816546,6.56257754952,0.0,6.56257754952
 11/07  19:00:00,1373.46061926,29.1042720148,516.23292916,0.0,249.203635341,299.044362409,7.90271198405,1.34819814177,6.55451384229
 11/07  20:00:00,1349.57741187,29.1042720148,516.79239335,0.0,249.203635341,299.044362409,11.5410054809,7.17194061373,4.36906486713
 11/07  21:00:00,1199.67884707,29.1042720148,516.39722511,0.0,149.522181205,249.203635341,38.4571537503,31.9095818206,6.54757192971
 11/07  22:00:00,1179.42724281,29.1042720148,520.584904183,0.0,149.522181205,249.203635341,46.3363226644,44.1458034639,2.19051920053
 11/07  23:00:00,349.356513435,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870025836,0.0,2.18870025836
 11/07  24:00:00,299.99175409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858240457,0.0,2.18858240457
 11/08  01:00:00,287.769559743,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/08  02:00:00,287.769559725,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887076789,0.0,2.1887076789
 11/08  03:00:00,287.769560219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859522057,0.0,2.18859522057
 11/08  04:00:00,287.769560544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814484219,0.0,2.18814484219
 11/08  05:00:00,299.99175808,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886046692,0.0,2.1886046692
 11/08  06:00:00,349.357771256,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021350944,0.0,2.19021350944
 11/08  07:00:00,1038.52826312,32.4085301462,510.003581876,0.0,49.8407270682,199.362908273,46.2776465607,44.0877922337,2.18985432696
 11/08  08:00:00,1127.81748946,29.1042720148,521.178859904,0.0,149.522181205,199.362908273,58.4772511815,51.9262259109,6.55102527067
 11/08  09:00:00,1669.29408785,29.1877460166,514.35283009,0.0,448.566543614,448.566543614,13.8654154661,2.91340235189,10.9520131142
 11/08  10:00:00,1621.87896923,30.1483376922,502.644393238,0.0,448.566543614,448.566543614,11.211274268,0.248925348868,10.9623489191
 11/08  11:00:00,1564.18810097,30.9291803354,493.061227157,0.0,448.566543614,448.566543614,10.9636314997,0.0,10.9636314997
 11/08  12:00:00,1562.2925648,31.4372552006,490.654274454,0.0,448.566543614,448.566543614,15.3779137427,0.0,15.3779137427
 11/08  13:00:00,1520.9103299,29.8607149599,500.685132962,0.0,448.566543614,398.725816546,15.419791,0.0,15.419791
 11/08  14:00:00,1576.6958297,32.4414539828,504.050417482,0.0,448.566543614,448.566543614,17.6073292225,0.0,17.6073292225
 11/08  15:00:00,1553.3299254,32.3763789495,480.757894238,0.0,448.566543614,448.566543614,11.0268469353,0.0777892958723,10.9490576394
 11/08  16:00:00,1555.72278706,32.4966530942,483.030694061,0.0,448.566543614,448.566543614,9.11952509901,0.357831520509,8.7616935785
 11/08  17:00:00,1595.60567992,32.6372961683,473.878159689,0.0,448.566543614,448.566543614,15.4601024761,2.28638007114,13.173722405
 11/08  18:00:00,1479.65799784,29.8862998618,447.90173761,0.0,348.885089477,398.725816546,27.3775902387,18.6326491055,8.74494113317
 11/08  19:00:00,1296.87251772,29.1042720148,439.617932189,0.0,249.203635341,299.044362409,54.7226519132,48.167550551,6.5551013622
 11/08  20:00:00,1270.26976934,29.1042720148,437.938405504,0.0,249.203635341,299.044362409,61.6198214518,57.2508474165,4.36897403524
 11/08  21:00:00,1111.66604483,29.1042720148,430.010713936,0.0,149.522181205,249.203635341,88.0986308069,82.9446837139,5.15394709305
 11/08  22:00:00,1068.52805414,29.1042720148,413.015865491,0.0,149.522181205,249.203635341,101.613015111,98.0332335401,3.57978157096
 11/08  23:00:00,349.356516791,0.0,0.0,0.0,49.8407270682,199.362908273,2.18850908299,0.0,2.18850908299
 11/08  24:00:00,299.991757568,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  01:00:00,287.769564114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863785872,0.0,2.18863785872
 11/09  02:00:00,287.769564387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853125767,0.0,2.18853125767
 11/09  03:00:00,287.769564229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865968049,0.0,2.18865968049
 11/09  04:00:00,287.769563734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855352691,0.0,2.18855352691
 11/09  05:00:00,299.991761353,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  06:00:00,349.357777973,0.0,0.0,0.0,49.8407270682,199.362908273,4.36059462607,0.0,4.36059462607
 11/09  07:00:00,885.581120558,31.2844985579,361.424904066,0.0,49.8407270682,199.362908273,299.538877045,297.349001998,2.18987504697
 11/09  08:00:00,928.979858171,29.1042720148,329.180605193,0.0,149.522181205,199.362908273,255.087343528,250.713493894,4.37384963382
 11/09  09:00:00,1480.05692816,29.1042720148,329.293172548,0.0,448.566543614,448.566543614,106.895702261,95.9426240689,10.9530781922
 11/09  10:00:00,1445.80317763,29.1042720148,330.135948614,0.0,448.566543614,448.566543614,85.1885837037,72.0399013222,13.1486823815
 11/09  11:00:00,1396.93837526,29.1042720148,328.880198051,0.0,448.566543614,448.566543614,70.3524436159,59.3861156755,10.9663279404
 11/09  12:00:00,1409.05768441,29.2094243333,341.7835179,0.0,448.566543614,448.566543614,67.7906176388,54.6058116742,13.1848059646
 11/09  13:00:00,1362.97329983,29.1042720148,347.245957653,0.0,448.566543614,398.725816546,80.5619847909,62.9390610936,17.6229236973
 11/09  14:00:00,1413.89738707,29.540636663,348.287547338,0.0,448.566543614,448.566543614,62.3933018615,44.7850349511,17.6082669104
 11/09  15:00:00,1412.55756005,29.9812789377,347.041593489,0.0,448.566543614,448.566543614,50.3099553186,41.5458001676,8.76415515109
 11/09  16:00:00,1407.9790968,30.2401120784,342.230005092,0.0,448.566543614,448.566543614,55.0024247862,44.0556710432,10.9467537429
 11/09  17:00:00,1448.94222938,30.4037955635,333.854054281,0.0,448.566543614,448.566543614,78.2785880903,65.1057534129,13.1728346774
 11/09  18:00:00,1349.02809388,29.1042720148,322.224853974,0.0,348.885089477,398.725816546,122.148971115,113.40461881,8.74435230438
 11/09  19:00:00,1168.39426578,29.1042720148,314.689127099,0.0,249.203635341,299.044362409,204.58645102,198.031755022,6.55469599793
 11/09  20:00:00,1135.59505298,29.1042720148,305.894907647,0.0,249.203635341,299.044362409,227.585566523,223.216854792,4.36871173073
 11/09  21:00:00,967.73683875,29.1042720148,287.598648548,0.0,149.522181205,249.203635341,292.116031076,287.74456674,4.37146433609
 11/09  22:00:00,935.61734521,29.1042720148,279.342761,0.0,149.522181205,249.203635341,316.525687098,312.164803413,4.36088368564
 11/09  23:00:00,349.35652057,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/09  24:00:00,299.991761656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862728017,0.0,2.18862728017
 11/10  01:00:00,287.769568166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852806755,0.0,2.18852806755
 11/10  02:00:00,287.769568194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866319425,0.0,2.18866319425
 11/10  03:00:00,287.769567959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856292468,0.0,2.18856292468
 11/10  04:00:00,287.76956743,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/10  05:00:00,299.99176529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869844298,0.0,2.18869844298
 11/10  06:00:00,349.357784211,0.0,0.0,0.0,49.8407270682,199.362908273,4.36080456022,0.0,4.36080456022
 11/10  07:00:00,811.745204955,29.6985288596,285.539220087,0.0,49.8407270682,199.362908273,570.682261309,568.492451433,2.18980987556
 11/10  08:00:00,791.173584409,29.1042720148,190.504554014,0.0,149.522181205,199.362908273,457.926987623,453.552380916,4.3746067071
 11/10  09:00:00,1312.6048697,29.1042720148,170.334768971,0.0,448.566543614,448.566543614,239.507279758,228.553987561,10.9532921973
 11/10  10:00:00,1299.89020649,29.1042720148,193.764431142,0.0,448.566543614,448.566543614,150.523826578,137.37376566,13.150060918
 11/10  11:00:00,1304.73708339,29.1731967304,246.865336513,0.0,448.566543614,448.566543614,129.371101144,118.404082111,10.9670190329
 11/10  12:00:00,1337.95500135,30.1832655434,278.584566255,0.0,448.566543614,448.566543614,135.008271985,121.822236343,13.1860356425
 11/10  13:00:00,1303.06707427,31.1115409604,292.161235518,0.0,448.566543614,398.725816546,147.655516531,130.030370071,17.6251464599
 11/10  14:00:00,1368.01705445,32.133039954,305.740387721,0.0,448.566543614,448.566543614,77.9002557161,60.2921619764,17.6080937397
 11/10  15:00:00,1374.83270366,32.1092492622,312.166435258,0.0,448.566543614,448.566543614,41.5222299833,30.5727537152,10.9494762681
 11/10  16:00:00,1369.42128614,31.3881922408,307.191982159,0.0,448.566543614,448.566543614,37.573952626,28.8116655854,8.76228704057
 11/10  17:00:00,1409.86729738,30.1394703189,299.956300771,0.0,448.566543614,448.566543614,49.0852069579,35.9097547021,13.1754522558
 11/10  18:00:00,1308.23973142,29.1042720148,287.073512538,0.0,348.885089477,398.725816546,89.0484254229,80.3025811289,8.74584429401
 11/10  19:00:00,1124.571898,29.1042720148,277.943476149,0.0,249.203635341,299.044362409,169.79614321,163.242385314,6.55375789606
 11/10  20:00:00,1088.00269213,29.1042720148,266.415135744,0.0,249.203635341,299.044362409,195.612645017,191.243086107,4.36955891001
 11/10  21:00:00,901.006551518,29.1042720148,229.363555988,0.0,149.522181205,249.203635341,248.073303489,241.5259797,6.5473237898
 11/10  22:00:00,843.664337804,29.1042720148,196.874670631,0.0,149.522181205,249.203635341,272.517979505,270.327450074,2.19052943041
 11/10  23:00:00,349.356524757,0.0,0.0,0.0,49.8407270682,199.362908273,2.18858627058,0.0,2.18858627058
 11/10  24:00:00,299.99176518,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/11  01:00:00,237.928423902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811161322,0.0,2.18811161322
 11/11  02:00:00,237.92842469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812666137,0.0,2.18812666137
 11/11  03:00:00,237.928423903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794624752,0.0,2.18794624752
 11/11  04:00:00,237.928423803,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  05:00:00,250.150622434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796212183,0.0,2.18796212183
 11/11  06:00:00,274.596278554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980264222,0.0,2.18980264222
 11/11  07:00:00,354.369028388,1.17708934176,2.75643980679,0.0,24.9203635341,149.522181205,7.6146785389,5.42654674755,2.18813179135
 11/11  08:00:00,322.268425662,1.17708934176,2.82658419045,0.0,24.9203635341,149.522181205,3.83224284018,3.81224284018,0.02
 11/11  09:00:00,296.666204692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804986977,0.0,2.18804986977
 11/11  10:00:00,259.999611114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806617369,0.0,2.18806617369
 11/11  11:00:00,211.110819018,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  12:00:00,407.050838582,12.7297805072,119.150650936,0.0,24.9203635341,149.522181205,2.18930173076,0.0,2.18930173076
 11/11  13:00:00,502.595641293,17.0226123412,185.046800626,0.0,24.9203635341,149.522181205,2.18910445174,0.0,2.18910445174
 11/11  14:00:00,559.622866042,21.2844833453,235.184820987,0.0,24.9203635341,149.522181205,4.36224641599,0.0,4.36224641599
 11/11  15:00:00,518.713656296,17.0307524872,201.160685831,0.0,24.9203635341,149.522181205,2.18934066427,0.0,2.18934066427
 11/11  16:00:00,542.028004693,19.1124141414,226.284267743,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  17:00:00,303.672381847,0.763754078393,16.2634986551,0.0,24.9203635341,149.522181205,2.18813534206,0.0,2.18813534206
 11/11  18:00:00,322.297204282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809279816,0.0,2.18809279816
 11/11  19:00:00,347.928203975,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  20:00:00,323.483809248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801080789,0.0,2.18801080789
 11/11  21:00:00,323.483808677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802732477,0.0,2.18802732477
 11/11  22:00:00,299.040674269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991520872,0.0,2.18991520872
 11/11  23:00:00,274.595016826,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  24:00:00,250.150622204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800084038,0.0,2.18800084038
 11/12  01:00:00,237.928427369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802396988,0.0,2.18802396988
 11/12  02:00:00,270.287397291,0.78472622784,5.25402113713,0.0,24.9203635341,149.522181205,2.12658443088,2.10658443088,0.02
 11/12  03:00:00,295.92692961,1.56945245568,8.64368163126,0.0,24.9203635341,149.522181205,7.75577495703,5.56766330853,2.1881116485
 11/12  04:00:00,286.561840611,1.9618155696,8.77468412746,0.0,24.9203635341,149.522181205,11.3727217272,9.18458826878,2.18813345843
 11/12  05:00:00,287.593846743,1.56945245568,6.57991749648,0.0,24.9203635341,149.522181205,8.39209108355,8.37209108355,0.02
 11/12  06:00:00,317.803430533,1.9618155696,6.64093454883,0.0,24.9203635341,149.522181205,16.0469311505,13.8569366333,2.18999451724
 11/12  07:00:00,348.403329174,1.56945245568,4.60041253655,0.0,24.9203635341,149.522181205,15.3632941129,13.1752412439,2.18805286899
 11/12  08:00:00,337.954057236,1.9618155696,5.05388313921,0.0,24.9203635341,149.522181205,13.5664814677,11.3783660891,2.18811537865
 11/12  09:00:00,342.143241769,1.56945245568,4.80358142736,0.0,24.9203635341,149.522181205,6.06103325398,6.04103325398,0.02
 11/12  10:00:00,285.957151172,1.17708934176,4.27982762221,0.0,24.9203635341,149.522181205,5.36404266063,3.17590486556,2.18813779507
 11/12  11:00:00,237.722502573,0.763754078393,11.803837188,0.0,24.9203635341,149.522181205,2.18812010247,0.0,2.18812010247
 11/12  12:00:00,430.925853558,13.7025494302,144.594362633,0.0,24.9203635341,149.522181205,2.18937215824,0.0,2.18937215824
 11/12  13:00:00,570.187571788,21.2574307392,246.239444884,0.0,24.9203635341,149.522181205,2.18934560091,0.0,2.18934560091
 11/12  14:00:00,530.988729039,17.0535695604,213.844083333,0.0,24.9203635341,149.522181205,2.19110358045,0.0,2.19110358045
 11/12  15:00:00,373.225034443,8.87454246427,108.556450384,0.0,24.9203635341,149.522181205,2.18935362098,0.0,2.18935362098
 11/12  16:00:00,211.11082306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814818376,0.0,2.18814818376
 11/12  17:00:00,259.999613216,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,322.297207304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797407783,0.0,2.18797407783
 11/12  19:00:00,347.928207695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799676448,0.0,2.18799676448
 11/12  20:00:00,323.483811111,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  21:00:00,323.483811607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801943749,0.0,2.18801943749
 11/12  22:00:00,299.040679398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995111007,0.0,2.18995111007
 11/12  23:00:00,274.595020938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800584921,0.0,2.18800584921
 11/12  24:00:00,250.150624748,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880285264,0.0,2.1880285264
 11/13  01:00:00,287.769578442,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/13  02:00:00,287.769578937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876922394,0.0,2.18876922394
 11/13  03:00:00,287.769579152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868686269,0.0,2.18868686269
 11/13  04:00:00,335.966614939,1.17708934176,7.56094519014,0.0,24.9203635341,199.362908273,5.99666081927,3.80805616665,2.18860465262
 11/13  05:00:00,377.15052333,1.9618155696,9.48548074587,0.0,24.9203635341,199.362908273,10.1531723875,7.96441163308,2.18876075445
 11/13  06:00:00,410.120820942,1.56945245568,6.64307405128,0.0,49.8407270682,199.362908273,9.33731060963,7.14674964368,2.19056096595
 11/13  07:00:00,748.568280348,29.1042720148,233.340195265,0.0,49.8407270682,199.362908273,816.933165617,814.743299575,2.18986604164
 11/13  08:00:00,729.59614014,29.1042720148,137.633536746,0.0,149.522181205,199.362908273,451.358312168,444.806571908,6.5517402599
 11/13  09:00:00,1303.93043261,29.1042720148,162.455889145,0.0,448.566543614,448.566543614,201.350946635,190.395191472,10.9557551633
 11/13  10:00:00,1399.28180386,29.4624296632,292.565611231,0.0,448.566543614,448.566543614,148.000192489,137.035298294,10.964894195
 11/13  11:00:00,1409.38997964,31.2368905658,339.741867351,0.0,448.566543614,448.566543614,113.062941906,99.9089112163,13.1540306897
 11/13  12:00:00,1446.65856941,32.5424493416,373.95087518,0.0,448.566543614,448.566543614,88.6522290834,75.4680459908,13.1841830927
 11/13  13:00:00,1410.96539448,32.365855904,390.406150901,0.0,448.566543614,398.725816546,90.4914703269,72.8631417987,17.6283285283
 11/13  14:00:00,1470.82256769,33.3310519699,400.338582199,0.0,448.566543614,448.566543614,31.2340679626,13.6205764324,17.6134915301
 11/13  15:00:00,1470.68652184,31.6611250013,402.602226012,0.0,448.566543614,448.566543614,16.2683265545,5.3169611736,10.9513653809
 11/13  16:00:00,1464.97644648,31.5375180121,397.420542585,0.0,448.566543614,448.566543614,11.9179460404,3.15493751265,8.76300852778
 11/13  17:00:00,1510.48800968,30.338469841,395.563855184,0.0,448.566543614,448.566543614,17.0578478815,3.88006580691,13.1777820746
 11/13  18:00:00,1416.76226497,29.2141530878,390.973294182,0.0,348.885089477,398.725816546,41.6558973982,32.9103620571,8.74553534109
 11/13  19:00:00,1232.45196466,29.1042720148,381.025890938,0.0,249.203635341,299.044362409,106.315388925,99.7604995305,6.5548893947
 11/13  20:00:00,1196.87086912,29.1042720148,370.10734927,0.0,249.203635341,299.044362409,130.176941739,125.807898212,4.36904352698
 11/13  21:00:00,1037.27456055,29.1042720148,360.227936945,0.0,149.522181205,249.203635341,178.749076012,172.201105969,6.5479700437
 11/13  22:00:00,1006.55595332,29.1042720148,354.012663292,0.0,149.522181205,249.203635341,196.314921758,194.124322742,2.19059901567
 11/13  23:00:00,349.356536085,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877274372,0.0,2.18877274372
 11/13  24:00:00,299.991776781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869101974,0.0,2.18869101974
 11/14  01:00:00,287.769582273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861847696,0.0,2.18861847696
 11/14  02:00:00,287.769582115,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  03:00:00,287.769582588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878097454,0.0,2.18878097454
 11/14  04:00:00,287.769582797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870470112,0.0,2.18870470112
 11/14  05:00:00,299.991780633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862855455,0.0,2.18862855455
 11/14  06:00:00,349.35780686,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905595192,0.0,2.1905595192
 11/14  07:00:00,885.69140198,29.1177896734,364.834337259,0.0,49.8407270682,199.362908273,321.07618552,318.886276268,2.1899092525
 11/14  08:00:00,969.27979522,29.1042720148,371.837130562,0.0,149.522181205,199.362908273,291.497862039,284.946520672,6.55134136631
 11/14  09:00:00,1527.43402543,29.1042720148,380.312416228,0.0,448.566543614,448.566543614,136.056933694,125.101030719,10.9559029755
 11/14  10:00:00,1505.18218591,29.1042720148,391.590426301,0.0,448.566543614,448.566543614,102.244568457,91.2818619372,10.9627065201
 11/14  11:00:00,1470.49528165,29.1042720148,404.221216497,0.0,448.566543614,448.566543614,71.517564842,58.360140078,13.157424764
 11/14  12:00:00,1495.21726048,29.1042720148,427.345353369,0.0,448.566543614,448.566543614,56.5897042571,43.4015945787,13.1881096784
 11/14  13:00:00,1482.0356277,29.1704430094,462.556877932,0.0,448.566543614,398.725816546,63.090787677,45.4603103765,17.6304773005
 11/14  14:00:00,1564.77574116,29.1506576201,495.413268597,0.0,448.566543614,448.566543614,27.627596581,10.0149174498,17.6126791312
 11/14  15:00:00,1582.60209146,29.8015285586,512.604042434,0.0,448.566543614,448.566543614,11.9678119758,1.01556424492,10.9522477309
 11/14  16:00:00,1580.73342925,30.1256480942,510.412082574,0.0,448.566543614,448.566543614,11.4368225775,0.488251571049,10.9485710065
 11/14  17:00:00,1634.31834014,29.3264224706,515.90288657,0.0,448.566543614,448.566543614,13.521232665,0.349196964125,13.1720357009
 11/14  18:00:00,1550.19854848,29.1042720148,519.230318135,0.0,348.885089477,398.725816546,18.4620224178,9.71616721131,8.74585520652
 11/14  19:00:00,1377.70058201,29.1042720148,520.442820984,0.0,249.203635341,299.044362409,47.285346076,40.7309873113,6.55435876471
 11/14  20:00:00,1352.23832353,29.1042720148,519.421851118,0.0,249.203635341,299.044362409,52.58680092,48.2169916913,4.36980922867
 11/14  21:00:00,1199.90856071,29.1042720148,516.599916648,0.0,149.522181205,249.203635341,70.4880070671,66.1158123154,4.37219475168
 11/14  22:00:00,1176.03634423,29.1042720148,517.170601765,0.0,149.522181205,249.203635341,77.5859072086,73.2251155112,4.36079169743
 11/14  23:00:00,349.356539052,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/14  24:00:00,299.991780347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859218642,0.0,2.18859218642
 11/15  01:00:00,287.769586485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876257899,0.0,2.18876257899
 11/15  02:00:00,287.769586484,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886918863,0.0,2.1886918863
 11/15  03:00:00,287.769586299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862141656,0.0,2.18862141656
 11/15  04:00:00,287.769585869,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/15  05:00:00,299.991783661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879103457,0.0,2.18879103457
 11/15  06:00:00,349.357813554,0.0,0.0,0.0,49.8407270682,199.362908273,4.36079681059,0.0,4.36079681059
 11/15  07:00:00,1062.6083876,29.9136343711,528.024136171,0.0,49.8407270682,199.362908273,58.7726425567,56.5826174926,2.1900250641
 11/15  08:00:00,1120.15663721,29.1042720148,513.512380382,0.0,149.522181205,199.362908273,61.6098793681,57.2360592874,4.37382008063
 11/15  09:00:00,1661.77892774,29.1042720148,506.917366481,0.0,448.566543614,448.566543614,18.5279460576,7.57235503147,10.9555910262
 11/15  10:00:00,1617.74045269,29.1042720148,499.548699233,0.0,448.566543614,448.566543614,14.7844031073,1.62918970267,13.1552134047
 11/15  11:00:00,1563.42716936,29.1120747059,494.117067816,0.0,448.566543614,448.566543614,11.1346951393,0.168410729523,10.9662844097
 11/15  12:00:00,1557.3356837,30.1348723828,486.999542984,0.0,448.566543614,448.566543614,15.3814668861,0.0,15.3814668861
 11/15  13:00:00,1506.57822182,30.0846712004,486.128766124,0.0,448.566543614,398.725816546,17.6310506048,0.0,17.6310506048
 11/15  14:00:00,1550.6900109,32.0258195677,478.459948397,0.0,448.566543614,448.566543614,17.6157138029,0.0,17.6157138029
 11/15  15:00:00,1552.80805216,33.3157541037,479.296525829,0.0,448.566543614,448.566543614,10.9512268154,0.0,10.9512268154
 11/15  16:00:00,1556.46502781,33.5384938591,482.731181447,0.0,448.566543614,448.566543614,8.7629070865,0.0,8.7629070865
 11/15  17:00:00,1606.66948511,33.1203859409,484.460293947,0.0,448.566543614,448.566543614,15.3723303682,0.0,15.3723303682
 11/15  18:00:00,1525.18438697,29.5951428597,493.75394752,0.0,348.885089477,398.725816546,6.56526757167,0.0,6.56526757167
 11/15  19:00:00,1267.58315913,29.1042720148,412.789353255,0.0,249.203635341,299.044362409,11.7228191467,5.16703824171,6.55578090504
 11/15  20:00:00,1210.27026349,29.1042720148,382.883915022,0.0,249.203635341,299.044362409,28.136252271,21.5916955681,6.54455670295
 11/15  21:00:00,1061.99224196,29.1042720148,384.838716143,0.0,149.522181205,249.203635341,58.326284077,53.9540948487,4.37218922829
 11/15  22:00:00,1035.26236958,29.1042720148,383.281903394,0.0,149.522181205,249.203635341,70.0677062006,67.877357811,2.19034838958
 11/15  23:00:00,349.35654312,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876816555,0.0,2.18876816555
 11/15  24:00:00,299.991784186,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886975104,0.0,2.1886975104
 11/16  01:00:00,287.769590029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863524865,0.0,2.18863524865
 11/16  02:00:00,287.769589825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881116486,0.0,2.18881116486
 11/16  03:00:00,287.769589328,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/16  04:00:00,287.769589455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874660538,0.0,2.18874660538
 11/16  05:00:00,299.991787649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868219196,0.0,2.18868219196
 11/16  06:00:00,349.357818835,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039382835,0.0,2.19039382835
 11/16  07:00:00,905.663181826,30.7611631368,371.884300492,0.0,49.8407270682,199.362908273,201.318772967,199.128741834,2.19003113241
 11/16  08:00:00,952.096989566,29.1042720148,353.647768415,0.0,149.522181205,199.362908273,228.670359616,222.117858995,6.55250062049
 11/16  09:00:00,1494.2439231,29.1042720148,347.531605796,0.0,448.566543614,448.566543614,104.385361679,93.429407056,10.955954623
 11/16  10:00:00,1469.72512573,29.1042720148,358.171967187,0.0,448.566543614,448.566543614,72.6636019943,59.5095176195,13.1540843748
 11/16  11:00:00,1444.74270718,29.1042720148,378.993921665,0.0,448.566543614,448.566543614,49.6689457341,38.7014506307,10.9674951034
 11/16  12:00:00,1454.42386566,29.1628423867,387.254620495,0.0,448.566543614,448.566543614,39.81973227,24.4347413604,15.3849909095
 11/16  13:00:00,1406.94134759,30.7034107295,387.826374793,0.0,448.566543614,398.725816546,49.8983882783,32.2680142263,17.630374052
 11/16  14:00:00,1472.45353878,32.2680924468,401.617614584,0.0,448.566543614,448.566543614,23.9343469416,6.31823770542,17.6161092362
 11/16  15:00:00,1489.77237874,33.477859852,416.879907451,0.0,448.566543614,448.566543614,13.3968311068,2.4439204843,10.9529106225
 11/16  16:00:00,1473.37949304,33.3823085913,402.421343004,0.0,448.566543614,448.566543614,12.2341680118,3.4709745696,8.76319344216
 11/16  17:00:00,1494.06045173,32.3329594624,375.18285693,0.0,448.566543614,448.566543614,23.7125247189,8.33921175524,15.3733129636
 11/16  18:00:00,1381.47938296,29.1351588374,350.495790966,0.0,348.885089477,398.725816546,30.3773022139,23.8122033949,6.56509881906
 11/16  19:00:00,1195.07726722,29.1042720148,337.804387987,0.0,249.203635341,299.044362409,68.3810570438,61.8248624267,6.55619461706
 11/16  20:00:00,1163.23449952,29.1042720148,330.388599525,0.0,249.203635341,299.044362409,95.2742199638,88.7298950214,6.54432494237
 11/16  21:00:00,1007.71450005,29.1042720148,324.355977513,0.0,149.522181205,249.203635341,138.924028417,134.55150863,4.37251978707
 11/16  22:00:00,979.389078225,29.1042720148,320.460231531,0.0,149.522181205,249.203635341,161.867604703,159.677105863,2.19049883937
 11/16  23:00:00,349.356546569,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882230398,0.0,2.18882230398
 11/16  24:00:00,299.99178775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861255743,0.0,2.18861255743
 11/17  01:00:00,287.769593619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879700743,0.0,2.18879700743
 11/17  02:00:00,287.769593432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873803964,0.0,2.18873803964
 11/17  03:00:00,287.769593056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867929008,0.0,2.18867929008
 11/17  04:00:00,287.769592863,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/17  05:00:00,299.991791051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862071022,0.0,2.18862071022
 11/17  06:00:00,349.357824684,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058753507,0.0,2.19058753507
 11/17  07:00:00,822.247193865,30.1147759038,288.117746006,0.0,49.8407270682,199.362908273,502.18818011,497.828177616,4.36000249355
 11/17  08:00:00,763.439193978,29.1042720148,165.056991195,0.0,149.522181205,199.362908273,323.924439932,319.549881788,4.37455814399
 11/17  09:00:00,1379.61176909,29.1042720148,232.521984112,0.0,448.566543614,448.566543614,114.991450445,104.033118948,10.9583314965
 11/17  10:00:00,1427.12653854,29.6754119451,308.316954345,0.0,448.566543614,448.566543614,76.6584125779,63.5021122023,13.1563003755
 11/17  11:00:00,1404.95304081,31.6445560459,333.078860625,0.0,448.566543614,448.566543614,53.0215239704,42.0553858966,10.9661380739
 11/17  12:00:00,1420.61371915,33.0177506686,347.369492144,0.0,448.566543614,448.566543614,48.7938622963,33.4096677722,15.3841945241
 11/17  13:00:00,1382.29610083,33.0646334972,358.843217763,0.0,448.566543614,398.725816546,48.7250958396,31.094526438,17.6305694015
 11/17  14:00:00,1443.29090687,33.172213444,369.911248513,0.0,448.566543614,448.566543614,21.7765902609,4.16033216696,17.616258094
 11/17  15:00:00,1451.72405936,34.2442568744,378.273044053,0.0,448.566543614,448.566543614,11.0435693837,0.0906201176246,10.9529492661
 11/17  16:00:00,1450.15687991,34.333623081,382.626313608,0.0,448.566543614,448.566543614,10.9497665294,0.0,10.9497665294
 11/17  17:00:00,1493.42617875,33.2460746906,378.197307057,0.0,448.566543614,448.566543614,13.2871446679,0.112494228772,13.1746504391
 11/17  18:00:00,1383.63064505,29.5566199279,359.937476858,0.0,348.885089477,398.725816546,16.8100078437,8.06248748397,8.74752035976
 11/17  19:00:00,1193.22009053,29.1042720148,344.686026175,0.0,249.203635341,299.044362409,60.0336614514,53.4779842816,6.55567716982
 11/17  20:00:00,1152.16625446,29.1042720148,328.905607314,0.0,249.203635341,299.044362409,94.093960516,89.7245728691,4.36938764693
 11/17  21:00:00,992.254551953,29.1042720148,319.05342264,0.0,149.522181205,249.203635341,145.966606367,139.418335676,6.54827069162
 11/17  22:00:00,960.157213229,29.1042720148,312.042812916,0.0,149.522181205,249.203635341,170.508217587,168.317679926,2.19053766066
 11/17  23:00:00,349.356550342,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882433824,0.0,2.18882433824
 11/17  24:00:00,299.991790739,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/18  01:00:00,237.928869496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877157719,0.0,2.18877157719
 11/18  02:00:00,237.928869842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871830553,0.0,2.18871830553
 11/18  03:00:00,237.928870026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866528741,0.0,2.18866528741
 11/18  04:00:00,237.928870029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861246377,0.0,2.18861246377
 11/18  05:00:00,250.151067481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880234838,0.0,2.18880234838
 11/18  06:00:00,274.596739231,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067225897,0.0,2.19067225897
