Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/18  07:00:00,861.44283873,29.6919449905,326.867601043,0.0,49.8407270682,199.362908273,342.896374259,340.706378833,2.18999542617
 11/18  08:00:00,839.281326533,29.1042720148,332.463212079,0.0,49.8407270682,199.362908273,317.749900805,313.385163515,4.36473728999
 11/18  09:00:00,1095.71909225,29.1042720148,342.276086577,0.0,249.203635341,249.203635341,195.584228073,191.214497711,4.36973036195
 11/18  10:00:00,1076.28382775,29.1042720148,361.865775933,0.0,249.203635341,249.203635341,134.036091308,127.480066341,6.55602496719
 11/18  11:00:00,1047.93603952,29.116396778,383.731133823,0.0,249.203635341,249.203635341,92.584832144,86.0318662547,6.55296588929
 11/18  12:00:00,1073.68010764,30.5314254455,407.516974822,0.0,249.203635341,249.203635341,77.6915900551,71.1318919861,6.55969806904
 11/18  13:00:00,1104.45553488,31.4297262169,435.009191603,0.0,249.203635341,249.203635341,58.6439913099,52.0903140087,6.55367730119
 11/18  14:00:00,1124.64054656,31.3997298253,454.157957203,0.0,249.203635341,249.203635341,30.6866010817,24.1353195102,6.55128157146
 11/18  15:00:00,882.069380625,30.8795339255,461.331982975,0.0,74.7610906023,174.442544739,37.5399073957,33.1697229747,4.37018442104
 11/18  16:00:00,871.273747689,29.7645860211,453.014669973,0.0,74.7610906023,174.442544739,45.0413839566,40.6744457761,4.36693818048
 11/18  17:00:00,907.781730376,29.1042720148,442.43011306,0.0,74.7610906023,174.442544739,77.033066378,72.6648415166,4.36822486134
 11/18  18:00:00,889.309810677,29.1042720148,428.985046916,0.0,24.9203635341,149.522181205,136.742305397,134.552184902,2.19012049536
 11/18  19:00:00,347.92950099,0.0,0.0,0.0,24.9203635341,149.522181205,4.35994026531,0.0,4.35994026531
 11/18  20:00:00,323.485105351,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900780997,0.0,2.1900780997
 11/18  21:00:00,323.485105021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995516882,0.0,2.18995516882
 11/18  22:00:00,299.04155985,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135612597,0.0,2.19135612597
 11/18  23:00:00,274.595463242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876847004,0.0,2.18876847004
 11/18  24:00:00,250.151067681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871603913,0.0,2.18871603913
 11/19  01:00:00,237.928446837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806906304,0.0,2.18806906304
 11/19  02:00:00,237.928446591,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  03:00:00,237.928447417,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881328649,0.0,2.1881328649
 11/19  04:00:00,237.928447143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819684913,0.0,2.18819684913
 11/19  05:00:00,250.150644228,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  06:00:00,274.596318941,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009991824,0.0,2.19009991824
 11/19  07:00:00,323.483831707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806763229,0.0,2.18806763229
 11/19  08:00:00,296.666227737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813226815,0.0,2.18813226815
 11/19  09:00:00,296.666226978,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  10:00:00,259.999633609,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881973886,0.0,2.1881973886
 11/19  11:00:00,211.110843122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806013471,0.0,2.18806013471
 11/19  12:00:00,211.111695015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924935676,0.0,2.18924935676
 11/19  13:00:00,307.05023253,1.40021581039,45.0999216955,0.0,24.9203635341,149.522181205,2.18949648398,0.0,2.18949648398
 11/19  14:00:00,518.372749157,15.4344068617,197.45908289,0.0,24.9203635341,149.522181205,2.19138532797,0.0,2.19138532797
 11/19  15:00:00,451.140227938,11.772433855,153.919213849,0.0,24.9203635341,149.522181205,2.18945347751,0.0,2.18945347751
 11/19  16:00:00,355.74553038,8.4923378874,100.848144131,0.0,24.9203635341,149.522181205,2.18819128642,0.0,2.18819128642
 11/19  17:00:00,259.99963389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817466322,0.0,2.18817466322
 11/19  18:00:00,330.840893326,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  19:00:00,347.92822761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803794487,0.0,2.18803794487
 11/19  20:00:00,323.483831889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810289884,0.0,2.18810289884
 11/19  21:00:00,323.483831027,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  22:00:00,299.040714594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988210135,0.0,2.18988210135
 11/19  23:00:00,274.595040307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817627188,0.0,2.18817627188
 11/19  24:00:00,250.150645398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803963136,0.0,2.18803963136
 11/20  01:00:00,287.769603856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871666422,0.0,2.18871666422
 11/20  02:00:00,318.106261338,0.78472622784,3.24847529427,0.0,24.9203635341,199.362908273,4.9598737672,2.7711987303,2.1886750369
 11/20  03:00:00,351.091636984,1.56945245568,8.95633116352,0.0,24.9203635341,199.362908273,6.07698194754,6.05698194754,0.02
 11/20  04:00:00,363.098111387,1.9618155696,7.5584704341,0.0,24.9203635341,199.362908273,11.5019377672,9.31314019083,2.18879757641
 11/20  05:00:00,356.151951138,1.56945245568,4.5068698758,0.0,24.9203635341,199.362908273,11.0302213438,8.84138366751,2.18883767624
 11/20  06:00:00,395.861884687,1.9618155696,4.90306105109,0.0,49.8407270682,199.362908273,15.9284087432,13.7376819668,2.19072677635
 11/20  07:00:00,755.75262885,29.1042720148,228.639735194,0.0,49.8407270682,199.362908273,916.1358811,913.945738737,2.19014236336
 11/20  08:00:00,703.640625815,29.1042720148,111.295191789,0.0,149.522181205,199.362908273,547.56969389,541.016733414,6.5529604765
 11/20  09:00:00,1269.3783806,29.1042720148,127.794107812,0.0,448.566543614,448.566543614,244.298194994,233.340099076,10.9580959182
 11/20  10:00:00,1337.14778366,29.1238348879,230.84787316,0.0,448.566543614,448.566543614,169.645210948,156.487477289,13.1577336583
 11/20  11:00:00,1359.50143679,30.3620387903,299.671330795,0.0,448.566543614,448.566543614,126.567374794,113.40675963,13.1606151633
 11/20  12:00:00,1384.84081067,32.6279393547,322.260647551,0.0,448.566543614,448.566543614,106.22635857,93.0363607222,13.1899978478
 11/20  13:00:00,1351.66364992,33.8747977313,337.065385137,0.0,448.566543614,398.725816546,118.548720673,98.7097718694,19.8389488035
 11/20  14:00:00,1412.27975162,35.030490176,346.293473682,0.0,448.566543614,448.566543614,41.5311840947,26.1125386714,15.4186454233
 11/20  15:00:00,1414.46233758,34.6957859833,348.455537714,0.0,448.566543614,448.566543614,22.9007760174,11.9462557748,10.9545202426
 11/20  16:00:00,1414.79231677,33.4441921326,349.706878581,0.0,448.566543614,448.566543614,22.5618636504,11.6099946414,10.951869009
 11/20  17:00:00,1459.18426386,31.4310865751,347.328793175,0.0,448.566543614,448.566543614,28.0065347997,14.8246302532,13.1819045465
 11/20  18:00:00,1362.31499736,29.3194915196,331.983069133,0.0,348.885089477,398.725816546,63.0433012765,54.2951624474,8.74813882912
 11/20  19:00:00,1163.59742276,29.1042720148,316.628664326,0.0,249.203635341,299.044362409,135.011494687,128.455025583,6.55646910384
 11/20  20:00:00,1126.74900749,29.1042720148,304.799697356,0.0,249.203635341,299.044362409,158.997210909,152.452560201,6.54465070831
 11/20  21:00:00,970.286494535,29.1042720148,298.415340004,0.0,149.522181205,249.203635341,204.983049583,200.610751753,4.37229783052
 11/20  22:00:00,933.436616712,29.1042720148,286.466876571,0.0,149.522181205,249.203635341,218.247128995,216.056484017,2.19064497865
 11/20  23:00:00,349.356560347,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886867822,0.0,2.18886867822
 11/20  24:00:00,299.99180149,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887776574,0.0,2.1887776574
 11/21  01:00:00,287.76960727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874334512,0.0,2.18874334512
 11/21  02:00:00,287.769607271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870731655,0.0,2.18870731655
 11/21  03:00:00,287.769607096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867152551,0.0,2.18867152551
 11/21  04:00:00,287.769606725,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/21  05:00:00,299.991804486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888083269,0.0,2.18888083269
 11/21  06:00:00,349.357846769,0.0,0.0,0.0,49.8407270682,199.362908273,4.36116654735,0.0,4.36116654735
 11/21  07:00:00,783.650006907,29.1042720148,259.210146407,0.0,49.8407270682,199.362908273,660.346763657,658.156836235,2.18992742223
 11/21  08:00:00,702.82246021,29.1042720148,110.732016374,0.0,149.522181205,199.362908273,421.840625809,415.28864773,6.5519780786
 11/21  09:00:00,1243.01109031,29.1042720148,101.698005697,0.0,448.566543614,448.566543614,167.756831967,156.796645463,10.9601865043
 11/21  10:00:00,1341.92782685,29.4712139688,235.305165078,0.0,448.566543614,448.566543614,120.089459301,109.119630709,10.9698285922
 11/21  11:00:00,1367.42499411,31.3785401014,306.564744515,0.0,448.566543614,448.566543614,91.5954459255,78.4337119615,13.161733964
 11/21  12:00:00,1406.71118209,33.045680074,336.571385799,0.0,448.566543614,448.566543614,72.3727060148,56.9831828583,15.3895231565
 11/21  13:00:00,1385.1582754,33.5777053767,361.166440019,0.0,448.566543614,398.725816546,79.8678470589,62.2308876931,17.6369593658
 11/21  14:00:00,1454.91851645,34.5109124092,380.193493935,0.0,448.566543614,448.566543614,29.8605291276,12.2390207999,17.6215083277
 11/21  15:00:00,1470.7410768,34.402540668,396.140725758,0.0,448.566543614,448.566543614,13.3642970683,2.40965151451,10.9546455538
 11/21  16:00:00,1474.33899028,32.369995946,401.772212634,0.0,448.566543614,448.566543614,12.5916773634,1.64105789853,10.9506194649
 11/21  17:00:00,1521.93890295,31.1491782821,402.004239756,0.0,448.566543614,448.566543614,16.6890521688,3.51184047415,13.1772116946
 11/21  18:00:00,1430.12494769,29.4059477288,393.203378904,0.0,348.885089477,398.725816546,33.1507570829,24.4033788365,8.74737824639
 11/21  19:00:00,1239.33023737,29.1042720148,386.56701137,0.0,249.203635341,299.044362409,88.3454640647,81.7884771929,6.55698687182
 11/21  20:00:00,1213.02700427,29.1042720148,385.884740994,0.0,249.203635341,299.044362409,104.731395668,100.361130821,4.3702648469
 11/21  21:00:00,1061.94888592,29.1042720148,385.567445833,0.0,149.522181205,249.203635341,148.268258519,141.719161929,6.54909659026
 11/21  22:00:00,1034.21505266,29.1042720148,383.309415803,0.0,149.522181205,249.203635341,162.378701924,160.188048579,2.19065334548
 11/21  23:00:00,349.356564089,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881794438,0.0,2.18881794438
 11/21  24:00:00,299.991804854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878263047,0.0,2.18878263047
 11/22  01:00:00,287.769610112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875596812,0.0,2.18875596812
 11/22  02:00:00,287.769609921,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/22  03:00:00,287.76961018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872566193,0.0,2.18872566193
 11/22  04:00:00,287.76961048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869556445,0.0,2.18869556445
 11/22  05:00:00,299.991808425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866562465,0.0,2.18866562465
 11/22  06:00:00,349.357851281,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058203737,0.0,2.19058203737
 11/22  07:00:00,911.54646193,29.4459462482,381.866467177,0.0,49.8407270682,199.362908273,270.949276264,268.759105271,2.19017099272
 11/22  08:00:00,987.229433764,29.1042720148,387.767923568,0.0,149.522181205,199.362908273,252.444470785,245.891674025,6.55279676008
 11/22  09:00:00,1540.86642496,29.1042720148,391.764569041,0.0,448.566543614,448.566543614,117.2292841,106.270326696,10.9589574039
 11/22  10:00:00,1527.47048762,29.1042720148,411.851220593,0.0,448.566543614,448.566543614,62.2570410191,49.0983386429,13.1587023762
 11/22  11:00:00,1523.13486038,29.1042720148,454.060058938,0.0,448.566543614,448.566543614,44.2797599359,31.1211272161,13.1586327198
 11/22  12:00:00,1560.23547023,29.1320849374,490.890512859,0.0,448.566543614,448.566543614,28.0392733823,14.8470155848,13.1922577975
 11/22  13:00:00,1526.74731921,29.142062632,507.227593745,0.0,448.566543614,398.725816546,36.3096129225,16.4685051978,19.8411077247
 11/22  14:00:00,1581.51669045,30.340906382,510.970624242,0.0,448.566543614,448.566543614,17.5421554998,0.860111195635,16.6820443042
 11/22  15:00:00,1577.25716457,31.0441193625,506.017107208,0.0,448.566543614,448.566543614,10.4670396715,0.0,10.4670396715
 11/22  16:00:00,1577.87415852,30.4764279798,507.20221993,0.0,448.566543614,448.566543614,10.186929962,0.0,10.186929962
 11/22  17:00:00,1629.41714598,29.6678361676,510.660297964,0.0,448.566543614,448.566543614,15.3755365293,0.0,15.3755365293
 11/22  18:00:00,1555.50510399,29.116357332,515.986093778,0.0,348.885089477,398.725816546,11.7186415064,2.97007127003,8.74857023632
 11/22  19:00:00,1375.66206023,29.1042720148,518.411068492,0.0,249.203635341,299.044362409,38.0113183664,31.4551059935,6.55621237294
 11/22  20:00:00,1347.89238707,29.1042720148,515.081101961,0.0,249.203635341,299.044362409,45.358994782,40.9892351411,4.36975964089
 11/22  21:00:00,1202.5646881,29.1042720148,519.26024054,0.0,149.522181205,249.203635341,66.5908311337,60.041671642,6.54915949171
 11/22  22:00:00,1181.45453019,29.1042720148,522.593314397,0.0,149.522181205,249.203635341,68.9232649769,66.7324775773,2.1907873996
 11/22  23:00:00,349.35656739,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888237314,0.0,2.1888237314
 11/22  24:00:00,299.991807973,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887940546,0.0,2.1887940546
 11/23  01:00:00,237.92845728,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928458143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807628075,0.0,2.18807628075
 11/23  03:00:00,237.928458051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816352542,0.0,2.18816352542
 11/23  04:00:00,237.928457199,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  05:00:00,250.150655692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825082724,0.0,2.18825082724
 11/23  06:00:00,274.596337493,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012966243,0.0,2.19012966243
 11/23  07:00:00,323.483842769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816681033,0.0,2.18816681033
 11/23  08:00:00,296.666238142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825453525,0.0,2.18825453525
 11/23  09:00:00,296.666237383,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  10:00:00,259.999644795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813837495,0.0,2.18813837495
 11/23  11:00:00,211.110853718,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882268598,0.0,2.1882268598
 11/23  12:00:00,612.231386686,12.7538754141,315.855957301,0.0,24.9203635341,149.522181205,2.1895132966,0.0,2.1895132966
 11/23  13:00:00,835.154202963,22.948150113,498.828872561,0.0,24.9203635341,149.522181205,2.18955413992,0.0,2.18955413992
 11/23  14:00:00,763.904526234,19.0889616081,436.32392483,0.0,24.9203635341,149.522181205,2.19133793913,0.0,2.19133793913
 11/23  15:00:00,809.756340417,23.0801723593,474.815414637,0.0,24.9203635341,149.522181205,2.18953050446,0.0,2.18953050446
 11/23  16:00:00,746.273778058,18.5671636737,420.301424284,0.0,24.9203635341,149.522181205,2.18823303293,0.0,2.18823303293
 11/23  17:00:00,844.504751284,21.6009035447,463.621651495,0.0,24.9203635341,149.522181205,2.18823942428,0.0,2.18823942428
 11/23  18:00:00,437.956640084,3.86429190451,86.5425100161,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  19:00:00,347.928238302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816336391,0.0,2.18816336391
 11/23  20:00:00,323.483842468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825131816,0.0,2.18825131816
 11/23  21:00:00,323.483841736,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  22:00:00,299.040733379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976104621,0.0,2.18976104621
 11/23  23:00:00,274.595051051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816821189,0.0,2.18816821189
 11/23  24:00:00,250.150656065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825619655,0.0,2.18825619655
 11/24  01:00:00,287.769617013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876182336,0.0,2.18876182336
 11/24  02:00:00,287.76961668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874263721,0.0,2.18874263721
 11/24  03:00:00,287.769616535,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/24  04:00:00,287.769616796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872365616,0.0,2.18872365616
 11/24  05:00:00,299.991814848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870482753,0.0,2.18870482753
 11/24  06:00:00,349.357862229,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051932274,0.0,2.19051932274
 11/24  07:00:00,1050.38617693,31.4289301589,514.3113383,0.0,49.8407270682,199.362908273,28.0051677091,23.6450705243,4.36009718481
 11/24  08:00:00,1120.45964927,29.1042720148,513.833008383,0.0,149.522181205,199.362908273,37.8538954206,33.4779438411,4.37595157954
 11/24  09:00:00,1661.72625535,29.1042720148,506.870125522,0.0,448.566543614,448.566543614,13.2296964016,0.0829350635406,13.1467613381
 11/24  10:00:00,1618.13134473,29.1042720148,499.940579947,0.0,448.566543614,448.566543614,10.971322429,0.0,10.971322429
 11/24  11:00:00,1566.16999723,29.1955308368,496.776343086,0.0,448.566543614,448.566543614,13.1628495114,0.0,13.1628495114
 11/24  12:00:00,1565.56340577,29.9055371166,495.456296393,0.0,448.566543614,448.566543614,15.3902444666,0.0,15.3902444666
 11/24  13:00:00,1516.72431332,29.4347550257,496.924429102,0.0,448.566543614,398.725816546,17.6392403361,0.0,17.6392403361
 11/24  14:00:00,1563.03708758,31.3399159067,491.492600122,0.0,448.566543614,448.566543614,17.6250148618,0.0,17.6250148618
 11/24  15:00:00,1560.9961766,32.2287700143,488.571423846,0.0,448.566543614,448.566543614,10.956049179,0.0,10.956049179
 11/24  16:00:00,1562.18433155,32.6130029834,489.37577669,0.0,448.566543614,448.566543614,10.9531715718,0.0,10.9531715718
 11/24  17:00:00,1611.64914905,32.495558803,490.064522629,0.0,448.566543614,448.566543614,13.1832433437,0.0,13.1832433437
 11/24  18:00:00,1542.06813806,29.5845739277,502.083146104,0.0,348.885089477,398.725816546,8.74827747372,0.0,8.74827747372
 11/24  19:00:00,1364.72623841,29.1042720148,507.499087896,0.0,249.203635341,299.044362409,6.7991611013,0.242030927325,6.55713017398
 11/24  20:00:00,1342.83338432,29.1042720148,510.050413792,0.0,249.203635341,299.044362409,10.4631582516,3.91778879597,6.54536945563
 11/24  21:00:00,1194.42055817,29.1042720148,511.143665576,0.0,149.522181205,249.203635341,28.3714824958,23.9986725121,4.37280998372
 11/24  22:00:00,1169.86134637,29.1042720148,511.024999241,0.0,149.522181205,249.203635341,38.5490372,34.1878243705,4.36121282955
 11/24  23:00:00,349.356573408,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/24  24:00:00,299.991814424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882208464,0.0,2.18882208464
 11/25  01:00:00,237.928893073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880924517,0.0,2.18880924517
 11/25  02:00:00,237.928893211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879540898,0.0,2.18879540898
 11/25  03:00:00,237.928893209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878180174,0.0,2.18878180174
 11/25  04:00:00,237.928893059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876836272,0.0,2.18876836272
 11/25  05:00:00,250.151090554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875504817,0.0,2.18875504817
 11/25  06:00:00,274.596776564,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071819186,0.0,2.19071819186
 11/25  07:00:00,986.989744177,31.2544213214,451.037438128,0.0,49.8407270682,199.362908273,94.5408385495,92.3507727292,2.19006582028
 11/25  08:00:00,881.714633828,29.1042720148,380.437587081,0.0,49.8407270682,199.362908273,136.371740532,132.006602349,4.36513818298
 11/25  09:00:00,1104.29554567,29.1042720148,355.96761937,0.0,249.203635341,249.203635341,96.8677992231,92.4973527786,4.37044644456
 11/25  10:00:00,1060.59853376,29.1042720148,348.570031395,0.0,249.203635341,249.203635341,83.6994592807,77.1434809612,6.55597831944
 11/25  11:00:00,1011.70928162,29.1042720148,348.159099367,0.0,249.203635341,249.203635341,79.9305179874,73.3780524596,6.5524655278
 11/25  12:00:00,1011.92367191,29.1042720148,348.170707951,0.0,249.203635341,249.203635341,82.324861888,73.5842621366,8.74059975137
 11/25  13:00:00,1014.59111074,29.1042720148,350.541346752,0.0,249.203635341,249.203635341,78.6863298217,72.1323730204,6.55395680127
 11/25  14:00:00,1018.28561138,29.1042720148,353.961715586,0.0,249.203635341,249.203635341,72.0419802569,67.6668850193,4.37509523759
 11/25  15:00:00,769.326371275,29.1042720148,353.850447091,0.0,74.7610906023,174.442544739,105.645260018,99.0995480394,6.54571197855
 11/25  16:00:00,775.150740473,29.1042720148,358.845275223,0.0,74.7610906023,174.442544739,103.966143432,99.5979895209,4.36815391101
 11/25  17:00:00,826.563375648,29.1042720148,361.214733094,0.0,74.7610906023,174.442544739,118.608764898,114.24021223,4.3685526672
 11/25  18:00:00,814.263869169,29.1042720148,353.300489404,0.0,24.9203635341,149.522181205,226.651969173,224.462026741,2.1899424324
 11/25  19:00:00,347.929533005,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019472397,0.0,2.19019472397
 11/25  20:00:00,323.485137609,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901096712,0.0,2.1901096712
 11/25  21:00:00,323.485137949,0.0,0.0,0.0,24.9203635341,149.522181205,4.3599686825,0.0,4.3599686825
 11/25  22:00:00,299.041602258,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150984685,0.0,2.19150984685
 11/25  23:00:00,274.595486398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872369206,0.0,2.18872369206
 11/25  24:00:00,250.15109067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871067146,0.0,2.18871067146
 11/26  01:00:00,237.928464763,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  02:00:00,237.928465487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824926348,0.0,2.18824926348
 11/26  03:00:00,237.928465754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814737911,0.0,2.18814737911
 11/26  04:00:00,237.928465041,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  05:00:00,250.150662926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825164978,0.0,2.18825164978
 11/26  06:00:00,274.596350917,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003905065,0.0,2.19003905065
 11/26  07:00:00,323.483850249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820060599,0.0,2.18820060599
 11/26  08:00:00,296.666246059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820295802,0.0,2.18820295802
 11/26  09:00:00,296.666245215,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  10:00:00,259.99965207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820422471,0.0,2.18820422471
 11/26  11:00:00,211.110861477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810305101,0.0,2.18810305101
 11/26  12:00:00,211.111722514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936441093,0.0,2.18936441093
 11/26  13:00:00,211.111722496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951188486,0.0,2.18951188486
 11/26  14:00:00,211.113014087,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129909573,0.0,2.19129909573
 11/26  15:00:00,211.111722462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955138465,0.0,2.18955138465
 11/26  16:00:00,211.110861327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825764009,0.0,2.18825764009
 11/26  17:00:00,259.999652599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825906365,0.0,2.18825906365
 11/26  18:00:00,330.84091182,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  19:00:00,347.928245568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815803924,0.0,2.18815803924
 11/26  20:00:00,323.483850476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826299046,0.0,2.18826299046
 11/26  21:00:00,323.483849894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816196932,0.0,2.18816196932
 11/26  22:00:00,299.040746714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972461088,0.0,2.18972461088
 11/26  23:00:00,274.595058162,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150663159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811124899,0.0,2.18811124899
 11/27  01:00:00,287.769626507,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887578178,0.0,2.1887578178
 11/27  02:00:00,287.769626487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875489589,0.0,2.18875489589
 11/27  03:00:00,287.769626328,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887521846,0.0,2.1887521846
 11/27  04:00:00,287.769626024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874962509,0.0,2.18874962509
 11/27  05:00:00,299.991823751,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/27  06:00:00,349.357877646,0.0,0.0,0.0,49.8407270682,199.362908273,4.36158527249,0.0,4.36158527249
 11/27  07:00:00,866.023317769,29.1042720148,333.917586859,0.0,49.8407270682,199.362908273,626.687343366,624.497168493,2.19017487252
 11/27  08:00:00,886.858762887,29.1042720148,279.364569068,0.0,149.522181205,199.362908273,496.285851438,489.732400749,6.55345068863
 11/27  09:00:00,1413.68783462,29.1042720148,265.888125665,0.0,448.566543614,448.566543614,293.179973545,282.217445735,10.9625278104
 11/27  10:00:00,1383.82485867,29.1042720148,272.798000153,0.0,448.566543614,448.566543614,234.473821486,221.315788472,13.1580330137
 11/27  11:00:00,1372.82335649,29.1042720148,310.617444689,0.0,448.566543614,448.566543614,199.26487413,188.293686693,10.9711874376
 11/27  12:00:00,1395.7167576,29.1042720148,333.67577468,0.0,448.566543614,448.566543614,172.819960586,157.426841532,15.3931190545
 11/27  13:00:00,1343.57947207,29.1042720148,331.332364281,0.0,448.566543614,398.725816546,198.281295948,178.433493777,19.8478021708
 11/27  14:00:00,1387.78813289,29.1042720148,324.193012183,0.0,448.566543614,448.566543614,147.582126001,129.953153185,17.628972816
 11/27  15:00:00,1387.09356433,29.1042720148,321.825171428,0.0,448.566543614,448.566543614,121.037012788,110.079402094,10.957610694
 11/27  16:00:00,1386.69471783,29.1042720148,319.118934928,0.0,448.566543614,448.566543614,103.014778238,92.0603239214,10.9544543171
 11/27  17:00:00,1428.20988094,29.1042720148,309.977283643,0.0,448.566543614,448.566543614,106.366316324,93.1822242657,13.1840920581
 11/27  18:00:00,1328.93994193,29.1042720148,289.29601327,0.0,348.885089477,398.725816546,193.61188533,184.863150091,8.74873523845
 11/27  19:00:00,1065.86711901,29.1042720148,216.780472624,0.0,249.203635341,299.044362409,288.552230188,281.994671721,6.5575584662
 11/27  20:00:00,1019.9759133,29.1042720148,199.746635854,0.0,249.203635341,299.044362409,316.564875331,310.019042216,6.54583311454
 11/27  21:00:00,847.041046364,29.1042720148,176.620945942,0.0,149.522181205,249.203635341,384.536866176,380.164400005,4.37246617158
 11/27  22:00:00,771.880890118,29.1042720148,126.557450116,0.0,149.522181205,249.203635341,408.263749182,403.902162906,4.36158627612
 11/27  23:00:00,349.356582925,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876395384,0.0,2.18876395384
 11/27  24:00:00,299.991823726,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/28  01:00:00,287.769629271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876664698,0.0,2.18876664698
 11/28  02:00:00,287.769629483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876899558,0.0,2.18876899558
 11/28  03:00:00,287.769629578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877156536,0.0,2.18877156536
 11/28  04:00:00,287.769629551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877429283,0.0,2.18877429283
 11/28  05:00:00,313.920357057,0.39236311392,0.410400795924,0.0,24.9203635341,199.362908273,4.5797195786,2.39094244616,2.18877713243
 11/28  06:00:00,406.575318646,1.9618155696,2.69184781885,0.0,49.8407270682,199.362908273,14.6214683819,12.4305627437,2.19090563814
 11/28  07:00:00,744.023803644,29.1042720148,221.369108606,0.0,49.8407270682,199.362908273,948.801113981,946.611064035,2.1900499462
 11/28  08:00:00,697.950263845,29.1042720148,97.9280425789,0.0,149.522181205,199.362908273,599.667977696,593.115334414,6.55264328136
 11/28  09:00:00,1212.47676732,29.1042720148,72.0221682772,0.0,448.566543614,448.566543614,258.003450706,247.042056326,10.96139438
 11/28  10:00:00,1257.16564632,29.1042720148,152.276909016,0.0,448.566543614,448.566543614,184.724167246,171.561924965,13.1622422816
 11/28  11:00:00,1275.80849513,29.2112252151,219.021265829,0.0,448.566543614,448.566543614,166.271842871,153.108320638,13.163522233
 11/28  12:00:00,1334.89686831,30.4111386534,276.202930832,0.0,448.566543614,448.566543614,157.272585177,141.877986079,15.3945990977
 11/28  13:00:00,1304.78778753,31.4955952844,294.291959421,0.0,448.566543614,398.725816546,169.539833753,151.895497864,17.6443358888
 11/28  14:00:00,1363.36733829,32.5729867605,301.619776174,0.0,448.566543614,448.566543614,109.324568236,91.697889448,17.626678788
 11/28  15:00:00,1368.21962765,32.4484994386,306.125927052,0.0,448.566543614,448.566543614,64.156254206,53.1986213478,10.9576328582
 11/28  16:00:00,1372.96459734,31.6498727764,311.34676774,0.0,448.566543614,448.566543614,57.4511214721,46.4963989329,10.9547225393
 11/28  17:00:00,1419.83850133,30.2643403503,310.637216742,0.0,448.566543614,448.566543614,65.6517522008,50.2720732556,15.3796789452
 11/28  18:00:00,1331.04895213,29.1042720148,302.05081834,0.0,348.885089477,398.725816546,113.146817636,104.396039907,8.75077772827
 11/28  19:00:00,1139.32952539,29.1042720148,293.190257638,0.0,249.203635341,299.044362409,180.457441969,173.899412963,6.55802900642
 11/28  20:00:00,1094.48949808,29.1042720148,273.587929927,0.0,249.203635341,299.044362409,205.314207159,200.943918994,4.37028816553
 11/28  21:00:00,883.017513833,29.1042720148,212.208565663,0.0,149.522181205,249.203635341,253.193697297,246.643882315,6.54981498244
 11/28  22:00:00,837.48010382,29.1042720148,191.433579571,0.0,149.522181205,249.203635341,270.81436393,268.623659324,2.19070460562
 11/28  23:00:00,349.356586322,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886718832,0.0,2.18886718832
 11/28  24:00:00,299.99182729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874404581,0.0,2.18874404581
 11/29  01:00:00,287.76963252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875392305,0.0,2.18875392305
 11/29  02:00:00,287.76963236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876167052,0.0,2.18876167052
 11/29  03:00:00,287.769632071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876960334,0.0,2.18876960334
 11/29  04:00:00,287.769632012,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/29  05:00:00,299.991830052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877766637,0.0,2.18877766637
 11/29  06:00:00,349.357887371,0.0,0.0,0.0,49.8407270682,199.362908273,4.36158141567,0.0,4.36158141567
 11/29  07:00:00,786.066039225,29.1042720148,261.959162351,0.0,49.8407270682,199.362908273,622.079724611,619.889730144,2.1899944663
 11/29  08:00:00,759.064149289,29.1042720148,158.047103133,0.0,149.522181205,199.362908273,464.290080613,457.7369427,6.55313791317
 11/29  09:00:00,1273.28734853,29.1042720148,132.110856776,0.0,448.566543614,448.566543614,268.224846784,257.262229359,10.9626174245
 11/29  10:00:00,1332.56678208,29.1042720148,222.906274892,0.0,448.566543614,448.566543614,201.058250367,187.899626311,13.1586240558
 11/29  11:00:00,1369.03124248,29.1042720148,299.617370473,0.0,448.566543614,448.566543614,152.726108297,141.75408149,10.9720268067
 11/29  12:00:00,1383.43902145,29.1042720148,314.049497553,0.0,448.566543614,448.566543614,122.202627649,106.807513747,15.3951139021
 11/29  13:00:00,1342.3348994,29.1042720148,322.778899626,0.0,448.566543614,398.725816546,130.726102151,110.876540011,19.84956214
 11/29  14:00:00,1394.83314267,29.1042720148,325.457235965,0.0,448.566543614,448.566543614,103.736079605,86.1078109722,17.6282686326
 11/29  15:00:00,1386.99882246,29.1042720148,322.929104941,0.0,448.566543614,448.566543614,89.9332128757,78.974576044,10.9586368317
 11/29  16:00:00,1380.89771521,29.1042720148,322.060573894,0.0,448.566543614,448.566543614,82.5381992469,71.583903169,10.9542960779
 11/29  17:00:00,1426.96268392,29.1042720148,319.309802411,0.0,448.566543614,448.566543614,95.4600974526,80.0783241676,15.381773285
 11/29  18:00:00,1342.04998446,29.1042720148,313.61557782,0.0,348.885089477,398.725816546,149.411382767,140.662532916,8.74884985102
 11/29  19:00:00,1162.52801535,29.1042720148,310.991822092,0.0,249.203635341,299.044362409,232.155304659,225.598230739,6.55707391952
 11/29  20:00:00,1125.82254173,29.1042720148,292.850689284,0.0,249.203635341,299.044362409,255.469844651,251.099493589,4.37035106235
 11/29  21:00:00,959.33112824,29.1042720148,275.869412833,0.0,149.522181205,249.203635341,314.444231435,307.894521054,6.5497103808
 11/29  22:00:00,915.532533645,29.1042720148,257.173195221,0.0,149.522181205,249.203635341,332.821646525,330.630860578,2.19078594664
 11/29  23:00:00,349.35658951,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894170776,0.0,2.18894170776
 11/29  24:00:00,299.991830332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894993688,0.0,2.18894993688
 11/30  01:00:00,287.769635361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896608198,0.0,2.18896608198
 11/30  02:00:00,287.769635077,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/30  03:00:00,287.769635057,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889788988,0.0,2.1889788988
 11/30  04:00:00,287.76963534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854501321,0.0,2.18854501321
 11/30  05:00:00,299.991833295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875317963,0.0,2.18875317963
 11/30  06:00:00,349.357891775,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064019563,0.0,2.19064019563
 11/30  07:00:00,827.12981391,29.1042720148,292.875203904,0.0,49.8407270682,199.362908273,673.970522757,669.610170285,4.36035247135
 11/30  08:00:00,790.413451657,29.1042720148,178.578280766,0.0,149.522181205,199.362908273,499.733789198,495.358764605,4.37502459361
 11/30  09:00:00,1331.55134824,29.1042720148,178.957914635,0.0,448.566543614,448.566543614,275.407511518,262.256125919,13.1513855985
 11/30  10:00:00,1355.60420596,29.1042720148,240.579012754,0.0,448.566543614,448.566543614,183.734149592,171.738833645,11.995315947
 11/30  11:00:00,1379.39750261,29.1042720148,314.03171301,0.0,448.566543614,448.566543614,129.967985062,117.825608568,12.1423764933
 11/30  12:00:00,1401.53827407,29.1072825479,336.183481864,0.0,448.566543614,448.566543614,116.263188303,100.868381629,15.3948066738
 11/30  13:00:00,1363.24508328,29.1302917102,347.340698707,0.0,448.566543614,398.725816546,129.436540565,109.584624543,19.8519160226
 11/30  14:00:00,1422.29688365,29.8935617113,354.076976476,0.0,448.566543614,448.566543614,73.3630451133,55.7342182869,17.6288268264
 11/30  15:00:00,1424.85532869,29.1192461464,356.434475846,0.0,448.566543614,448.566543614,56.7433269913,45.78437684,10.9589501513
 11/30  16:00:00,1422.91364204,29.1142444488,353.942993199,0.0,448.566543614,448.566543614,41.0481277761,30.093379863,10.9547479131
 11/30  17:00:00,1468.90819617,29.1042720148,350.804921878,0.0,448.566543614,448.566543614,55.2309598013,39.8484423749,15.3825174264
 11/30  18:00:00,1380.96550227,29.1042720148,341.382531784,0.0,348.885089477,398.725816546,110.794166592,102.044743584,8.74942300801
 11/30  19:00:00,1185.41973531,29.1042720148,328.066951212,0.0,249.203635341,299.044362409,171.111485856,164.553955079,6.5575307763
 11/30  20:00:00,1153.24255778,29.1042720148,320.319466592,0.0,249.203635341,299.044362409,192.080568137,187.709913317,4.37065481991
 11/30  21:00:00,993.756482601,29.1042720148,310.30314497,0.0,149.522181205,249.203635341,262.518452503,255.969057514,6.54939498928
 11/30  22:00:00,951.328669557,29.1042720148,292.300058939,0.0,149.522181205,249.203635341,289.639994168,287.449047112,2.19094705589
 11/30  23:00:00,349.356592319,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884939545,0.0,2.18884939545
 11/30  24:00:00,299.991833235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886292244,0.0,2.18886292244
 12/01  01:00:00,287.769638314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888363261,0.0,2.18888363261
 12/01  02:00:00,287.769638112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890166612,0.0,2.18890166612
 12/01  03:00:00,287.769637941,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/01  04:00:00,287.769638018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891985909,0.0,2.18891985909
 12/01  05:00:00,299.991836073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893816024,0.0,2.18893816024
 12/01  06:00:00,349.357896767,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083697576,0.0,2.19083697576
 12/01  07:00:00,842.59818881,29.1042720148,308.437559402,0.0,49.8407270682,199.362908273,560.806061141,556.44543934,4.3606218018
 12/01  08:00:00,850.530652117,29.1042720148,237.533567036,0.0,149.522181205,199.362908273,401.692355136,395.139145463,6.55320967222
 12/01  09:00:00,1415.86836359,29.1042720148,263.441974459,0.0,448.566543614,448.566543614,155.182610252,144.218127629,10.9644826227
 12/01  10:00:00,1448.72499289,29.2005343252,334.674992985,0.0,448.566543614,448.566543614,112.898338727,99.7349325136,13.1634062135
 12/01  11:00:00,1437.33066599,30.7428105855,371.957522676,0.0,448.566543614,448.566543614,82.4750998204,69.313202483,13.1618973374
 12/01  12:00:00,1474.73538035,32.5429594152,407.918249805,0.0,448.566543614,448.566543614,62.4018860124,47.0058993558,15.3959866566
 12/01  13:00:00,1447.91314308,33.3561390878,428.070306198,0.0,448.566543614,398.725816546,67.2491352849,49.6013481617,17.6477871231
 12/01  14:00:00,1508.85654979,34.409172335,437.789178342,0.0,448.566543614,448.566543614,25.9013220664,8.26787980181,17.6334422646
 12/01  15:00:00,1520.62282685,34.4316370406,448.372863114,0.0,448.566543614,448.566543614,11.5195241396,0.560835283795,10.9586888558
 12/01  16:00:00,1522.10517397,33.0405274383,450.527384659,0.0,448.566543614,448.566543614,11.2216645152,0.266958261891,10.9547062533
 12/01  17:00:00,1562.37227347,31.0158047072,443.724673972,0.0,448.566543614,448.566543614,15.7001307128,0.31912566087,15.3810050519
 12/01  18:00:00,1469.30001371,29.4326932418,431.030538693,0.0,348.885089477,398.725816546,23.6419931549,14.8917457351,8.75024741977
 12/01  19:00:00,1268.64391647,29.1042720148,414.631797321,0.0,249.203635341,299.044362409,65.5334010736,58.9758387301,6.55756234352
 12/01  20:00:00,1230.12737684,29.1042720148,402.336365734,0.0,249.203635341,299.044362409,79.4244571483,72.8788360691,6.54562107924
 12/01  21:00:00,1083.09903862,29.1042720148,405.247063351,0.0,149.522181205,249.203635341,101.299617986,96.9260473782,4.37357060784
 12/01  22:00:00,1064.27338745,29.1042720148,411.171743114,0.0,149.522181205,249.203635341,109.066748163,106.875912552,2.19083561096
 12/01  23:00:00,349.356595005,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900021457,0.0,2.18900021457
 12/01  24:00:00,299.991836112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876470632,0.0,2.18876470632
 12/02  01:00:00,237.928914284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878879085,0.0,2.18878879085
 12/02  02:00:00,237.928914321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881197946,0.0,2.18881197946
 12/02  03:00:00,237.928914275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883533562,0.0,2.18883533562
 12/02  04:00:00,237.928914141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885880371,0.0,2.18885880371
 12/02  05:00:00,250.151111714,0.0,0.0,0.0,24.9203635341,149.522181205,2.188882344,0.0,2.188882344
 12/02  06:00:00,274.596810282,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909332233,0.0,2.1909332233
 12/02  07:00:00,982.19688319,29.1936590032,448.59660802,0.0,49.8407270682,199.362908273,147.499690697,145.309387281,2.19030341554
 12/02  08:00:00,970.884262896,29.1042720148,458.530372509,0.0,49.8407270682,199.362908273,154.84288571,150.477546846,4.36533886365
 12/02  09:00:00,1218.63596733,29.1042720148,465.530278127,0.0,249.203635341,249.203635341,105.280596491,100.909830238,4.37076625328
 12/02  10:00:00,1203.05287568,29.1042720148,485.059031545,0.0,249.203635341,249.203635341,79.5386091176,72.980532868,6.55807624954
 12/02  11:00:00,1180.42079879,29.1042720148,510.049684535,0.0,249.203635341,249.203635341,43.5375946105,36.9827417444,6.55485286611
 12/02  12:00:00,1193.71477091,29.1042720148,523.125228628,0.0,249.203635341,249.203635341,34.9587382595,26.2162195644,8.74251869502
 12/02  13:00:00,1183.48392339,29.1042720148,513.120921762,0.0,249.203635341,249.203635341,32.3468776312,25.790540109,6.55633752218
 12/02  14:00:00,1180.05171446,29.1042720148,509.739823102,0.0,249.203635341,249.203635341,29.600304462,23.0475417632,6.5527626988
 12/02  15:00:00,934.645986671,29.1042720148,513.615572884,0.0,74.7610906023,174.442544739,47.8139539382,43.4432516145,4.37070232377
 12/02  16:00:00,938.538920329,29.1042720148,518.223226655,0.0,74.7610906023,174.442544739,64.8239817522,60.4556483079,4.36833344439
 12/02  17:00:00,991.002620159,29.1042720148,522.01940642,0.0,74.7610906023,174.442544739,81.3202911701,74.7762603876,6.54403078257
 12/02  18:00:00,984.190044712,29.1042720148,519.520745656,0.0,24.9203635341,149.522181205,117.838046859,115.647839873,2.19020698607
 12/02  19:00:00,347.929562572,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016020517,0.0,2.19016020517
 12/02  20:00:00,323.48516705,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011352203,0.0,2.19011352203
 12/02  21:00:00,323.485167281,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006687668,0.0,2.19006687668
 12/02  22:00:00,299.041640988,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268308828,0.0,4.36268308828
 12/02  23:00:00,274.595507481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891550666,0.0,2.18891550666
 12/02  24:00:00,250.151111574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878455303,0.0,2.18878455303
 12/03  01:00:00,237.928481746,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  02:00:00,237.928482409,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883033093,0.0,2.1883033093
 12/03  03:00:00,237.928482273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823480994,0.0,2.18823480994
 12/03  04:00:00,237.928481538,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  05:00:00,250.150679892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816649441,0.0,2.18816649441
 12/03  06:00:00,274.596380148,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003408614,0.0,2.19003408614
 12/03  07:00:00,323.483866944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818860462,0.0,2.18818860462
 12/03  08:00:00,305.209929271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833085739,0.0,2.18833085739
 12/03  09:00:00,296.66626185,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  10:00:00,259.99966872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826358836,0.0,2.18826358836
 12/03  11:00:00,211.110878025,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881951411,0.0,2.1881951411
 12/03  12:00:00,440.480132496,8.48323358489,148.816057069,0.0,24.9203635341,149.522181205,2.18967421304,0.0,2.18967421304
 12/03  13:00:00,518.233173061,16.5958088925,196.390738305,0.0,24.9203635341,149.522181205,2.18968266545,0.0,2.18968266545
 12/03  14:00:00,566.448464964,20.8516195127,232.67182912,0.0,24.9203635341,149.522181205,2.19158437641,0.0,2.19158437641
 12/03  15:00:00,520.834664586,17.366552814,194.391101116,0.0,24.9203635341,149.522181205,2.18963219669,0.0,2.18963219669
 12/03  16:00:00,356.264492251,8.50144218991,97.6553024627,0.0,24.9203635341,149.522181205,2.18835228927,0.0,2.18835228927
 12/03  17:00:00,259.99966938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815754982,0.0,2.18815754982
 12/03  18:00:00,330.840928996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830013775,0.0,2.18830013775
 12/03  19:00:00,347.928261807,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  20:00:00,323.483866903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823238699,0.0,2.18823238699
 12/03  21:00:00,323.483867067,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881646259,0.0,2.1881646259
 12/03  22:00:00,299.04077556,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900869351,0.0,2.1900869351
 12/03  23:00:00,274.595075566,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881871487,0.0,2.1881871487
 12/03  24:00:00,250.150679256,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/04  01:00:00,287.769646705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879531742,0.0,2.18879531742
 12/04  02:00:00,287.769646835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882849187,0.0,2.18882849187
 12/04  03:00:00,287.769646901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886182522,0.0,2.18886182522
 12/04  04:00:00,331.317954504,1.17708934176,4.00959252219,0.0,24.9203635341,199.362908273,6.78777110599,4.59877244649,2.1889986595
 12/04  05:00:00,336.234546689,1.56945245568,4.67439093056,0.0,24.9203635341,199.362908273,9.90842532773,7.71941039601,2.18901493171
 12/04  06:00:00,391.447685325,1.9618155696,5.8781130864,0.0,49.8407270682,199.362908273,13.1298161136,10.9388127305,2.1910033831
 12/04  07:00:00,726.960192301,29.1042720148,213.084522565,0.0,49.8407270682,199.362908273,945.53684952,943.346557508,2.19029201175
 12/04  08:00:00,657.435453133,29.1042720148,80.3670899572,0.0,149.522181205,199.362908273,621.748597918,615.194564888,6.55403302995
 12/04  09:00:00,1153.50960001,29.1042720148,43.1653983739,0.0,448.566543614,448.566543614,295.195430108,282.043442582,13.1519875257
 12/04  10:00:00,1201.71366677,29.108727672,104.297863741,0.0,448.566543614,448.566543614,211.793658659,200.818280757,10.9753779025
 12/04  11:00:00,1219.12893571,29.7108281442,162.139138721,0.0,448.566543614,448.566543614,181.264630632,168.093380865,13.1712497666
 12/04  12:00:00,1286.50088082,31.3204724792,227.336853795,0.0,448.566543614,448.566543614,178.53422586,163.134741845,15.3994840158
 12/04  13:00:00,1256.58116247,32.0734736959,246.032447342,0.0,448.566543614,398.725816546,201.51225544,181.657261116,19.8549943244
 12/04  14:00:00,1313.20729347,33.1309734545,251.3739765,0.0,448.566543614,448.566543614,138.467410421,120.832165661,17.63524476
 12/04  15:00:00,1318.35348691,33.0864849089,256.222574947,0.0,448.566543614,448.566543614,89.9308930401,78.9711761433,10.9597168968
 12/04  16:00:00,1319.8925444,32.1902216993,258.410833111,0.0,448.566543614,448.566543614,81.8604483047,70.9043474735,10.9561008312
 12/04  17:00:00,1364.70713222,30.5100079316,256.139369915,0.0,448.566543614,448.566543614,96.30316737,80.9209639694,15.3822034006
 12/04  18:00:00,1248.08393724,29.1042720148,220.317904047,0.0,348.885089477,398.725816546,164.183084811,155.431083755,8.7520010557
 12/04  19:00:00,993.375541524,29.1042720148,148.622825376,0.0,249.203635341,299.044362409,239.728233187,233.169772448,6.55846073806
 12/04  20:00:00,921.18610549,29.1042720148,110.856464044,0.0,249.203635341,299.044362409,263.155493694,256.609166757,6.5463269369
 12/04  21:00:00,739.03222764,29.1042720148,87.5814671175,0.0,149.522181205,249.203635341,316.353268539,311.98022573,4.37304280846
 12/04  22:00:00,685.295242737,29.1042720148,65.4661329904,0.0,149.522181205,249.203635341,357.332822078,352.971152071,4.36167000637
 12/04  23:00:00,349.356603619,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900672492,0.0,2.18900672492
 12/04  24:00:00,299.991844297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878532967,0.0,2.18878532967
 12/05  01:00:00,287.769649243,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/05  02:00:00,287.769649423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882728457,0.0,2.18882728457
 12/05  03:00:00,287.769649557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886552451,0.0,2.18886552451
 12/05  04:00:00,318.375387891,1.56945245568,1.31647932266,0.0,24.9203635341,199.362908273,9.2757161035,7.08681225919,2.1889038443
