Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  05:00:00,338.187021133,1.9618155696,2.05063009525,0.0,24.9203635341,199.362908273,13.9372048906,11.7481974442,2.1890074464
 12/05  06:00:00,379.696738621,1.56945245568,1.48533675687,0.0,49.8407270682,199.362908273,15.4908656975,13.3001027304,2.19076296707
 12/05  07:00:00,716.368217048,29.1042720148,211.544984826,0.0,49.8407270682,199.362908273,1023.3128658,1021.1226326,2.19023320348
 12/05  08:00:00,509.629500382,29.1042720148,0.0,0.0,149.522181205,199.362908273,952.845516473,946.29051684,6.55499963214
 12/05  09:00:00,1170.74512667,29.1042720148,71.7908489263,0.0,448.566543614,448.566543614,324.188850812,311.036069215,13.1527815979
 12/05  10:00:00,1162.25186164,29.1047662891,73.0597802227,0.0,448.566543614,448.566543614,197.074679221,183.909006222,13.165672999
 12/05  11:00:00,1215.3308808,29.6230701971,158.515522874,0.0,448.566543614,448.566543614,162.211088891,149.047904832,13.1631840584
 12/05  12:00:00,1300.12808138,31.1738359462,240.919643276,0.0,448.566543614,448.566543614,156.68529075,141.286236021,15.399054729
 12/05  13:00:00,1270.48271881,32.0127111457,259.669595268,0.0,448.566543614,398.725816546,172.344566295,154.693742738,17.6508235569
 12/05  14:00:00,1329.22768378,32.8326408028,267.348998758,0.0,448.566543614,448.566543614,116.859478725,99.224057632,17.6354210929
 12/05  15:00:00,1334.66744619,32.6800682462,272.501513258,0.0,448.566543614,448.566543614,74.5785401335,61.4297059109,13.1488342226
 12/05  16:00:00,1334.53283047,31.6422610444,273.169968505,0.0,448.566543614,448.566543614,66.7417118129,55.7852439046,10.9564679083
 12/05  17:00:00,1379.96678777,30.120052522,271.272818033,0.0,448.566543614,448.566543614,75.4789734309,62.2896692425,13.1893041884
 12/05  18:00:00,1292.22568703,29.1042720148,263.624647055,0.0,348.885089477,398.725816546,134.007185715,125.255386348,8.75179936669
 12/05  19:00:00,1094.49178337,29.1042720148,248.908638543,0.0,249.203635341,299.044362409,200.962239461,192.224686782,8.7375526793
 12/05  20:00:00,1035.04347523,29.1042720148,214.413199107,0.0,249.203635341,299.044362409,213.26683006,208.896064279,4.37076578147
 12/05  21:00:00,853.872364161,29.1042720148,183.192358254,0.0,149.522181205,249.203635341,261.279656121,254.728986435,6.55066968589
 12/05  22:00:00,779.745592342,29.1042720148,134.126152031,0.0,149.522181205,249.203635341,294.424562726,292.233509146,2.19105358022
 12/05  23:00:00,349.356606504,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894809838,0.0,2.18894809838
 12/05  24:00:00,299.991847383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898584705,0.0,2.18898584705
 12/06  01:00:00,287.769652318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903109377,0.0,2.18903109377
 12/06  02:00:00,287.769652193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881753269,0.0,2.18881753269
 12/06  03:00:00,287.769651927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886073708,0.0,2.18886073708
 12/06  04:00:00,287.769651878,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/06  05:00:00,299.991849809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890399666,0.0,2.18890399666
 12/06  06:00:00,349.357919216,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616454253,0.0,4.3616454253
 12/06  07:00:00,745.501158597,29.1042720148,221.679823835,0.0,49.8407270682,199.362908273,723.329872531,721.139614125,2.19025840624
 12/06  08:00:00,715.128006645,29.1042720148,114.722524863,0.0,149.522181205,199.362908273,517.992897889,511.43818849,6.55470939921
 12/06  09:00:00,1236.01354962,29.1042720148,95.2857002795,0.0,448.566543614,448.566543614,274.536184213,263.570444482,10.9657397311
 12/06  10:00:00,1309.86654814,29.109309291,204.427814302,0.0,448.566543614,448.566543614,153.834354865,140.668530771,13.165824094
 12/06  11:00:00,1382.89440562,29.7926896273,318.703784692,0.0,448.566543614,448.566543614,109.922793821,96.7540410078,13.1687528136
 12/06  12:00:00,1423.86436081,29.3199388299,354.271260862,0.0,448.566543614,448.566543614,102.920116685,87.5205386313,15.3995780542
 12/06  13:00:00,1376.46929433,29.491423356,356.54416285,0.0,448.566543614,398.725816546,103.973005238,84.114260871,19.8587443669
 12/06  14:00:00,1437.15456348,30.4423440216,366.479416078,0.0,448.566543614,448.566543614,52.1107191261,34.4761815793,17.6345375468
 12/06  15:00:00,1449.68291884,32.0264087015,377.451849645,0.0,448.566543614,448.566543614,21.4157052657,10.4549237498,10.9607815159
 12/06  16:00:00,1441.74362123,30.8333026528,370.703839316,0.0,448.566543614,448.566543614,24.2198209158,13.2624393169,10.9573815989
 12/06  17:00:00,1453.35544385,29.8157013296,343.701077922,0.0,448.566543614,448.566543614,35.9249611874,20.5403050019,15.3846561855
 12/06  18:00:00,1344.64862658,29.1042720148,315.011932241,0.0,348.885089477,398.725816546,82.3919945613,73.6398119173,8.75218264396
 12/06  19:00:00,1141.29464227,29.1042720148,294.692521867,0.0,249.203635341,299.044362409,154.46716031,147.908511494,6.55864881601
 12/06  20:00:00,1103.10456659,29.1042720148,281.80335958,0.0,249.203635341,299.044362409,188.524381205,181.977846808,6.54653439684
 12/06  21:00:00,919.123891395,29.1042720148,247.914311939,0.0,149.522181205,249.203635341,244.587970409,240.214722773,4.37324763544
 12/06  22:00:00,859.402726089,29.1042720148,213.060104985,0.0,149.522181205,249.203635341,280.905375498,276.543531294,4.36184420335
 12/06  23:00:00,349.35660914,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884015775,0.0,2.18884015775
 12/06  24:00:00,299.991849779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888377402,0.0,2.18888377402
 12/07  01:00:00,287.769654585,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/07  02:00:00,287.769654676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893510883,0.0,2.18893510883
 12/07  03:00:00,287.769654868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898283139,0.0,2.18898283139
 12/07  04:00:00,287.769655017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903063182,0.0,2.18903063182
 12/07  05:00:00,299.991852889,0.0,0.0,0.0,24.9203635341,199.362908273,2.188821407,0.0,2.188821407
 12/07  06:00:00,349.357922549,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092090734,0.0,2.19092090734
 12/07  07:00:00,759.061554862,29.1042720148,234.912029074,0.0,49.8407270682,199.362908273,725.738888726,723.548491568,2.19039715797
 12/07  08:00:00,705.103609758,29.1042720148,114.390289719,0.0,149.522181205,199.362908273,502.699207685,496.143495798,6.55571188692
 12/07  09:00:00,1191.25871946,29.1042720148,73.2341069498,0.0,448.566543614,448.566543614,232.824720848,219.669842508,13.1548783403
 12/07  10:00:00,1220.8740146,29.1108426042,123.477834012,0.0,448.566543614,448.566543614,172.527688425,159.364790041,13.1628983837
 12/07  11:00:00,1241.91865483,29.5140808336,184.64867153,0.0,448.566543614,448.566543614,154.422655267,141.256550264,13.1661050035
 12/07  12:00:00,1290.72451391,30.9292260836,231.448881178,0.0,448.566543614,448.566543614,157.371935335,141.972903761,15.3990315745
 12/07  13:00:00,1252.49975176,31.7673169592,241.71782139,0.0,448.566543614,398.725816546,173.750277636,153.891874705,19.8584029313
 12/07  14:00:00,1312.45255623,32.97200335,250.26262482,0.0,448.566543614,448.566543614,114.47679523,96.8395594994,17.6372357306
 12/07  15:00:00,1315.99968367,32.8237049476,253.692490433,0.0,448.566543614,448.566543614,71.8773490971,60.9164768729,10.9608722242
 12/07  16:00:00,1315.87648804,31.7502402268,254.490020749,0.0,448.566543614,448.566543614,67.5135666383,56.5559881899,10.9575784483
 12/07  17:00:00,1362.23226694,30.3642293138,253.37359229,0.0,448.566543614,448.566543614,80.6647169781,65.2794820158,15.3852349623
 12/07  18:00:00,1274.59264038,29.1042720148,246.166271657,0.0,348.885089477,398.725816546,139.970412653,131.219111527,8.75130112519
 12/07  19:00:00,1064.20820382,29.1042720148,218.729743883,0.0,249.203635341,299.044362409,212.501268885,205.942766181,6.55850270415
 12/07  20:00:00,995.058882549,29.1042720148,174.590254082,0.0,249.203635341,299.044362409,232.632667079,226.086045893,6.5466211862
 12/07  21:00:00,782.281691555,29.1042720148,120.47880536,0.0,149.522181205,249.203635341,288.000624477,283.62695853,4.37366594747
 12/07  22:00:00,696.427601316,29.1042720148,74.5683552674,0.0,149.522181205,249.203635341,332.736057049,328.374215358,4.36184169107
 12/07  23:00:00,349.35661149,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890174709,0.0,2.18890174709
 12/07  24:00:00,299.991852324,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/08  01:00:00,287.769657246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895427004,0.0,2.18895427004
 12/08  02:00:00,287.769657449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900650212,0.0,2.18900650212
 12/08  03:00:00,287.769657614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905885222,0.0,2.18905885222
 12/08  04:00:00,287.769657638,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888535996,0.0,2.1888535996
 12/08  05:00:00,316.13161176,0.78472622784,0.756754270393,0.0,24.9203635341,199.362908273,5.51242270814,3.32351628339,2.18890642475
 12/08  06:00:00,380.285269542,1.56945245568,1.96336039471,0.0,49.8407270682,199.362908273,9.30990135468,7.1188781068,2.19102324789
 12/08  07:00:00,720.927478159,29.1042720148,210.866342686,0.0,49.8407270682,199.362908273,902.789055456,900.598643499,2.19041195717
 12/08  08:00:00,509.522979974,29.1042720148,0.0,0.0,149.522181205,199.362908273,882.760932723,876.205600873,6.55533185014
 12/08  09:00:00,1190.00439101,29.1042720148,84.6931444471,0.0,448.566543614,448.566543614,272.030171683,258.874029953,13.1561417306
 12/08  10:00:00,1230.549056,29.1470903951,127.588744206,0.0,448.566543614,448.566543614,164.02250783,150.857155089,13.1653527409
 12/08  11:00:00,1292.97195879,30.5132300699,234.091841203,0.0,448.566543614,448.566543614,128.05801343,114.891925761,13.1660876688
 12/08  12:00:00,1329.17814849,32.4854583236,267.396776671,0.0,448.566543614,448.566543614,120.35164918,104.950145642,15.4015035384
 12/08  13:00:00,1296.87715069,33.8515328242,282.900413237,0.0,448.566543614,398.725816546,133.14115915,113.281739148,19.8594200018
 12/08  14:00:00,1364.47359278,35.1850127943,298.861265892,0.0,448.566543614,448.566543614,71.2014179849,53.562956246,17.638461739
 12/08  15:00:00,1377.44460402,35.3310654608,311.198638598,0.0,448.566543614,448.566543614,35.5038022855,24.5422042413,10.9615980442
 12/08  16:00:00,1384.82913657,34.1151875115,319.498896112,0.0,448.566543614,448.566543614,31.1075686421,20.1498717268,10.9576969153
 12/08  17:00:00,1426.02199107,31.9680344512,314.087283006,0.0,448.566543614,448.566543614,41.5248464281,26.1380767732,15.3867696549
 12/08  18:00:00,1327.828446,29.4339275438,297.768954979,0.0,348.885089477,398.725816546,77.8143760684,69.0622145352,8.75216153324
 12/08  19:00:00,1127.52808678,29.1042720148,280.856845317,0.0,249.203635341,299.044362409,145.960931129,139.402254339,6.55867678907
 12/08  20:00:00,1090.33640894,29.1042720148,268.702203309,0.0,249.203635341,299.044362409,169.841603001,163.295022103,6.5465808981
 12/08  21:00:00,923.338620523,29.1042720148,251.782840242,0.0,149.522181205,249.203635341,210.902478253,206.529134339,4.37334391432
 12/08  22:00:00,833.804888864,29.1042720148,187.505253662,0.0,149.522181205,249.203635341,239.097864174,234.735953244,4.36191092961
 12/08  23:00:00,349.356614372,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887511631,0.0,2.18887511631
 12/08  24:00:00,299.991855046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892816717,0.0,2.18892816717
 12/09  01:00:00,237.928932682,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/09  02:00:00,237.928932738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898867724,0.0,2.18898867724
 12/09  03:00:00,237.928932951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904567615,0.0,2.18904567615
 12/09  04:00:00,237.928933092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884433703,0.0,2.18884433703
 12/09  05:00:00,250.151130888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890181857,0.0,2.18890181857
 12/09  06:00:00,274.596840329,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102324328,0.0,2.19102324328
 12/09  07:00:00,734.241658874,29.1042720148,215.858293602,0.0,49.8407270682,199.362908273,750.208724693,745.848144841,4.36057985222
 12/09  08:00:00,409.667801884,29.1042720148,0.0,0.0,49.8407270682,199.362908273,685.958200939,683.76513957,2.19306136853
 12/09  09:00:00,823.906469794,29.1042720148,101.430785632,0.0,249.203635341,249.203635341,300.569405816,294.02245877,6.54694704622
 12/09  10:00:00,857.538303856,29.1093286513,151.326651556,0.0,249.203635341,249.203635341,210.300931758,203.742111094,6.55882066428
 12/09  11:00:00,918.533801845,29.8253375012,259.173527118,0.0,249.203635341,249.203635341,182.103207341,175.549430797,6.55377654391
 12/09  12:00:00,953.283955781,31.5145528918,291.249957332,0.0,249.203635341,249.203635341,176.381001142,167.637018815,8.74398232705
 12/09  13:00:00,972.043202481,32.8915772503,308.109873388,0.0,249.203635341,249.203635341,164.358019584,157.800993435,6.55702614909
 12/09  14:00:00,984.038559607,33.3583237477,319.325141194,0.0,249.203635341,249.203635341,131.313318511,124.757856545,6.55546196582
 12/09  15:00:00,737.264502549,32.3110938432,322.776718406,0.0,74.7610906023,174.442544739,133.461001522,129.089490589,4.37151093335
 12/09  16:00:00,735.05122944,31.3377063257,321.704331832,0.0,74.7610906023,174.442544739,124.53226503,120.163743418,4.36852161207
 12/09  17:00:00,778.524689437,29.8023527645,318.015266575,0.0,74.7610906023,174.442544739,133.78729068,127.242667733,6.54462294619
 12/09  18:00:00,764.66888629,29.1042720148,309.379665253,0.0,24.9203635341,149.522181205,249.731162699,247.540786267,2.19037643243
 12/09  19:00:00,347.92958902,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036340945,0.0,2.19036340945
 12/09  20:00:00,323.485193515,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035044386,0.0,2.19035044386
 12/09  21:00:00,323.485193872,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033749067,0.0,2.19033749067
 12/09  22:00:00,299.041674375,0.0,0.0,0.0,24.9203635341,149.522181205,4.36338600217,0.0,4.36338600217
 12/09  23:00:00,274.595526471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884739058,0.0,2.18884739058
 12/09  24:00:00,250.151130708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890512895,0.0,2.18890512895
 12/10  01:00:00,237.928496393,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  02:00:00,237.928496761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827420392,0.0,2.18827420392
 12/10  03:00:00,237.92849723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823616297,0.0,2.18823616297
 12/10  04:00:00,237.928496998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805279282,0.0,2.18805279282
 12/10  05:00:00,250.150694139,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  06:00:00,274.596406243,0.0,0.0,0.0,24.9203635341,149.522181205,4.36042893743,0.0,4.36042893743
 12/10  07:00:00,383.921595997,1.56945245568,6.30049428515,0.0,24.9203635341,149.522181205,6.28483895716,6.26483895716,0.02
 12/10  08:00:00,362.073308869,1.9618155696,6.81608885146,0.0,24.9203635341,149.522181205,9.02799588698,6.83974812632,2.18824776066
 12/10  09:00:00,323.277560365,1.17708934176,4.12820300785,0.0,24.9203635341,149.522181205,5.08871666172,2.90039865579,2.18831800592
 12/10  10:00:00,259.999683403,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  11:00:00,211.110892239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838698936,0.0,2.18838698936
 12/10  12:00:00,235.42189279,0.763754078393,9.51739741526,0.0,24.9203635341,149.522181205,2.18959766851,0.0,2.18959766851
 12/10  13:00:00,507.864706364,20.8609564481,219.707170306,0.0,24.9203635341,149.522181205,2.18973247029,0.0,2.18973247029
 12/10  14:00:00,548.690163184,17.4092051019,231.135486036,0.0,24.9203635341,149.522181205,4.3629507133,0.0,4.3629507133
 12/10  15:00:00,612.022584365,20.9070878305,288.714668139,0.0,24.9203635341,149.522181205,2.18977954309,0.0,2.18977954309
 12/10  16:00:00,563.845330031,17.3867488592,246.240151578,0.0,24.9203635341,149.522181205,2.18837545305,0.0,2.18837545305
 12/10  17:00:00,510.009380753,11.9747527527,178.248604716,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  18:00:00,330.840943914,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884019091,0.0,2.1884019091
 12/10  19:00:00,347.928277381,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882570016,0.0,2.1882570016
 12/10  20:00:00,323.483881227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821968331,0.0,2.18821968331
 12/10  21:00:00,323.483881126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  22:00:00,299.040801775,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037653737,0.0,2.19037653737
 12/10  23:00:00,274.595090214,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883089709,0.0,2.1883089709
 12/10  24:00:00,250.150695087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827167364,0.0,2.18827167364
 12/11  01:00:00,287.769665304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875239845,0.0,2.18875239845
 12/11  02:00:00,287.769665077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891286916,0.0,2.18891286916
 12/11  03:00:00,287.769664869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897917272,0.0,2.18897917272
 12/11  04:00:00,287.769664775,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/11  05:00:00,299.991862587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904546876,0.0,2.18904546876
 12/11  06:00:00,349.357939708,0.0,0.0,0.0,49.8407270682,199.362908273,4.36205557009,0.0,4.36205557009
 12/11  07:00:00,846.669772685,29.1042720148,322.988704396,0.0,49.8407270682,199.362908273,568.36567158,566.17553208,2.19013950002
 12/11  08:00:00,859.395154699,29.1042720148,249.528225979,0.0,149.522181205,199.362908273,431.087138684,424.531215926,6.55592275807
 12/11  09:00:00,1433.94735855,29.1042720148,284.077868053,0.0,448.566543614,448.566543614,185.562345854,174.595427075,10.9669187784
 12/11  10:00:00,1462.44299211,29.1632149414,348.857890438,0.0,448.566543614,448.566543614,115.0904499,101.919550523,13.1708993773
 12/11  11:00:00,1447.53661774,30.3890194829,383.799405075,0.0,448.566543614,448.566543614,84.1823200314,71.0074519294,13.174868102
 12/11  12:00:00,1477.037406,32.592098493,410.217393011,0.0,448.566543614,448.566543614,69.0343962409,51.4321543822,17.6022418587
 12/11  13:00:00,1446.48700196,33.1012689126,427.13457284,0.0,448.566543614,398.725816546,71.9453613744,54.2880364212,17.6573249532
 12/11  14:00:00,1501.71392306,34.56882166,431.67721787,0.0,448.566543614,448.566543614,33.539769994,13.6956103059,19.8441596882
 12/11  15:00:00,1500.96738316,34.485256845,431.288047659,0.0,448.566543614,448.566543614,14.2717098126,3.30818726902,10.9635225436
 12/11  16:00:00,1503.74476715,33.5532576019,434.513330255,0.0,448.566543614,448.566543614,13.1774503262,2.21834820914,10.9591021171
 12/11  17:00:00,1551.91473924,31.9431407457,435.893903978,0.0,448.566543614,448.566543614,19.6970786713,4.30826287646,15.3888157948
 12/11  18:00:00,1460.08599816,29.6688681915,424.466036673,0.0,348.885089477,398.725816546,27.3097666716,18.5565291515,8.75323752006
 12/11  19:00:00,1266.03219745,29.1042720148,414.020134891,0.0,249.203635341,299.044362409,71.0961398267,64.5371006126,6.55903921416
 12/11  20:00:00,1224.83576334,29.1042720148,398.805542484,0.0,249.203635341,299.044362409,95.3797358562,88.8322633069,6.54747254926
 12/11  21:00:00,1065.15201374,29.1042720148,389.279809972,0.0,149.522181205,249.203635341,139.33335383,132.782548828,6.55080500221
 12/11  22:00:00,1046.39120156,29.1042720148,395.416791515,0.0,149.522181205,249.203635341,148.860054735,146.669267374,2.19078736015
 12/11  23:00:00,349.356622034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893203493,0.0,2.18893203493
 12/11  24:00:00,299.991862836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899869816,0.0,2.18899869816
 12/12  01:00:00,287.769667378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907186592,0.0,2.18907186592
 12/12  02:00:00,287.769667197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888190055,0.0,2.18888190055
 12/12  03:00:00,287.769667157,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/12  04:00:00,287.769667238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895270274,0.0,2.18895270274
 12/12  05:00:00,299.991865182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902347508,0.0,2.18902347508
 12/12  06:00:00,349.357943333,0.0,0.0,0.0,49.8407270682,199.362908273,4.36191077999,0.0,4.36191077999
 12/12  07:00:00,959.35475326,29.1042720148,427.626553102,0.0,49.8407270682,199.362908273,208.663874101,206.473649341,2.19022475919
 12/12  08:00:00,1055.27068319,29.1042720148,436.359735055,0.0,149.522181205,199.362908273,206.289822491,199.734610395,6.55521209576
 12/12  09:00:00,1583.40497494,29.1042720148,432.651388583,0.0,448.566543614,448.566543614,82.4521153347,71.4855880982,10.9665272365
 12/12  10:00:00,1553.50434833,29.8826071925,436.336124053,0.0,448.566543614,448.566543614,47.8375433413,34.6675892826,13.1699540588
 12/12  11:00:00,1530.24923797,32.3620798361,458.067522646,0.0,448.566543614,448.566543614,38.9048922934,25.7307529187,13.1741393747
 12/12  12:00:00,1551.3142541,34.0750322324,477.023154095,0.0,448.566543614,448.566543614,35.8012811311,18.1975394017,17.6037417294
 12/12  13:00:00,1516.32763358,35.4953027348,490.454880696,0.0,448.566543614,398.725816546,32.9037397721,15.2449754744,17.6587642978
 12/12  14:00:00,1572.62432456,36.4109131838,496.009760348,0.0,448.566543614,448.566543614,20.0238851051,0.179512960807,19.8443721443
 12/12  15:00:00,1571.43342563,36.4125142957,494.824586279,0.0,448.566543614,448.566543614,10.9636126906,0.0,10.9636126906
 12/12  16:00:00,1570.25147938,35.6620062685,494.393584528,0.0,448.566543614,448.566543614,10.9593082665,0.0,10.9593082665
 12/12  17:00:00,1609.3426511,33.9064578021,486.346683397,0.0,448.566543614,448.566543614,15.3894581081,0.0,15.3894581081
 12/12  18:00:00,1504.86592043,30.8344953116,463.630744197,0.0,348.885089477,398.725816546,8.75357457979,0.0,8.75357457979
 12/12  19:00:00,1303.69888182,29.411743947,446.889176447,0.0,249.203635341,299.044362409,17.1356059065,10.576295748,6.55931015842
 12/12  20:00:00,1260.62045143,29.1102444032,430.195885012,0.0,249.203635341,299.044362409,32.6302901459,26.0832557756,6.5470343703
 12/12  21:00:00,1093.96557394,29.1042720148,414.037876863,0.0,149.522181205,249.203635341,65.2555320626,58.7043944562,6.55113760638
 12/12  22:00:00,1063.58414721,29.1042720148,409.07984255,0.0,149.522181205,249.203635341,82.5022831616,80.3113935906,2.19088957097
 12/12  23:00:00,349.356624471,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903304264,0.0,2.18903304264
 12/12  24:00:00,299.991865377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910394657,0.0,2.18910394657
 12/13  01:00:00,287.769669787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892041883,0.0,2.18892041883
 12/13  02:00:00,287.769669592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899535124,0.0,2.18899535124
 12/13  03:00:00,287.769669521,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/13  04:00:00,287.76966953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907028867,0.0,2.18907028867
 12/13  05:00:00,299.991867524,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888842121,0.0,2.1888842121
 12/13  06:00:00,349.357947253,0.0,0.0,0.0,49.8407270682,199.362908273,4.3621785706,0.0,4.3621785706
 12/13  07:00:00,918.226807445,29.9914267786,385.022096168,0.0,49.8407270682,199.362908273,219.481134143,217.290771241,2.19036290193
 12/13  08:00:00,974.634909025,29.1042720148,358.959597442,0.0,149.522181205,199.362908273,199.658559433,193.102832678,6.55572675554
 12/13  09:00:00,1510.90070118,29.1080104191,363.012772912,0.0,448.566543614,448.566543614,60.8468527471,49.8783700343,10.9684827128
 12/13  10:00:00,1489.28152198,30.2518513138,374.796407491,0.0,448.566543614,448.566543614,43.2844361841,30.1129523893,13.1714837948
 12/13  11:00:00,1433.95562045,32.0556854302,366.750964131,0.0,448.566543614,448.566543614,31.92412919,18.7482810935,13.1758480965
 12/13  12:00:00,1449.28280273,33.6265572559,378.16541827,0.0,448.566543614,448.566543614,27.4281588313,9.82387859356,17.6042802378
 12/13  13:00:00,1418.64587797,33.6921408421,395.966429462,0.0,448.566543614,398.725816546,28.5237251814,8.6611889322,19.8625362492
 12/13  14:00:00,1485.42170637,34.3307850673,411.637520303,0.0,448.566543614,448.566543614,17.8172483881,0.174513664378,17.6427347237
 12/13  15:00:00,1496.40341401,34.3783426773,422.93956556,0.0,448.566543614,448.566543614,10.9624958276,0.0,10.9624958276
 12/13  16:00:00,1498.61079232,33.5400364512,426.562072748,0.0,448.566543614,448.566543614,10.9583640095,0.0,10.9583640095
 12/13  17:00:00,1535.96731831,31.8485796934,417.603184778,0.0,448.566543614,448.566543614,15.3887414143,0.0,15.3887414143
 12/13  18:00:00,1440.23233731,29.5925787961,403.572059166,0.0,348.885089477,398.725816546,10.0133993619,1.26099411553,8.75240524634
 12/13  19:00:00,1235.63072425,29.1042720148,381.176263669,0.0,249.203635341,299.044362409,37.2385020523,28.5001103936,8.73839165867
 12/13  20:00:00,1191.46625874,29.1042720148,359.339052089,0.0,249.203635341,299.044362409,53.2980754317,48.9267982977,4.37127713404
 12/13  21:00:00,1028.23623263,29.1042720148,344.907002004,0.0,149.522181205,249.203635341,99.484882567,92.933849699,6.551032868
 12/13  22:00:00,992.376157567,29.1042720148,333.4717998,0.0,149.522181205,249.203635341,126.397776643,124.20679129,2.19098535292
 12/13  23:00:00,349.356626626,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900387892,0.0,2.18900387892
 12/13  24:00:00,299.991867557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907826453,0.0,2.18907826453
 12/14  01:00:00,287.769672168,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888972216,0.0,2.1888972216
 12/14  02:00:00,287.769672102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897641216,0.0,2.18897641216
 12/14  03:00:00,287.769672071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905560773,0.0,2.18905560773
 12/14  04:00:00,287.769672063,0.0,0.0,0.0,24.9203635341,199.362908273,2.188928077,0.0,2.188928077
 12/14  05:00:00,299.991869606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895247659,0.0,2.18895247659
 12/14  06:00:00,349.357950277,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113600123,0.0,2.19113600123
 12/14  07:00:00,860.337580169,30.4882490095,325.458200633,0.0,49.8407270682,199.362908273,241.202111975,239.011924391,2.19018758442
 12/14  08:00:00,940.102687641,29.1042720148,316.235086188,0.0,149.522181205,199.362908273,243.994470186,237.439764204,6.55470598237
 12/14  09:00:00,1471.29816408,29.1042720148,316.362842912,0.0,448.566543614,448.566543614,118.029529315,104.873878086,13.1556512283
 12/14  10:00:00,1445.27499202,29.1042720148,327.033152317,0.0,448.566543614,448.566543614,80.62256726,67.4579995131,13.1645677469
 12/14  11:00:00,1412.69539201,29.1042720148,344.057990412,0.0,448.566543614,448.566543614,62.2444202629,49.0753439446,13.1690763183
 12/14  12:00:00,1429.4325335,29.1049060825,363.005356924,0.0,448.566543614,448.566543614,46.6479055021,31.2430046434,15.4049008588
 12/14  13:00:00,1403.26739235,29.5134151793,388.094350951,0.0,448.566543614,398.725816546,47.4462650186,27.5810313751,19.8652336435
 12/14  14:00:00,1484.03466674,30.4831365306,417.125704495,0.0,448.566543614,448.566543614,19.8871045092,2.24480971692,17.6422947923
 12/14  15:00:00,1527.91320224,29.4851286102,458.367197504,0.0,448.566543614,448.566543614,14.4478700279,1.2963030367,13.1515669912
 12/14  16:00:00,1568.35229393,30.0577173254,498.098581273,0.0,448.566543614,448.566543614,11.0641197321,0.104210070748,10.9599096613
 12/14  17:00:00,1623.04107564,30.1981205828,503.753394109,0.0,448.566543614,448.566543614,15.3946197456,0.00376716310463,15.3908525825
 12/14  18:00:00,1555.21389192,29.1042720148,515.703671542,0.0,348.885089477,398.725816546,15.7618524869,7.00750298337,8.75434950348
 12/14  19:00:00,1367.56392926,29.1042720148,510.307313998,0.0,249.203635341,299.044362409,45.87631289,39.3172097175,6.55910317244
 12/14  20:00:00,1330.57030573,29.1042720148,497.754857355,0.0,249.203635341,299.044362409,53.7528970502,47.2056071493,6.5472899009
 12/14  21:00:00,1176.74939379,29.1042720148,493.576046118,0.0,149.522181205,249.203635341,73.8037666874,69.4302639913,4.37350269608
 12/14  22:00:00,1145.38908305,29.1042720148,487.461408621,0.0,149.522181205,249.203635341,84.3371064463,79.9751022281,4.36200421819
 12/14  23:00:00,349.356628829,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892651355,0.0,2.18892651355
 12/14  24:00:00,299.991869569,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890061953,0.0,2.1890061953
 12/15  01:00:00,287.769674018,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/15  02:00:00,287.769674039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909250453,0.0,2.18909250453
 12/15  03:00:00,287.769674216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891346868,0.0,2.18891346868
 12/15  04:00:00,287.769674279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899704359,0.0,2.18899704359
 12/15  05:00:00,299.991872187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908054674,0.0,2.18908054674
 12/15  06:00:00,349.357954186,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086379699,0.0,2.19086379699
 12/15  07:00:00,1016.73520452,30.7310272198,481.335600234,0.0,49.8407270682,199.362908273,114.626739273,110.265835082,4.36090419166
 12/15  08:00:00,1103.19750086,29.1042720148,480.668833594,0.0,149.522181205,199.362908273,117.890666534,111.335650341,6.55501619301
 12/15  09:00:00,1642.49483548,29.1042720148,488.228855601,0.0,448.566543614,448.566543614,50.261357042,39.2927677727,10.9685892693
 12/15  10:00:00,1616.96688948,29.1042720148,498.76440351,0.0,448.566543614,448.566543614,28.3720991624,15.2011209985,13.1709781638
 12/15  11:00:00,1578.48930968,29.1470255485,509.139885096,0.0,448.566543614,448.566543614,18.3187480266,5.1430110178,13.1757370088
 12/15  12:00:00,1580.29122832,29.1042720148,510.983706289,0.0,448.566543614,448.566543614,19.1438848682,1.53895531826,17.6049295499
 12/15  13:00:00,1534.77945625,29.1042720148,515.308799678,0.0,448.566543614,398.725816546,20.6693692499,0.805094289053,19.8642749608
 12/15  14:00:00,1583.49685338,29.4933469816,513.798315154,0.0,448.566543614,448.566543614,17.6422791538,0.0,17.6422791538
 12/15  15:00:00,1577.100108,30.4659347653,506.437797624,0.0,448.566543614,448.566543614,10.9621342881,0.0,10.9621342881
 12/15  16:00:00,1568.3119992,32.2326794295,495.883390409,0.0,448.566543614,448.566543614,13.1470846449,0.0,13.1470846449
 12/15  17:00:00,1623.3567615,31.3460714162,502.921118255,0.0,448.566543614,448.566543614,13.1930500783,0.0,13.1930500783
 12/15  18:00:00,1516.84799065,29.1042720148,477.611456976,0.0,348.885089477,398.725816546,16.975504647,6.03886817375,10.9366364732
 12/15  19:00:00,1248.33488234,29.1042720148,394.195592452,0.0,249.203635341,299.044362409,59.6927560058,53.1331449692,6.55961103666
 12/15  20:00:00,1183.14405449,29.1042720148,355.982337266,0.0,249.203635341,299.044362409,73.0972138809,68.725867884,4.37134599685
 12/15  21:00:00,1014.04261316,29.1042720148,332.697591323,0.0,149.522181205,249.203635341,102.18484302,95.6333506604,6.55149235916
 12/15  22:00:00,974.274887781,29.1042720148,316.966291631,0.0,149.522181205,249.203635341,117.912388598,115.344660359,2.56772823857
 12/15  23:00:00,349.356631186,0.0,0.0,0.0,49.8407270682,199.362908273,1.8124423426,0.0,1.8124423426
 12/15  24:00:00,299.9918721,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889678798,0.0,2.1889678798
 12/16  01:00:00,237.928949542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905584829,0.0,2.18905584829
 12/16  02:00:00,237.928949669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914304727,0.0,2.18914304727
 12/16  03:00:00,237.92894961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896762309,0.0,2.18896762309
 12/16  04:00:00,237.928949589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905524858,0.0,2.18905524858
 12/16  05:00:00,250.151147425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914278342,0.0,2.18914278342
 12/16  06:00:00,274.596866577,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120942606,0.0,2.19120942606
 12/16  07:00:00,850.656811907,29.961329038,323.170215864,0.0,49.8407270682,199.362908273,252.4481786,250.257689471,2.19048912858
 12/16  08:00:00,842.352167637,29.1042720148,328.841859487,0.0,49.8407270682,199.362908273,270.371186738,266.005087954,4.36609878371
 12/16  09:00:00,1084.40658736,29.1042720148,328.145666359,0.0,249.203635341,249.203635341,194.556864734,188.009487252,6.54737748234
 12/16  10:00:00,1058.70672416,29.1042720148,339.146347736,0.0,249.203635341,249.203635341,145.229518971,138.66919142,6.56032755097
 12/16  11:00:00,1033.51879467,29.1042720148,364.79435282,0.0,249.203635341,249.203635341,99.6343875217,93.0798014244,6.55458609733
 12/16  12:00:00,1056.83900184,29.1042720148,391.238495809,0.0,249.203635341,249.203635341,83.1887999201,74.4441278741,8.74467204605
 12/16  13:00:00,1086.10493662,29.1042720148,420.904519699,0.0,249.203635341,249.203635341,73.2339262635,66.676308569,6.55761769449
 12/16  14:00:00,1116.87307476,29.1042720148,448.97182233,0.0,249.203635341,249.203635341,62.892419509,56.3378630119,6.55455649705
 12/16  15:00:00,891.412872175,29.1042720148,471.71213139,0.0,74.7610906023,174.442544739,86.0457451004,79.4984899916,6.54725510879
 12/16  16:00:00,906.967944836,29.1042720148,487.632910645,0.0,74.7610906023,174.442544739,93.8312528706,89.462391645,4.36886122566
 12/16  17:00:00,959.381765602,29.1042720148,491.424006249,0.0,74.7610906023,174.442544739,108.677844808,104.307426761,4.37041804775
 12/16  18:00:00,950.316164854,29.1042720148,486.836789987,0.0,24.9203635341,149.522181205,157.119583329,154.929177483,2.19040584608
 12/16  19:00:00,347.929612527,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042499175,0.0,2.19042499175
 12/16  20:00:00,323.485217051,0.0,0.0,0.0,24.9203635341,149.522181205,4.3608986484,0.0,4.3608986484
 12/16  21:00:00,323.485216674,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047528903,0.0,2.19047528903
 12/16  22:00:00,299.041703466,0.0,0.0,0.0,24.9203635341,149.522181205,2.19171777066,0.0,2.19171777066
 12/16  23:00:00,274.595542822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895250628,0.0,2.18895250628
 12/16  24:00:00,250.151147284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904047042,0.0,2.18904047042
 12/17  01:00:00,237.92851012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834308339,0.0,2.18834308339
 12/17  02:00:00,237.928509973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833218756,0.0,2.18833218756
 12/17  03:00:00,237.928509358,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  04:00:00,237.928509708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832149784,0.0,2.18832149784
 12/17  05:00:00,250.150707924,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883109619,0.0,2.1883109619
 12/17  06:00:00,274.596428474,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902371834,0.0,2.1902371834
 12/17  07:00:00,323.48389476,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884589753,0.0,2.1884589753
 12/17  08:00:00,313.753623393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844857453,0.0,2.18844857453
 12/17  09:00:00,296.666289487,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  10:00:00,259.999696638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843821823,0.0,2.18843821823
 12/17  11:00:00,337.167645241,2.88683855024,88.1393595589,0.0,24.9203635341,149.522181205,2.1884284579,0.0,2.1884284579
 12/17  12:00:00,742.691382508,18.1461526891,414.756421862,0.0,24.9203635341,149.522181205,2.18986326797,0.0,2.18986326797
 12/17  13:00:00,723.373178805,17.7574859655,398.269119758,0.0,24.9203635341,149.522181205,2.18982177315,0.0,2.18982177315
 12/17  14:00:00,808.618619022,22.4901291847,475.401203432,0.0,24.9203635341,149.522181205,2.19193068284,0.0,2.19193068284
 12/17  15:00:00,751.955015498,19.4273347161,424.855219603,0.0,24.9203635341,149.522181205,4.35969719131,0.0,4.35969719131
 12/17  16:00:00,479.155438869,10.0530928752,216.305887447,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  17:00:00,570.951080295,9.6641841918,239.387033542,0.0,24.9203635341,149.522181205,2.1884417078,0.0,2.1884417078
 12/17  18:00:00,330.84095706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832192775,0.0,2.18832192775
 12/17  19:00:00,347.928289899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831180724,0.0,2.18831180724
 12/17  20:00:00,323.48389407,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  21:00:00,323.483894653,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883016908,0.0,2.1883016908
 12/17  22:00:00,299.040824069,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044717407,0.0,2.19044717407
 12/17  23:00:00,274.595103548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845012039,0.0,2.18845012039
 12/17  24:00:00,250.150707917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843989753,0.0,2.18843989753
 12/18  01:00:00,287.769680828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914587577,0.0,2.18914587577
 12/18  02:00:00,287.769680611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897718171,0.0,2.18897718171
 12/18  03:00:00,287.769680575,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/18  04:00:00,287.769680591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907272302,0.0,2.18907272302
 12/18  05:00:00,299.991878593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916815994,0.0,2.18916815994
 12/18  06:00:00,349.3579649,0.0,0.0,0.0,49.8407270682,199.362908273,4.36233512956,0.0,4.36233512956
 12/18  07:00:00,909.031608871,29.7191942627,376.611284184,0.0,49.8407270682,199.362908273,195.58533206,193.39486954,2.19046252014
 12/18  08:00:00,924.051163987,29.1042720148,303.052409378,0.0,149.522181205,199.362908273,208.98928297,202.432803426,6.5564795432
 12/18  09:00:00,1427.50346753,29.1042720148,281.359588197,0.0,448.566543614,448.566543614,82.7004453509,71.7343098122,10.9661355387
 12/18  10:00:00,1391.29868068,29.1042720148,283.405320898,0.0,448.566543614,448.566543614,53.2171412679,37.8566070034,15.3605342645
 12/18  11:00:00,1348.44333679,29.47747779,288.490658147,0.0,448.566543614,448.566543614,38.6157495837,25.4461091872,13.1696403965
 12/18  12:00:00,1358.49047373,31.7198095847,295.93233252,0.0,448.566543614,448.566543614,38.0822740701,22.675455072,15.4068189981
 12/18  13:00:00,1311.4963759,33.2271831853,297.121621196,0.0,448.566543614,398.725816546,55.4962332763,35.6299512205,19.8662820558
 12/18  14:00:00,1368.15587864,34.5330415014,302.364883622,0.0,448.566543614,448.566543614,22.5390288536,4.89210641414,17.6469224395
 12/18  15:00:00,1380.38180992,34.8428125912,313.708245227,0.0,448.566543614,448.566543614,13.3187209194,0.163498337511,13.1552225819
 12/18  16:00:00,1388.11124069,33.9137841415,321.927060161,0.0,448.566543614,448.566543614,11.053236777,0.0929698121179,10.9602669649
 12/18  17:00:00,1435.6461299,33.0330969313,321.342522051,0.0,448.566543614,448.566543614,15.9282447371,0.535450808916,15.3927939282
 12/18  18:00:00,1341.93699532,29.6042042736,310.344527307,0.0,348.885089477,398.725816546,25.5096849939,16.7556270262,8.75405796775
 12/18  19:00:00,1147.40521863,29.1042720148,299.469292534,0.0,249.203635341,299.044362409,70.7642658877,62.0248380767,8.739427811
 12/18  20:00:00,1114.045901,29.1042720148,291.165463503,0.0,249.203635341,299.044362409,100.007068546,95.6350664573,4.37200208872
 12/18  21:00:00,955.786335956,29.1042720148,282.891247407,0.0,149.522181205,249.203635341,157.039734675,150.488490896,6.55124377933
 12/18  22:00:00,921.996326091,29.1042720148,274.118702644,0.0,149.522181205,249.203635341,178.469975147,176.278954246,2.19102090115
 12/18  23:00:00,349.356637599,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916609285,0.0,2.18916609285
 12/18  24:00:00,299.991878535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912899704,0.0,2.18912899704
 12/19  01:00:00,287.769682862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896496668,0.0,2.18896496668
 12/19  02:00:00,287.769682844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906420336,0.0,2.18906420336
 12/19  03:00:00,287.769682908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916337702,0.0,2.18916337702
 12/19  04:00:00,287.769682769,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889981253,0.0,2.1889981253
 12/19  05:00:00,299.991880478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909761112,0.0,2.18909761112
 12/19  06:00:00,349.357967421,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092551299,0.0,2.19092551299
 12/19  07:00:00,775.016014133,29.8192070973,248.911651651,0.0,49.8407270682,199.362908273,541.424793365,539.23440415,2.19038921521
 12/19  08:00:00,725.702499723,29.1042720148,117.565809379,0.0,149.522181205,199.362908273,427.590556027,421.034809856,6.55574617094
 12/19  09:00:00,1217.59074728,29.1042720148,82.7098617777,0.0,448.566543614,448.566543614,202.91900661,189.760379706,13.1586269031
 12/19  10:00:00,1270.58869006,29.1042720148,164.473367906,0.0,448.566543614,448.566543614,157.152113357,143.983126477,13.1689868799
 12/19  11:00:00,1326.34045556,29.1042720148,268.123729678,0.0,448.566543614,448.566543614,100.8253265,87.650932503,13.174393997
 12/19  12:00:00,1371.28457709,29.1042720148,312.106878096,0.0,448.566543614,448.566543614,79.3866051219,61.779692594,17.606912528
 12/19  13:00:00,1352.45470421,29.1633042385,341.987842192,0.0,448.566543614,398.725816546,76.7127842615,59.0470382434,17.6657460181
 12/19  14:00:00,1416.5897086,29.1522049249,355.906434159,0.0,448.566543614,448.566543614,49.1889630266,29.3383404812,19.8506225453
 12/19  15:00:00,1430.10553918,29.1042720148,362.218249382,0.0,448.566543614,448.566543614,33.1855530844,22.2220428306,10.9635102538
 12/19  16:00:00,1434.75423223,29.1042720148,365.447345779,0.0,448.566543614,448.566543614,22.0134221186,8.86416225277,13.1492598658
 12/19  17:00:00,1477.17978074,29.1105444809,358.962947169,0.0,448.566543614,448.566543614,37.6411574696,22.2479614744,15.3931959952
 12/19  18:00:00,1392.01972321,29.1042720148,352.473631196,0.0,348.885089477,398.725816546,63.7032309118,54.9495032429,8.7537276689
 12/19  19:00:00,1200.16438673,29.1042720148,344.43803563,0.0,249.203635341,299.044362409,102.599916508,96.0396999784,6.56021652965
 12/19  20:00:00,1164.83933321,29.1042720148,341.670122048,0.0,249.203635341,299.044362409,121.249894158,114.702466229,6.54742792902
 12/19  21:00:00,1011.7627709,29.1042720148,338.487772226,0.0,149.522181205,249.203635341,163.883222775,159.508653729,4.37456904634
 12/19  22:00:00,982.961312445,29.1042720148,334.458385568,0.0,149.522181205,249.203635341,177.754943311,173.39277929,4.36216402089
 12/19  23:00:00,349.356639587,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900974316,0.0,2.18900974316
 12/19  24:00:00,299.991880425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910937973,0.0,2.18910937973
 12/20  01:00:00,287.769684579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894990402,0.0,2.18894990402
 12/20  02:00:00,287.769684571,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/20  03:00:00,287.769684611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905303876,0.0,2.18905303876
 12/20  04:00:00,287.769684785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915606839,0.0,2.18915606839
 12/20  05:00:00,299.991882636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899405211,0.0,2.18899405211
 12/20  06:00:00,349.357971152,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202792925,0.0,4.36202792925
 12/20  07:00:00,907.228373745,29.7732517485,372.624153531,0.0,49.8407270682,199.362908273,275.241915813,273.051598501,2.19031731161
 12/20  08:00:00,1005.77861505,29.1042720148,385.581787012,0.0,149.522181205,199.362908273,271.516187785,264.959983273,6.5562045124
 12/20  09:00:00,1533.42003513,29.1042720148,386.217960134,0.0,448.566543614,448.566543614,123.072847456,112.106182974,10.9666644817
 12/20  10:00:00,1508.98725763,29.1042720148,395.428923463,0.0,448.566543614,448.566543614,88.1371374196,74.9614233443,13.1757140753
 12/20  11:00:00,1472.16706189,29.1042720148,405.349139969,0.0,448.566543614,448.566543614,75.5344553216,60.1690179952,15.3654373264
 12/20  12:00:00,1497.70652555,29.1042720148,429.19474378,0.0,448.566543614,448.566543614,53.9782299312,38.5701384045,15.4080915267
 12/20  13:00:00,1478.4922872,29.1042720148,458.99822112,0.0,448.566543614,398.725816546,52.1388116511,32.2677581433,19.8710535078
 12/20  14:00:00,1557.65799785,29.7424990083,487.707873044,0.0,448.566543614,448.566543614,22.9875255124,3.13589222639,19.851633286
 12/20  15:00:00,1580.55120218,29.1466348735,511.20679012,0.0,448.566543614,448.566543614,12.7698801682,1.8026743807,10.9672057875
 12/20  16:00:00,1586.1377268,29.1042720148,516.836161175,0.0,448.566543614,448.566543614,12.7016627172,1.74117462246,10.9604880948
 12/20  17:00:00,1636.07804679,29.1042720148,517.879585052,0.0,448.566543614,448.566543614,21.5137502459,6.11992555354,15.3938246924
 12/20  18:00:00,1554.91080667,29.1042720148,515.382579873,0.0,348.885089477,398.725816546,40.0962744833,31.3423806106,8.75389387279
 12/20  19:00:00,1362.5667132,29.1042720148,505.294401757,0.0,249.203635341,299.044362409,69.6998276854,60.9596309873,8.74019669814
 12/20  20:00:00,1331.09093606,29.1042720148,498.25973346,0.0,249.203635341,299.044362409,73.4317821034,69.060339678,4.37144242542
 12/20  21:00:00,1180.81728887,29.1042720148,497.769482318,0.0,149.522181205,249.203635341,98.611041695,92.0591942434,6.5518474516
 12/20  22:00:00,1150.99330699,29.1042720148,493.191101452,0.0,149.522181205,249.203635341,104.930442363,100.568427846,4.36201451739
 12/20  23:00:00,349.356641701,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/20  24:00:00,299.991882573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906302665,0.0,2.18906302665
 12/21  01:00:00,287.769686882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917006001,0.0,2.18917006001
 12/21  02:00:00,287.769686876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901097005,0.0,2.18901097005
 12/21  03:00:00,287.769686912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911772873,0.0,2.18911772873
 12/21  04:00:00,287.769686966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895878119,0.0,2.18895878119
 12/21  05:00:00,299.991884681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906583156,0.0,2.18906583156
 12/21  06:00:00,349.357973603,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910373436,0.0,2.1910373436
 12/21  07:00:00,1054.3245759,30.2067073068,519.430992371,0.0,49.8407270682,199.362908273,82.0923412278,79.9017876012,2.19055362661
 12/21  08:00:00,1142.00662737,29.1042720148,518.256276108,0.0,149.522181205,199.362908273,92.3653300378,83.6313192021,8.73401083573
 12/21  09:00:00,1666.46486924,29.1042720148,511.593253568,0.0,448.566543614,448.566543614,31.4410456231,20.4696144478,10.9714311752
 12/21  10:00:00,1577.170012,29.1042720148,461.696580845,0.0,448.566543614,448.566543614,54.2003933813,41.0269681933,13.173425188
 12/21  11:00:00,1306.83634861,29.1042720148,245.753361928,0.0,448.566543614,448.566543614,112.870592984,99.6913876436,13.1792053404
 12/21  12:00:00,1182.48435139,29.1042720148,119.33336648,0.0,448.566543614,448.566543614,147.026567489,129.41737417,17.6091933192
 12/21  13:00:00,1062.55615093,29.1042720148,55.8634633633,0.0,448.566543614,398.725816546,204.168086539,184.293498374,19.8745881657
 12/21  14:00:00,1037.35826118,29.1042720148,16.822536397,0.0,448.566543614,448.566543614,193.752301915,176.104536996,17.6477649187
 12/21  15:00:00,963.090038896,29.1042720148,0.0,0.0,448.566543614,448.566543614,245.129724654,231.973947665,13.1557769882
 12/21  16:00:00,963.194527353,29.1042720148,0.0,0.0,448.566543614,448.566543614,379.691304728,368.73027035,10.9610343782
 12/21  17:00:00,1012.29996898,29.1042720148,0.0,0.0,448.566543614,448.566543614,634.31793469,618.923164477,15.394770213
 12/21  18:00:00,933.895810283,29.1042720148,0.0,0.0,348.885089477,398.725816546,882.732735866,873.979542388,8.75319347712
