Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/21  19:00:00,752.075959206,29.1042720148,0.0,0.0,249.203635341,299.044362409,1153.44903248,1144.70847645,8.74055603228
 12/21  20:00:00,727.909330515,29.1042720148,0.0,0.0,249.203635341,299.044362409,1090.93404048,1086.56219217,4.37184831174
 12/21  21:00:00,578.532974765,29.1042720148,0.0,0.0,149.522181205,249.203635341,997.949720892,991.398325507,6.55139538416
 12/21  22:00:00,554.419211922,29.1042720148,0.0,0.0,149.522181205,249.203635341,1042.54714792,1040.35622616,2.19092175312
 12/21  23:00:00,349.356643588,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917814519,0.0,2.18917814519
 12/21  24:00:00,329.374475735,1.56945245568,0.45148051004,0.0,24.9203635341,199.362908273,7.07179622108,4.88261723885,2.18917898223
 12/22  01:00:00,324.902066924,1.9618155696,1.01406344275,0.0,24.9203635341,199.362908273,10.7676624113,8.57863985928,2.18902255205
 12/22  02:00:00,390.469712415,8.52517788379,55.6502150416,0.0,24.9203635341,199.362908273,28.6051401286,26.4160074396,2.18913268897
 12/22  03:00:00,507.812525525,17.4189831876,143.695250782,0.0,24.9203635341,199.362908273,63.8618162821,61.672625238,2.18919104411
 12/22  04:00:00,546.238159638,20.8909119782,176.70162929,0.0,24.9203635341,199.362908273,108.720389671,106.531194665,2.18919500633
 12/22  05:00:00,516.888139436,17.4189831876,141.3495704,0.0,24.9203635341,199.362908273,114.759409032,112.570211495,2.18919753638
 12/22  06:00:00,602.774981654,20.8909119782,172.849292537,0.0,49.8407270682,199.362908273,184.257213107,182.065893361,2.19131974663
 12/22  07:00:00,710.705234505,29.1042720148,213.012447308,0.0,49.8407270682,199.362908273,1216.637379,1214.44677045,2.19060854496
 12/22  08:00:00,521.551884345,29.1042720148,0.0,0.0,149.522181205,199.362908273,2257.95344565,2249.21797875,8.73546689655
 12/22  09:00:00,1052.34114808,29.1042720148,0.0,0.0,448.566543614,448.566543614,1414.76047762,1403.78878631,10.9716913198
 12/22  10:00:00,1015.59711744,29.1042720148,0.0,0.0,448.566543614,448.566543614,1248.47001668,1235.29678944,13.1732272385
 12/22  11:00:00,966.654274887,29.1042720148,0.0,0.0,448.566543614,448.566543614,1188.23297126,1175.05381208,13.1791591732
 12/22  12:00:00,966.620746098,29.1042720148,0.0,0.0,448.566543614,448.566543614,1156.13005457,1138.52058183,17.6094727303
 12/22  13:00:00,916.802687919,29.1042720148,0.0,0.0,448.566543614,398.725816546,1163.51455641,1143.63922367,19.8753327398
 12/22  14:00:00,966.545903911,29.1042720148,0.0,0.0,448.566543614,448.566543614,1102.8550443,1085.20639455,17.6486497454
 12/22  15:00:00,966.520265996,29.1042720148,0.0,0.0,448.566543614,448.566543614,1066.23099369,1053.0745781,13.1564155847
 12/22  16:00:00,966.527730028,29.1042720148,0.0,0.0,448.566543614,448.566543614,1060.44111484,1049.4794563,10.9616585357
 12/22  17:00:00,1015.45280121,29.1042720148,0.0,0.0,448.566543614,448.566543614,1084.83785507,1069.44404738,15.3938076834
 12/22  18:00:00,928.323454004,29.1042720148,0.0,0.0,348.885089477,398.725816546,1148.62744517,1139.87361829,8.75382688434
 12/22  19:00:00,754.693313645,29.1042720148,0.0,0.0,249.203635341,299.044362409,1240.7614537,1232.0212533,8.74020039757
 12/22  20:00:00,730.255813719,29.1042720148,0.0,0.0,249.203635341,299.044362409,1264.21735152,1259.84592619,4.3714253244
 12/22  21:00:00,580.849303784,29.1042720148,0.0,0.0,149.522181205,249.203635341,1340.34557343,1333.7936381,6.5519353277
 12/22  22:00:00,556.465100047,29.1042720148,0.0,0.0,149.522181205,249.203635341,1422.93381114,1418.57175699,4.36205414812
 12/22  23:00:00,468.62104574,9.06261839634,73.3015304173,0.0,49.8407270682,199.362908273,27.2586915348,27.2386915348,0.02
 12/22  24:00:00,515.878560923,17.4189831876,142.37032538,0.0,24.9203635341,199.362908273,76.9236370348,74.7345525659,2.18908446885
 12/23  01:00:00,488.497384184,20.8909119782,172.209642412,0.0,24.9203635341,149.522181205,152.25538318,150.06618329,2.1891998894
 12/23  02:00:00,464.899349271,18.9464913444,150.83368096,0.0,24.9203635341,149.522181205,166.322779619,164.133572667,2.1892069521
 12/23  03:00:00,501.413897934,22.8002971742,181.714632991,0.0,24.9203635341,149.522181205,304.740446706,302.551285903,2.1891608037
 12/23  04:00:00,463.552009753,18.9464913444,150.225032234,0.0,24.9203635341,149.522181205,288.140771917,285.951603758,2.18916815882
 12/23  05:00:00,512.916527547,22.8002971742,181.535651669,0.0,24.9203635341,149.522181205,450.931329917,448.742154448,2.18917546872
 12/23  06:00:00,499.428388923,18.9464913444,149.899939172,0.0,24.9203635341,149.522181205,386.371775775,384.180501424,2.19127435145
 12/23  07:00:00,706.463843148,29.1042720148,213.012250543,0.0,49.8407270682,199.362908273,2127.0576559,2122.69671569,4.3609402168
 12/23  08:00:00,422.888872291,29.1042720148,0.0,0.0,49.8407270682,199.362908273,2757.0647393,2754.87134503,2.19339426992
 12/23  09:00:00,654.274427348,29.1042720148,0.0,0.0,249.203635341,249.203635341,1959.13487596,1952.58667525,6.54820071273
 12/23  10:00:00,617.2814622,29.1042720148,0.0,0.0,249.203635341,249.203635341,1685.77362445,1679.2133133,6.56031114506
 12/23  11:00:00,568.161791223,29.1042720148,0.0,0.0,249.203635341,249.203635341,1481.45767273,1474.90089748,6.55677524463
 12/23  12:00:00,567.895587665,29.1042720148,0.0,0.0,249.203635341,249.203635341,1283.29462126,1274.54867503,8.74594622576
 12/23  13:00:00,566.228640682,29.1042720148,0.0,0.0,249.203635341,249.203635341,827.752151946,821.193639077,6.55851286882
 12/23  14:00:00,565.573729824,29.1042720148,0.0,0.0,249.203635341,249.203635341,761.365445295,752.631298279,8.73414701608
 12/23  15:00:00,316.101303628,29.1042720148,0.0,0.0,74.7610906023,174.442544739,750.459361,746.087296739,4.37206426109
 12/23  16:00:00,315.910766885,29.1042720148,0.0,0.0,74.7610906023,174.442544739,757.207417477,752.83829933,4.36911814711
 12/23  17:00:00,364.895175382,29.1042720148,0.0,0.0,74.7610906023,174.442544739,937.066907312,930.521146551,6.5457607604
 12/23  18:00:00,352.907001304,29.1042720148,0.0,0.0,24.9203635341,149.522181205,1389.22785201,1387.03737101,2.19048099766
 12/23  19:00:00,462.435320654,8.70949159381,73.5582759658,0.0,24.9203635341,149.522181205,33.781491506,31.590964429,2.19052707693
 12/23  20:00:00,543.684321054,17.4189831876,144.557997898,0.0,24.9203635341,149.522181205,93.842868574,91.6522975581,2.19057101589
 12/23  21:00:00,582.630779705,21.4255398331,178.382654566,0.0,24.9203635341,149.522181205,173.864644495,169.503443177,4.36120131869
 12/23  22:00:00,517.881564233,18.9464913444,142.475366954,0.0,24.9203635341,149.522181205,190.64430178,188.45225669,2.19204508997
 12/23  23:00:00,529.368496676,22.8002971742,173.372776637,0.0,24.9203635341,149.522181205,277.969264012,275.780074534,2.18918947851
 12/23  24:00:00,455.740322185,18.9464913444,139.101463685,0.0,24.9203635341,149.522181205,254.533250295,252.344053392,2.18919690301
 12/24  01:00:00,491.413054339,22.8002971742,177.510208786,0.0,24.9203635341,149.522181205,357.756047951,355.567558738,2.18848921233
 12/24  02:00:00,441.263866813,18.9464913444,142.008167029,0.0,24.9203635341,149.522181205,332.97022553,332.95022553,0.02
 12/24  03:00:00,490.834002036,22.8002971742,177.510208786,0.0,24.9203635341,149.522181205,438.749281686,436.560779781,2.18850190423
 12/24  04:00:00,440.729577612,18.9464913444,142.008167029,0.0,24.9203635341,149.522181205,403.275758401,401.087287645,2.18847075566
 12/24  05:00:00,502.639069431,22.8002971742,177.510208786,0.0,24.9203635341,149.522181205,485.698407642,483.509923912,2.18848373033
 12/24  06:00:00,476.650989326,18.9464913444,141.543407455,0.0,24.9203635341,149.522181205,470.148993066,467.958378544,2.19061452263
 12/24  07:00:00,571.839769436,22.8002971742,174.041445614,0.0,24.9203635341,149.522181205,553.877033815,551.688527504,2.1885063108
 12/24  08:00:00,509.501060417,18.9464913444,135.855070294,0.0,24.9203635341,149.522181205,464.133560305,464.113560305,0.02
 12/24  09:00:00,538.714256352,22.8002971742,167.902862301,0.0,24.9203635341,149.522181205,371.06531978,368.876844351,2.18847542878
 12/24  10:00:00,453.717271784,18.9464913444,132.805897497,0.0,24.9203635341,149.522181205,276.126103121,273.93761452,2.18848860132
 12/24  11:00:00,444.845609069,22.0365430958,158.076481557,0.0,24.9203635341,149.522181205,209.145826533,206.957324748,2.18850178542
 12/24  12:00:00,387.471102406,17.4189831876,116.886551371,0.0,24.9203635341,149.522181205,161.811416898,159.621493199,2.18992369919
 12/24  13:00:00,433.354386648,20.8909119782,147.860212169,0.0,24.9203635341,149.522181205,150.069894002,147.879967027,2.18992697443
 12/24  14:00:00,398.356835589,17.4189831876,116.58457935,0.0,24.9203635341,149.522181205,110.782414428,108.59036099,2.19205343851
 12/24  15:00:00,447.968310948,20.8909119782,153.043368781,0.0,24.9203635341,149.522181205,92.1163212444,89.9264619184,2.18985932606
 12/24  16:00:00,415.934078377,17.4189831876,125.582567821,0.0,24.9203635341,149.522181205,73.7403594886,71.5518621199,2.1884973687
 12/24  17:00:00,495.41694017,20.8909119782,152.940325245,0.0,24.9203635341,149.522181205,100.756719574,98.5686107669,2.18810880689
 12/24  18:00:00,525.17213868,18.1063618582,126.004168806,0.0,24.9203635341,149.522181205,123.175456003,120.986976079,2.18847992356
 12/24  19:00:00,589.125499067,22.418420135,159.222508543,0.0,24.9203635341,149.522181205,195.49022585,195.47022585,0.02
 12/24  20:00:00,531.035333232,19.3283683836,130.755154822,0.0,24.9203635341,149.522181205,191.03777641,188.849283205,2.18849320497
 12/24  21:00:00,557.380173129,22.418420135,153.239272988,0.0,24.9203635341,149.522181205,250.913177919,248.724671451,2.18850646721
 12/24  22:00:00,500.395919459,19.3283683836,125.767120376,0.0,24.9203635341,149.522181205,237.566458749,235.375866754,2.19059199472
 12/24  23:00:00,501.277536865,22.418420135,147.370137603,0.0,24.9203635341,149.522181205,319.962007066,317.773521246,2.18848582023
 12/24  24:00:00,445.955117697,19.3283683836,121.266442199,0.0,24.9203635341,149.522181205,311.527787523,309.339288431,2.1884990919
 12/25  01:00:00,458.345272341,22.418420135,142.064152449,0.0,24.9203635341,149.522181205,392.14454349,392.12454349,0.02
 12/25  02:00:00,428.88979442,19.3283683836,117.174097354,0.0,24.9203635341,149.522181205,363.817157039,361.628684646,2.18847239391
 12/25  03:00:00,452.655578858,22.418420135,137.162402117,0.0,24.9203635341,149.522181205,434.595649953,432.407161753,2.1884882003
 12/25  04:00:00,424.298227505,19.3283683836,113.12808224,0.0,24.9203635341,149.522181205,416.481018974,414.292514852,2.18850412181
 12/25  05:00:00,459.87666683,22.418420135,132.40521785,0.0,24.9203635341,149.522181205,446.607854844,444.419378781,2.18847606389
 12/25  06:00:00,456.815221741,19.3283683836,109.481133636,0.0,24.9203635341,149.522181205,418.950569006,416.759931579,2.19063742671
 12/25  07:00:00,527.473487833,22.418420135,127.584494652,0.0,24.9203635341,149.522181205,486.775628405,486.755628405,0.02
 12/25  08:00:00,491.253693559,19.3283683836,105.4051231,0.0,24.9203635341,149.522181205,447.309668572,445.121163773,2.18850479957
 12/25  09:00:00,496.910501418,22.418420135,123.674882077,0.0,24.9203635341,149.522181205,389.718242221,387.529765349,2.18847687249
 12/25  10:00:00,437.075204043,19.3283683836,103.295702418,0.0,24.9203635341,149.522181205,326.885724977,324.6972319,2.18849307671
 12/25  11:00:00,412.213144393,22.418420135,121.738968912,0.0,24.9203635341,149.522181205,288.463809038,286.275299751,2.18850928707
 12/25  12:00:00,357.200781178,17.4189831876,87.4135214985,0.0,24.9203635341,149.522181205,214.706377056,212.516453906,2.18992314985
 12/25  13:00:00,396.185642182,20.8909119782,109.076406643,0.0,24.9203635341,149.522181205,172.717021239,170.527091632,2.1899296066
 12/25  14:00:00,373.647850995,17.4189831876,85.9186727096,0.0,24.9203635341,149.522181205,129.099945891,126.908356893,2.19158899891
 12/25  15:00:00,407.038929559,20.8909119782,110.542410076,0.0,24.9203635341,149.522181205,139.143418574,136.953518912,2.18989966228
 12/25  16:00:00,383.387604622,17.4189831876,89.7143909487,0.0,24.9203635341,149.522181205,131.281821035,129.093322892,2.18849814326
 12/25  17:00:00,458.375243282,20.8909119782,110.307632687,0.0,24.9203635341,149.522181205,176.458315832,174.269801436,2.18851439549
 12/25  18:00:00,497.390543239,17.4189831876,88.1901103066,0.0,24.9203635341,149.522181205,172.399388998,170.210880325,2.188508673
 12/25  19:00:00,552.894466722,20.8909119782,108.653056677,0.0,24.9203635341,149.522181205,215.981007112,215.961007112,0.02
 12/25  20:00:00,503.445707106,17.4189831876,86.9932993973,0.0,24.9203635341,149.522181205,186.411853017,184.223372151,2.18848086584
 12/25  21:00:00,526.5511701,20.8909119782,106.861081157,0.0,24.9203635341,149.522181205,228.395224951,226.206727793,2.18849715773
 12/25  22:00:00,476.805821173,17.4189831876,85.06244828,0.0,24.9203635341,149.522181205,200.839312868,198.649055793,2.19025707569
 12/25  23:00:00,477.622172005,20.8909119782,104.187275569,0.0,24.9203635341,149.522181205,259.740147302,257.551664709,2.1884825933
 12/25  24:00:00,424.417956658,17.4189831876,82.1470426249,0.0,24.9203635341,149.522181205,233.884092174,231.695593296,2.18849887805
 12/26  01:00:00,486.481883513,20.8909119782,101.453966456,0.0,24.9203635341,199.362908273,284.56072029,282.371526861,2.18919342912
 12/26  02:00:00,460.319337645,17.4189831876,81.0501888699,0.0,24.9203635341,199.362908273,239.333870318,239.313870318,0.02
 12/26  03:00:00,496.082768811,21.960167688,109.025305359,0.0,24.9203635341,199.362908273,300.308346223,298.119136297,2.18920992579
 12/26  04:00:00,466.723831368,18.4882388974,88.2397902913,0.0,24.9203635341,199.362908273,260.054137057,257.864910567,2.18922648917
 12/26  05:00:00,507.122027953,22.6475463585,111.379739336,0.0,24.9203635341,199.362908273,326.518513762,324.329324125,2.18918963771
 12/26  06:00:00,528.473336809,18.8701159366,90.094291639,0.0,49.8407270682,199.362908273,275.66197183,271.299322828,4.36264900243
 12/26  07:00:00,722.902878678,29.1042720148,205.634878952,0.0,49.8407270682,199.362908273,3085.25907515,3083.06859306,2.19048208734
 12/26  08:00:00,519.791365469,29.1042720148,0.0,0.0,149.522181205,199.362908273,2275.79325436,2269.23609286,6.55716150118
 12/26  09:00:00,1050.00266497,29.1042720148,0.0,0.0,448.566543614,448.566543614,1472.25482612,1459.0972633,13.1575628148
 12/26  10:00:00,1085.87706726,29.1042720148,44.1519046896,0.0,448.566543614,448.566543614,1214.74865026,1201.57959661,13.1690536544
 12/26  11:00:00,1073.92017522,29.1042720148,30.9649473577,0.0,448.566543614,448.566543614,1067.00180979,1053.82632735,13.1754824404
 12/26  12:00:00,1027.59696955,29.1042720148,6.47070267909,0.0,448.566543614,448.566543614,945.097597749,927.486987777,17.610609972
 12/26  13:00:00,976.011892186,29.1042720148,5.25708730161,0.0,448.566543614,398.725816546,967.755029587,947.881994422,19.8730351649
 12/26  14:00:00,1026.3582752,29.1042720148,5.34392126932,0.0,448.566543614,448.566543614,796.615835746,778.963131839,17.6527039065
 12/26  15:00:00,1028.07870242,29.1042720148,5.61594626807,0.0,448.566543614,448.566543614,744.982876814,731.827420744,13.1554560693
 12/26  16:00:00,1028.53661163,29.1042720148,5.7861981964,0.0,448.566543614,448.566543614,712.824971137,701.862147045,10.9628240926
 12/26  17:00:00,1077.83851059,29.1042720148,5.93669743991,0.0,448.566543614,448.566543614,690.634804485,675.238384799,15.396419686
 12/26  18:00:00,990.831099815,29.1042720148,5.94527675394,0.0,348.885089477,398.725816546,775.50593827,766.751955635,8.75398263455
 12/26  19:00:00,816.852528945,29.1042720148,5.71686956631,0.0,249.203635341,299.044362409,924.08137618,915.340912861,8.74046331971
 12/26  20:00:00,792.124035085,29.1042720148,5.56018225224,0.0,249.203635341,299.044362409,912.344017663,907.972567492,4.37145017014
 12/26  21:00:00,629.318593257,29.1042720148,4.44168343409,0.0,149.522181205,249.203635341,1068.49030302,1061.93800259,6.55230042882
 12/26  22:00:00,614.156336286,29.1042720148,5.15559679938,0.0,149.522181205,249.203635341,1059.91463447,1055.55237355,4.36226092149
 12/26  23:00:00,349.356652639,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/26  24:00:00,299.99189348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919058456,0.0,2.18919058456
 12/27  01:00:00,287.769697375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904923559,0.0,2.18904923559
 12/27  02:00:00,311.8760074,1.17708934176,0.254636561091,0.0,24.9203635341,199.362908273,8.89370245823,6.70452635126,2.18917610697
 12/27  03:00:00,326.880429533,1.9618155696,0.922335596971,0.0,24.9203635341,199.362908273,15.8982630453,13.7092286986,2.18903434662
 12/27  04:00:00,381.441997174,9.29803626469,36.3343752106,0.0,24.9203635341,199.362908273,57.8477942798,55.6586315602,2.18916271965
 12/27  05:00:00,528.392830826,17.4189831876,126.639039867,0.0,24.9203635341,199.362908273,108.075683614,105.886483377,2.1892002365
 12/27  06:00:00,632.407153613,20.8909119782,176.574546533,0.0,49.8407270682,199.362908273,140.509849409,138.318540907,2.19130850193
 12/27  07:00:00,750.908881936,29.1042720148,230.885827203,0.0,49.8407270682,199.362908273,1879.08711321,1874.72596748,4.36114572773
 12/27  08:00:00,527.219337761,29.1042720148,0.0,0.0,149.522181205,199.362908273,1452.90783223,1446.35156853,6.55626369801
 12/27  09:00:00,1194.79561868,29.1042720148,72.5831137873,0.0,448.566543614,448.566543614,826.716498314,815.74798902,10.9685092948
 12/27  10:00:00,1082.27243103,29.1042720148,10.2230948069,0.0,448.566543614,448.566543614,679.875358375,664.509223156,15.3661352186
 12/27  11:00:00,1026.14306986,29.1042720148,6.5248471731,0.0,448.566543614,448.566543614,537.721738653,524.547645534,13.1740931192
 12/27  12:00:00,1058.54434867,29.1042720148,16.7360434044,0.0,448.566543614,448.566543614,424.478005756,409.065742455,15.4122633007
 12/27  13:00:00,1044.6618304,29.1042720148,42.2570454349,0.0,448.566543614,398.725816546,446.106266441,425.678972508,20.4272939333
 12/27  14:00:00,1127.14901869,29.1042720148,74.5900038954,0.0,448.566543614,448.566543614,279.789997313,260.479639171,19.3103581418
 12/27  15:00:00,1159.44488373,29.1042720148,106.464947413,0.0,448.566543614,448.566543614,248.012232033,234.857578189,13.1546538435
 12/27  16:00:00,1170.25984511,29.1042720148,117.100350713,0.0,448.566543614,448.566543614,261.421805751,250.457975103,10.963830648
 12/27  17:00:00,1214.55910915,29.1042720148,112.391470937,0.0,448.566543614,448.566543614,259.605008911,244.209148627,15.3958602844
 12/27  18:00:00,1110.17062901,29.1042720148,95.301398556,0.0,348.885089477,398.725816546,355.994256413,347.239353023,8.7549033897
 12/27  19:00:00,896.99162087,29.1042720148,56.1590290113,0.0,249.203635341,299.044362409,532.573936674,523.832761848,8.74117482643
 12/27  20:00:00,853.118336943,29.1042720148,36.8589249351,0.0,249.203635341,299.044362409,563.868527819,559.496348461,4.37217935791
 12/27  21:00:00,696.357918855,29.1042720148,29.6074255235,0.0,149.522181205,249.203635341,711.185353265,704.633258888,6.55209437718
 12/27  22:00:00,663.172250436,29.1042720148,20.9432951223,0.0,149.522181205,249.203635341,743.382585063,739.020468421,4.36211664212
 12/27  23:00:00,349.356654269,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/27  24:00:00,299.991895122,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891196544,0.0,2.1891196544
 12/28  01:00:00,287.769699069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898085119,0.0,2.18898085119
 12/28  02:00:00,287.769699012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911096879,0.0,2.18911096879
 12/28  03:00:00,287.769699134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924087788,0.0,2.18924087788
 12/28  04:00:00,287.76969905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910188655,0.0,2.18910188655
 12/28  05:00:00,299.991896938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923195589,0.0,2.18923195589
 12/28  06:00:00,364.104386921,0.78472622784,0.292166027899,0.0,49.8407270682,199.362908273,6.2022334677,4.01097850461,2.19125496309
 12/28  07:00:00,740.679935925,29.1042720148,223.357184444,0.0,49.8407270682,199.362908273,1273.47270557,1269.11158145,4.36112411886
 12/28  08:00:00,733.429584489,29.1042720148,117.581425622,0.0,149.522181205,199.362908273,959.243073899,952.686883744,6.55619015407
 12/28  09:00:00,1193.4152295,29.1042720148,55.036506568,0.0,448.566543614,448.566543614,511.781106565,500.811263373,10.9698431925
 12/28  10:00:00,1196.6010112,29.1042720148,86.9162699766,0.0,448.566543614,448.566543614,439.686952614,424.320166103,15.366786511
 12/28  11:00:00,1155.05906122,29.1042720148,92.5938779342,0.0,448.566543614,448.566543614,379.162596073,365.988184621,13.1744114518
 12/28  12:00:00,1172.32253051,29.1042720148,111.270113486,0.0,448.566543614,448.566543614,346.414524538,331.001652002,15.4128725363
 12/28  13:00:00,1154.21218453,29.1042720148,144.00303626,0.0,448.566543614,398.725816546,373.030283578,350.944516708,22.0857668698
 12/28  14:00:00,1229.79932665,29.1042720148,170.420990603,0.0,448.566543614,448.566543614,306.466895328,288.814046162,17.6528491663
 12/28  15:00:00,1268.55275663,29.1042720148,210.000062252,0.0,448.566543614,448.566543614,283.223408641,270.067867315,13.1555413258
 12/28  16:00:00,1328.06634001,29.1042720148,270.369483738,0.0,448.566543614,448.566543614,265.742752507,254.778080329,10.9646721783
 12/28  17:00:00,1443.29170206,29.1042720148,336.224654143,0.0,448.566543614,448.566543614,258.62514792,243.227910257,15.3972376637
 12/28  18:00:00,1387.57647399,29.1042720148,365.579696766,0.0,348.885089477,398.725816546,286.601590543,277.847196987,8.75439355611
 12/28  19:00:00,1216.28050827,29.1042720148,368.039834401,0.0,249.203635341,299.044362409,346.191155145,337.450228923,8.74092622282
 12/28  20:00:00,1191.23722723,29.1042720148,368.080312825,0.0,249.203635341,299.044362409,347.176294441,342.804462517,4.3718319232
 12/28  21:00:00,1040.9332577,29.1042720148,367.570204409,0.0,149.522181205,249.203635341,461.421106559,454.868384376,6.55272218285
 12/28  22:00:00,1022.54549013,29.1042720148,373.598966919,0.0,149.522181205,249.203635341,479.802079434,475.439556543,4.36252289105
 12/28  23:00:00,349.35665584,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890533814,0.0,2.1890533814
 12/28  24:00:00,299.991896694,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/29  01:00:00,287.769700407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918633469,0.0,2.18918633469
 12/29  02:00:00,287.769700473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904966037,0.0,2.18904966037
 12/29  03:00:00,287.769700524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918267997,0.0,2.18918267997
 12/29  04:00:00,287.769700574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904616492,0.0,2.18904616492
 12/29  05:00:00,299.991898393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917933653,0.0,2.18917933653
 12/29  06:00:00,349.357996245,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106741045,0.0,2.19106741045
 12/29  07:00:00,970.741891039,29.1042720148,439.372438749,0.0,49.8407270682,199.362908273,527.596369302,523.235373558,4.3609957436
 12/29  08:00:00,1101.51418651,29.1042720148,474.047698588,0.0,149.522181205,199.362908273,485.315790589,478.758843627,6.55694696165
 12/29  09:00:00,1640.28512201,29.1042720148,489.800885877,0.0,448.566543614,448.566543614,185.094430955,171.936068907,13.1583620484
 12/29  10:00:00,1613.24651169,29.1042720148,497.774982702,0.0,448.566543614,448.566543614,136.930547695,123.760888358,13.1696593375
 12/29  11:00:00,1572.9393552,29.1042720148,505.310832507,0.0,448.566543614,448.566543614,92.5604904561,79.3840070921,13.176483364
 12/29  12:00:00,1589.18835707,29.1042720148,520.458300072,0.0,448.566543614,448.566543614,75.6334801683,58.0207196957,17.6127604726
 12/29  13:00:00,1540.74541841,29.1042720148,521.229727586,0.0,448.566543614,398.725816546,80.0307446087,60.1541839467,19.876560662
 12/29  14:00:00,1589.8046712,29.1042720148,520.46682456,0.0,448.566543614,448.566543614,64.2068603031,46.5546982263,17.6521620768
 12/29  15:00:00,1589.11156969,29.1042720148,519.779436359,0.0,448.566543614,448.566543614,54.8002829824,41.6421128021,13.1581701804
 12/29  16:00:00,1591.21620646,29.1042720148,521.890398522,0.0,448.566543614,448.566543614,44.8017362854,33.8388064587,10.9629298267
 12/29  17:00:00,1640.61356845,29.1042720148,522.393605754,0.0,448.566543614,448.566543614,49.883927811,34.4854357075,15.3984921035
 12/29  18:00:00,1555.50737573,29.1042720148,524.501171167,0.0,348.885089477,398.725816546,70.6009028134,59.6624507817,10.9384520317
 12/29  19:00:00,1380.95236678,29.1042720148,524.069999942,0.0,249.203635341,299.044362409,96.845933317,90.2851804359,6.56075288116
 12/29  20:00:00,1349.33649699,29.1042720148,517.91295514,0.0,249.203635341,299.044362409,110.427246519,103.879230507,6.54801601165
 12/29  21:00:00,1204.00123075,29.1042720148,522.191480123,0.0,149.522181205,249.203635341,150.343496956,145.969140278,4.37435667742
 12/29  22:00:00,1186.98725222,29.1042720148,530.113891577,0.0,149.522181205,249.203635341,160.082218903,155.719546274,4.36267262949
 12/29  23:00:00,349.356657423,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899946122,0.0,2.18899946122
 12/29  24:00:00,299.9918982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913289488,0.0,2.18913289488
 12/30  01:00:00,237.928974887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900040753,0.0,2.18900040753
 12/30  02:00:00,237.92897472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913638317,0.0,2.18913638317
 12/30  03:00:00,237.928974735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900225464,0.0,2.18900225464
 12/30  04:00:00,237.928974727,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/30  05:00:00,250.151172525,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891383882,0.0,2.1891383882
 12/30  06:00:00,274.596908184,0.0,0.0,0.0,24.9203635341,149.522181205,4.36221118293,0.0,4.36221118293
 12/30  07:00:00,887.911757166,29.1042720148,356.765428239,0.0,49.8407270682,199.362908273,546.458113534,544.267623281,2.1904902532
 12/30  08:00:00,426.713250359,29.1042720148,0.0,0.0,49.8407270682,199.362908273,717.157135952,712.790716985,4.36641896744
 12/30  09:00:00,650.443000647,29.1042720148,0.0,0.0,249.203635341,249.203635341,859.479829897,855.107841748,4.371988149
 12/30  10:00:00,614.030945865,29.1042720148,0.0,0.0,249.203635341,249.203635341,1029.10527544,1020.36400856,8.74126687748
 12/30  11:00:00,565.446962282,29.1042720148,0.0,0.0,249.203635341,249.203635341,1112.0165296,1105.4594908,6.55703879651
 12/30  12:00:00,565.76892525,29.1042720148,0.0,0.0,249.203635341,249.203635341,1105.54748997,1096.80098667,8.74650330043
 12/30  13:00:00,566.113178162,29.1042720148,0.0,0.0,249.203635341,249.203635341,1055.67216553,1049.11376973,6.55839580038
 12/30  14:00:00,565.85180742,29.1042720148,0.0,0.0,249.203635341,249.203635341,787.613861342,781.057192709,6.55666863288
 12/30  15:00:00,316.029255919,29.1042720148,0.0,0.0,74.7610906023,174.442544739,547.940233145,541.391750773,6.54848237192
 12/30  16:00:00,315.648223511,29.1042720148,0.0,0.0,74.7610906023,174.442544739,438.649636386,434.280343434,4.36929295263
 12/30  17:00:00,364.489657155,29.1042720148,0.0,0.0,74.7610906023,174.442544739,490.913206419,486.542202553,4.37100386555
 12/30  18:00:00,352.248599949,29.1042720148,0.0,0.0,24.9203635341,149.522181205,762.982681847,758.62143075,4.36125109636
 12/30  19:00:00,347.929647906,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054338364,0.0,2.19054338364
 12/30  20:00:00,364.288263189,1.17708934176,4.77925566919,0.0,24.9203635341,149.522181205,6.89250061958,4.70207568802,2.19042493156
 12/30  21:00:00,357.692778172,1.56945245568,4.84012581249,0.0,24.9203635341,149.522181205,11.9521262346,9.76151163294,2.19061460165
 12/30  22:00:00,436.671926785,10.4632577595,81.7215074613,0.0,24.9203635341,149.522181205,48.0846329079,43.7205644475,4.36406846036
 12/30  23:00:00,536.682063834,20.8909119782,178.60312662,0.0,24.9203635341,149.522181205,120.579908291,118.390674805,2.18923348534
 12/30  24:00:00,470.888678431,17.4189831876,143.734653508,0.0,24.9203635341,149.522181205,133.041534633,130.852286448,2.18924818538
 12/31  01:00:00,495.982340174,20.8909119782,176.901368061,0.0,24.9203635341,149.522181205,214.492653081,212.30412144,2.18853164072
 12/31  02:00:00,453.777093645,17.4189831876,140.795871531,0.0,24.9203635341,149.522181205,199.387579494,199.367579494,0.02
 12/31  03:00:00,490.71063228,21.4255398331,172.123917301,0.0,24.9203635341,149.522181205,287.317628703,285.129109318,2.18851938447
 12/31  04:00:00,445.219050134,18.9464913444,142.012010822,0.0,24.9203635341,149.522181205,266.704068498,264.515561245,2.18850725304
 12/31  05:00:00,504.848067307,22.8002971742,177.510208786,0.0,24.9203635341,149.522181205,407.803918711,405.615379011,2.18853969978
 12/31  06:00:00,478.701691998,18.9464913444,142.008167029,0.0,24.9203635341,149.522181205,350.949864013,348.759192307,2.19067170515
 12/31  07:00:00,577.467194125,22.8002971742,177.510208786,0.0,24.9203635341,149.522181205,515.273615514,513.085101921,2.18851359289
 12/31  08:00:00,526.008163584,18.9464913444,142.008167029,0.0,24.9203635341,149.522181205,397.24541777,397.22541777,0.02
 12/31  09:00:00,550.911804124,22.8002971742,177.510208786,0.0,24.9203635341,149.522181205,373.724443637,371.535897479,2.18854615708
 12/31  10:00:00,465.21875014,18.9464913444,142.008167029,0.0,24.9203635341,149.522181205,219.41959933,217.231065088,2.18853424242
 12/31  11:00:00,466.911133599,20.8909119782,177.419265939,0.0,24.9203635341,149.522181205,194.217870042,192.029347691,2.1885223508
 12/31  12:00:00,418.991682906,17.4189831876,141.932892231,0.0,24.9203635341,149.522181205,120.258990854,118.069110989,2.18987986425
 12/31  13:00:00,474.949347127,20.8909119782,172.724703027,0.0,24.9203635341,149.522181205,116.981891545,114.791938465,2.18995308016
 12/31  14:00:00,441.455333559,17.4189831876,139.59691277,0.0,24.9203635341,149.522181205,79.4239819628,77.2318939598,2.19208800306
 12/31  15:00:00,488.48792061,20.8909119782,176.608395559,0.0,24.9203635341,149.522181205,74.5468603827,70.1869508399,4.35990954274
 12/31  16:00:00,453.945442559,17.4189831876,144.727892386,0.0,24.9203635341,149.522181205,56.7379132325,56.7179132325,0.02
 12/31  17:00:00,538.070807187,20.8909119782,177.936614789,0.0,24.9203635341,149.522181205,89.7933191328,87.6048003688,2.18851876402
 12/31  18:00:00,551.597990492,17.4189831876,140.220751343,0.0,24.9203635341,149.522181205,109.246292786,107.057785806,2.18850697964
 12/31  19:00:00,609.139651908,20.8909119782,169.854868497,0.0,24.9203635341,149.522181205,163.69540115,161.506861462,2.18853968792
 12/31  20:00:00,540.840294576,17.4189831876,133.735243968,0.0,24.9203635341,149.522181205,147.113064551,147.093064551,0.02
 12/31  21:00:00,572.248473017,20.8909119782,162.356184124,0.0,24.9203635341,149.522181205,214.249756076,212.061228202,2.18852787386
 12/31  22:00:00,508.058614398,17.4189831876,128.325631635,0.0,24.9203635341,149.522181205,190.989805701,188.799301026,2.19050467545
 12/31  23:00:00,515.678624225,20.8909119782,156.302440651,0.0,24.9203635341,149.522181205,257.426492035,255.238177572,2.18831446335
 12/31  24:00:00,449.098296466,17.4189831876,122.896486917,0.0,24.9203635341,149.522181205,220.684802961,218.496267362,2.18853559909
